ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2015 00:00,2,0.000,ALERT,212.16,298.17,60.007,1439006403,"201051344000955","174011321042388",0.00,18.30,0,293.06,299.37,0.0,0.0,0.000,211482.4,211482.4,9760,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439006480,361038.00
08/08/2015 00:00,2,0.000,ALERT,213.74,299.37,59.986,1439006403,"274151322000095","174011321042388",0.00,18.30,0,294.56,300.57,0.0,0.0,0.000,511035.8,511035.8,10664,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439006482,361039.00
08/08/2015 00:00,2,0.000,ALERT,212.16,298.77,60.039,1439006403,"201051344000868","174011321042388",0.00,18.30,0,293.66,300.57,0.0,0.0,0.000,198207.8,198207.8,9775,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439006484,361040.00
08/08/2015 00:00,2,0.000,ALERT,212.83,297.87,60.018,1439006403,"201051344000853","174011321042388",0.00,18.00,0,293.06,299.97,0.0,0.0,0.000,204631.4,204631.4,9779,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439006486,361041.00
08/08/2015 00:00,2,0.000,ALERT,212.83,299.07,60.023,1439006403,"201051344000582","174011321042388",0.00,18.00,0,294.26,300.27,0.0,0.0,0.000,203953.4,203953.4,9748,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439006487,361042.00
08/08/2015 00:00,2,0.000,ALERT,211.93,297.87,60.034,1439006403,"201051344000469","174011321042388",0.00,17.80,0,292.16,298.77,0.0,0.0,0.000,199906.7,199906.7,9770,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439006489,361043.00
08/08/2015 00:00,2,0.000,ALERT,211.93,297.87,60.018,1439006403,"201051344000988","174011321042388",0.00,18.30,0,290.95,299.07,0.0,0.0,0.000,199080.8,199080.8,9758,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439006491,361044.00
08/08/2015 00:00,2,0.000,ALERT,212.16,297.57,60.018,1439006403,"201051344001158","174011321042388",0.00,18.00,0,292.76,298.77,0.0,0.0,0.000,204824.9,204824.9,9758,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439006493,361045.00
08/08/2015 00:00,2,0.000,ALERT,211.93,297.26,60.018,1439006403,"201051344001025","174011321042388",0.00,17.80,0,293.06,300.27,0.0,0.0,0.000,209119.9,209119.9,9753,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439006495,361046.00
08/08/2015 00:00,2,0.000,ALERT,211.93,298.17,60.012,1439006403,"201051344000569","174011321042388",0.00,18.30,0,293.96,300.57,0.0,0.0,0.000,212403.5,212403.5,9778,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439006496,361047.00
08/08/2015 00:00,2,0.000,ALERT,213.51,297.87,60.002,1439006403,"274151322000094","174011321042388",0.00,18.70,0,293.66,299.07,0.0,0.0,0.000,389873.2,389873.2,11173,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439006498,361048.00
08/08/2015 00:00,2,0.000,ALERT,211.93,297.87,60.002,1439006403,"201051344000458","174011321042388",0.00,19.00,0,293.06,300.27,0.0,0.0,0.000,208113.1,208113.1,9768,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439006500,361049.00
08/08/2015 00:00,2,0.000,ALERT,213.29,298.17,60.007,1439006403,"274151322000087","174011321042388",0.00,20.70,0,293.36,299.37,0.0,0.0,0.000,461555.0,461555.0,10602,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439006502,361050.00
08/08/2015 00:00,2,0.000,ALERT,213.06,298.17,60.002,1439006403,"274151322000052","174011321042388",0.00,19.50,0,293.66,300.27,0.0,0.0,0.000,493495.1,493495.1,11018,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439006504,361051.00
08/08/2015 00:00,2,0.000,ALERT,212.38,298.17,60.007,1439006403,"201051344001145","174011321042388",0.00,18.30,0,293.96,300.57,0.0,0.0,0.000,213197.3,213197.3,9775,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439006505,361052.00
08/08/2015 00:00,2,0.000,ALERT,212.38,297.87,60.007,1439006403,"201051344000685","174011321042388",0.00,18.30,0,293.36,299.67,0.0,0.0,0.000,211952.1,211952.1,9776,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439006507,361053.00
08/08/2015 00:00,2,0.000,ALERT,212.83,298.77,59.996,1439006403,"274151322000088","174011321042388",0.00,19.50,0,293.96,299.67,0.0,0.0,0.000,473504.2,473504.2,10623,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439006509,361054.00
08/08/2015 00:00,2,0.000,ALERT,212.38,298.17,60.007,1439006403,"201051344000438","174011321042388",0.00,18.00,0,293.66,300.27,0.0,0.0,0.000,211965.4,211965.4,9747,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439006511,361055.00
08/08/2015 00:00,2,0.000,ALERT,211.93,298.17,60.002,1439006403,"201051344001135","174011321042388",0.00,18.30,0,293.66,300.27,0.0,0.0,0.000,203447.1,203447.1,9731,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439006513,361056.00
08/08/2015 00:00,2,0.000,ALERT,212.38,297.57,60.007,1439006403,"201051344000417","174011321042388",0.00,18.30,0,293.06,299.07,0.0,0.0,0.000,207159.0,207159.0,9748,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439006515,361057.00
08/08/2015 00:00,2,0.000,ALERT,211.93,298.47,60.007,1439006403,"201051344000594","174011321042388",0.00,18.30,0,293.06,299.67,0.0,0.0,0.000,208686.6,208686.6,9770,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439006516,361058.00
08/08/2015 00:00,2,0.000,ALERT,213.51,298.17,60.002,1439006403,"274151322000083","174011321042388",0.00,19.00,0,293.96,300.27,0.0,0.0,0.000,489407.0,489407.0,11049,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439006518,361059.00
08/08/2015 00:00,2,0.000,ALERT,212.38,298.47,60.007,1439006403,"201051344000585","174011321042388",0.00,18.70,0,292.76,299.37,0.0,0.0,0.000,208116.9,208116.9,9750,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439006520,361060.00
08/08/2015 00:00,2,0.000,ALERT,213.51,297.87,60.002,1439006403,"274151322000054","174011321042388",0.00,19.80,0,293.96,300.27,0.0,0.0,0.000,484249.2,484249.2,10614,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439006522,361061.00
08/08/2015 00:00,2,0.000,ALERT,212.38,297.87,59.986,1439006403,"201051344001203","174011321042388",0.00,18.30,0,293.36,301.77,0.0,0.0,0.000,209012.8,209012.8,9762,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439006524,361062.00
08/08/2015 00:00,2,0.000,ALERT,211.93,297.87,60.002,1439006403,"201051344000646","174011321042388",0.00,18.30,0,293.06,299.07,0.0,0.0,0.000,205436.9,205436.9,9746,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439006526,361063.00
08/08/2015 00:00,2,0.000,ALERT,214.19,297.26,60.002,1439006403,"274151322000068","174011321042388",0.00,19.80,0,293.36,299.07,0.0,0.0,0.000,389129.8,389129.8,10784,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439006527,361064.00
08/08/2015 00:00,2,0.000,ALERT,213.96,297.87,59.996,1439006403,"274151322000076","174011321042388",0.00,19.30,0,293.96,299.97,0.0,0.0,0.000,517112.2,517112.2,11029,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439006529,361065.00
08/08/2015 00:00,2,0.000,ALERT,212.16,298.47,60.012,1439006403,"201051344000890","174011321042388",0.00,18.70,0,293.66,300.87,0.0,0.0,0.000,210082.5,210082.5,9760,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439006531,361066.00
08/08/2015 00:00,2,0.000,ALERT,212.16,297.87,60.002,1439006403,"201051344000900","174011321042388",0.00,18.30,0,292.76,299.07,0.0,0.0,0.000,210897.2,210897.2,9790,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439006533,361067.00
08/08/2015 00:00,2,0.000,ALERT,212.61,297.26,60.028,1439006403,"201051344000633","174011321042388",0.00,18.00,0,291.55,298.47,0.0,0.0,0.000,199857.2,199857.2,9784,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439006535,361068.00
08/08/2015 00:00,2,0.000,ALERT,212.16,297.87,60.012,1439006403,"201051344000983","174011321042388",0.00,18.70,0,293.36,300.27,0.0,0.0,0.000,207817.5,207817.5,9773,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439006537,361069.00
08/08/2015 00:00,2,0.000,ALERT,212.38,297.87,60.002,1439006403,"201051344000917","174011321042388",0.00,19.30,0,292.46,298.77,0.0,0.0,0.000,210606.8,210606.8,9782,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439006538,361070.00
08/08/2015 00:00,2,0.000,ALERT,212.38,297.26,60.002,1439006403,"201051344000648","174011321042388",0.00,17.80,0,292.76,299.97,0.0,0.0,0.000,205900.9,205900.9,9774,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439006540,361071.00
08/08/2015 00:00,2,0.000,ALERT,212.16,298.17,60.007,1439006403,"201051344001093","174011321042388",0.00,19.00,0,293.66,299.67,0.0,0.0,0.000,208812.6,208812.6,9767,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439006542,361072.00
08/08/2015 00:00,2,0.000,ALERT,212.61,297.57,60.012,1439006403,"201051344000645","174011321042388",0.00,18.70,0,293.06,299.67,0.0,0.0,0.000,206815.6,206815.6,9778,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439006544,361073.00
08/08/2015 00:00,2,0.000,ALERT,213.74,298.17,60.002,1439006403,"274151322000085","174011321042388",0.00,19.30,0,293.96,299.67,0.0,0.0,0.000,486795.4,486795.4,11027,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439006546,361074.00
08/08/2015 00:00,2,0.000,ALERT,212.38,297.57,60.034,1439006403,"201051344000651","174011321042388",0.00,17.80,0,292.76,299.37,0.0,0.0,0.000,206075.3,206075.3,9755,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439006547,361075.00
08/08/2015 00:00,2,0.000,ALERT,212.61,297.87,59.970,1439006403,"201051344000867","174011321042388",0.00,18.70,0,292.76,299.97,0.0,0.0,0.000,198737.1,198737.1,9776,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439006549,361076.00
08/08/2015 00:00,2,0.000,ALERT,212.38,298.47,60.012,1439006403,"201051344001230","174011321042388",0.00,18.00,0,293.96,299.97,0.0,0.0,0.000,209720.7,209720.7,9784,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439006551,361077.00
08/08/2015 00:00,2,0.000,ALERT,212.83,298.47,60.007,1439006403,"201051344000576","174011321042388",0.00,18.00,0,293.36,299.37,0.0,0.0,0.000,205969.8,205969.8,9795,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439006553,361078.00
08/08/2015 00:00,2,0.000,ALERT,212.16,298.47,60.034,1439006403,"201051344000579","174011321042388",0.00,18.70,0,293.66,300.27,0.0,0.0,0.000,212866.3,212866.3,9752,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439006555,361079.00
08/08/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439006403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439007283,361080.00
08/08/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439006403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439007283,361081.00
08/08/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439006403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439007283,361082.00
08/08/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439006403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439007283,361083.00
08/08/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439006403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439007283,361084.00
08/08/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439006403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439007283,361085.00
08/08/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439006403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439007283,361086.00
08/08/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439006403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439007283,361087.00
08/08/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439006403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439007283,361088.00
08/08/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1439006403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439007283,361089.00
08/08/2015 00:15,2,0.000,ALERT,211.93,297.26,59.970,1439007304,"201051344000955","174011321042388",0.00,18.70,0,294.56,299.97,0.0,0.0,0.000,211482.4,211482.4,9762,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439007379,361090.00
08/08/2015 00:15,2,0.000,ALERT,213.51,298.77,59.981,1439007304,"274151322000095","174011321042388",0.00,18.70,0,295.76,301.17,0.0,0.0,0.000,511035.8,511035.8,10666,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439007381,361091.00
08/08/2015 00:15,2,0.000,ALERT,212.16,297.87,59.970,1439007304,"201051344000868","174011321042388",0.00,18.30,0,295.16,300.87,0.0,0.0,0.000,198207.8,198207.8,9777,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439007382,361092.00
08/08/2015 00:15,2,0.000,ALERT,212.83,297.26,59.965,1439007304,"201051344000853","174011321042388",0.00,18.00,0,294.56,300.27,0.0,0.0,0.000,204631.4,204631.4,9781,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439007384,361093.00
08/08/2015 00:15,2,0.000,ALERT,212.83,298.47,59.975,1439007304,"201051344000582","174011321042388",0.00,18.00,0,295.16,300.57,0.0,0.0,0.000,203953.4,203953.4,9750,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439007386,361094.00
08/08/2015 00:15,2,0.000,ALERT,212.38,297.26,59.970,1439007304,"201051344000469","174011321042388",0.00,17.80,0,293.06,299.37,0.0,0.0,0.000,199906.7,199906.7,9772,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439007388,361095.00
08/08/2015 00:15,2,0.000,ALERT,212.16,297.26,59.970,1439007304,"201051344000988","174011321042388",0.00,18.30,0,292.16,299.37,0.0,0.0,0.000,199080.8,199080.8,9760,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439007390,361096.00
08/08/2015 00:15,2,0.000,ALERT,212.16,296.96,59.975,1439007304,"201051344001158","174011321042388",0.00,18.00,0,293.66,299.37,0.0,0.0,0.000,204824.9,204824.9,9760,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439007391,361097.00
08/08/2015 00:15,2,0.000,ALERT,212.16,296.96,59.996,1439007304,"201051344001025","174011321042388",0.00,17.80,0,293.96,300.27,0.0,0.0,0.000,209119.9,209119.9,9755,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439007393,361098.00
08/08/2015 00:15,2,0.000,ALERT,212.38,297.87,59.981,1439007304,"201051344000569","174011321042388",0.00,18.30,0,295.16,300.57,0.0,0.0,0.000,212403.5,212403.5,9780,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439007395,361099.00
08/08/2015 00:15,2,0.000,ALERT,213.51,297.26,59.975,1439007304,"274151322000094","174011321042388",0.00,19.00,0,293.96,299.07,0.0,0.0,0.000,389873.2,389873.2,11175,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439007397,361100.00
08/08/2015 00:15,2,0.000,ALERT,212.16,297.57,59.975,1439007304,"201051344000458","174011321042388",0.00,19.00,0,294.56,300.27,0.0,0.0,0.000,208113.1,208113.1,9770,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439007399,361101.00
08/08/2015 00:15,2,0.000,ALERT,213.74,296.96,59.970,1439007304,"274151322000087","174011321042388",0.00,20.70,0,293.96,299.37,0.0,0.0,0.000,461555.0,461555.0,10604,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439007401,361102.00
08/08/2015 00:15,2,0.000,ALERT,213.06,296.96,59.970,1439007304,"274151322000052","174011321042388",0.00,19.50,0,294.26,300.27,0.0,0.0,0.000,493495.1,493495.1,11020,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439007402,361103.00
08/08/2015 00:15,2,0.000,ALERT,212.38,297.87,59.949,1439007304,"201051344001145","174011321042388",0.00,18.00,0,295.16,300.57,0.0,0.0,0.000,213197.3,213197.3,9777,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439007404,361104.00
08/08/2015 00:15,2,0.000,ALERT,212.61,297.57,59.975,1439007304,"201051344000685","174011321042388",0.00,18.30,0,294.56,299.67,0.0,0.0,0.000,211952.1,211952.1,9778,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439007406,361105.00
08/08/2015 00:15,2,0.000,ALERT,213.29,298.17,59.970,1439007304,"274151322000088","174011321042388",0.00,19.50,0,294.56,299.67,0.0,0.0,0.000,473504.2,473504.2,10625,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439007408,361106.00
08/08/2015 00:15,2,0.000,ALERT,212.38,297.57,59.965,1439007304,"201051344000438","174011321042388",0.00,18.00,0,294.86,300.27,0.0,0.0,0.000,211965.4,211965.4,9749,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439007410,361107.00
08/08/2015 00:15,2,0.000,ALERT,211.93,297.26,59.970,1439007304,"201051344001135","174011321042388",0.00,18.30,0,294.56,300.27,0.0,0.0,0.000,203447.1,203447.1,9733,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439007412,361108.00
08/08/2015 00:15,2,0.000,ALERT,212.61,296.96,59.959,1439007304,"201051344000417","174011321042388",0.00,18.30,0,293.96,299.37,0.0,0.0,0.000,207159.0,207159.0,9750,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439007413,361109.00
08/08/2015 00:15,2,0.000,ALERT,211.93,298.17,59.965,1439007304,"201051344000594","174011321042388",0.00,18.30,0,293.96,300.27,0.0,0.0,0.000,208686.6,208686.6,9772,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439007415,361110.00
08/08/2015 00:15,2,0.000,ALERT,213.74,297.57,59.959,1439007304,"274151322000083","174011321042388",0.00,19.00,0,294.86,300.57,0.0,0.0,0.000,489407.0,489407.0,11051,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439007417,361111.00
08/08/2015 00:15,2,0.000,ALERT,212.38,297.87,59.954,1439007304,"201051344000585","174011321042388",0.00,18.70,0,293.96,299.97,0.0,0.0,0.000,208116.9,208116.9,9752,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439007419,361112.00
08/08/2015 00:15,2,0.000,ALERT,213.29,297.57,59.965,1439007304,"274151322000054","174011321042388",0.00,19.80,0,294.56,300.27,0.0,0.0,0.000,484249.2,484249.2,10616,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439007421,361113.00
08/08/2015 00:15,2,0.000,ALERT,212.38,297.26,59.975,1439007304,"201051344001203","174011321042388",0.00,18.30,0,294.56,301.47,0.0,0.0,0.000,209012.8,209012.8,9764,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439007423,361114.00
08/08/2015 00:15,2,0.000,ALERT,211.93,297.57,59.949,1439007304,"201051344000646","174011321042388",0.00,18.30,0,293.66,299.37,0.0,0.0,0.000,205436.9,205436.9,9748,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439007424,361115.00
08/08/2015 00:15,2,0.000,ALERT,213.96,296.96,59.965,1439007304,"274151322000068","174011321042388",0.00,19.80,0,293.96,298.77,0.0,0.0,0.000,389129.8,389129.8,10786,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439007426,361116.00
08/08/2015 00:15,2,0.000,ALERT,213.74,297.87,59.965,1439007304,"274151322000076","174011321042388",0.00,19.30,0,294.26,299.67,0.0,0.0,0.000,517112.2,517112.2,11031,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439007428,361117.00
08/08/2015 00:15,2,0.000,ALERT,212.38,298.17,59.975,1439007304,"201051344000890","174011321042388",0.00,18.70,0,295.16,300.87,0.0,0.0,0.000,210082.5,210082.5,9762,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439007430,361118.00
08/08/2015 00:15,2,0.000,ALERT,211.93,297.26,59.970,1439007304,"201051344000900","174011321042388",0.00,18.00,0,293.96,299.37,0.0,0.0,0.000,210897.2,210897.2,9792,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439007432,361119.00
08/08/2015 00:15,2,0.000,ALERT,212.61,296.96,59.991,1439007304,"201051344000633","174011321042388",0.00,18.00,0,292.46,299.07,0.0,0.0,0.000,199857.2,199857.2,9786,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439007434,361120.00
08/08/2015 00:15,2,0.000,ALERT,212.16,297.57,59.981,1439007304,"201051344000983","174011321042388",0.00,18.70,0,294.86,300.27,0.0,0.0,0.000,207817.5,207817.5,9775,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439007435,361121.00
08/08/2015 00:15,2,0.000,ALERT,212.38,297.26,59.975,1439007304,"201051344000917","174011321042388",0.00,19.30,0,293.36,299.37,0.0,0.0,0.000,210606.8,210606.8,9784,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439007437,361122.00
08/08/2015 00:15,2,0.000,ALERT,212.16,296.66,59.975,1439007304,"201051344000648","174011321042388",0.00,17.80,0,293.96,299.97,0.0,0.0,0.000,205900.9,205900.9,9776,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439007439,361123.00
08/08/2015 00:15,2,0.000,ALERT,212.16,297.57,59.975,1439007304,"201051344001093","174011321042388",0.00,19.00,0,294.56,299.67,0.0,0.0,0.000,208812.6,208812.6,9769,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439007441,361124.00
08/08/2015 00:15,2,0.000,ALERT,212.61,297.26,59.981,1439007304,"201051344000645","174011321042388",0.00,18.70,0,294.26,299.67,0.0,0.0,0.000,206815.6,206815.6,9780,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439007443,361125.00
08/08/2015 00:15,2,0.000,ALERT,213.74,297.57,59.986,1439007304,"274151322000085","174011321042388",0.00,19.50,0,294.56,299.67,0.0,0.0,0.000,486795.4,486795.4,11029,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439007444,361126.00
08/08/2015 00:15,2,0.000,ALERT,212.16,296.96,59.981,1439007304,"201051344000651","174011321042388",0.00,18.00,0,293.96,299.37,0.0,0.0,0.000,206075.3,206075.3,9757,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439007446,361127.00
08/08/2015 00:15,2,0.000,ALERT,212.38,297.26,59.981,1439007304,"201051344000867","174011321042388",0.00,18.70,0,294.26,300.27,0.0,0.0,0.000,198737.1,198737.1,9778,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439007448,361128.00
08/08/2015 00:15,2,0.000,ALERT,212.16,298.17,59.986,1439007304,"201051344001230","174011321042388",0.00,18.00,0,294.86,300.27,0.0,0.0,0.000,209720.7,209720.7,9786,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439007450,361129.00
08/08/2015 00:15,2,0.000,ALERT,212.61,297.87,59.986,1439007304,"201051344000576","174011321042388",0.00,18.00,0,294.56,299.97,0.0,0.0,0.000,205969.8,205969.8,9797,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439007452,361130.00
08/08/2015 00:15,2,0.000,ALERT,211.93,297.87,59.975,1439007304,"201051344000579","174011321042388",0.00,18.30,0,294.86,300.27,0.0,0.0,0.000,212866.3,212866.3,9754,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439007453,361131.00
08/08/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439007304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439008184,361132.00
08/08/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439007304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439008184,361133.00
08/08/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439007304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439008184,361134.00
08/08/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439007304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439008184,361135.00
08/08/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439007304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439008184,361136.00
08/08/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439007304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439008184,361137.00
08/08/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439007304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439008184,361138.00
08/08/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439007304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439008184,361139.00
08/08/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439007304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439008184,361140.00
08/08/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1439007304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439008184,361141.00
08/08/2015 00:30,2,0.000,ALERT,211.93,297.57,59.986,1439008204,"201051344000955","174011321042388",0.00,18.70,0,295.16,300.27,0.0,0.0,0.000,211482.4,211482.4,9764,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439008280,361142.00
08/08/2015 00:30,2,0.000,ALERT,213.29,299.07,59.991,1439008204,"274151322000095","174011321042388",0.00,18.70,0,296.36,301.47,0.0,0.0,0.000,511035.8,511035.8,10668,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439008282,361143.00
08/08/2015 00:30,2,0.000,ALERT,212.16,298.17,59.970,1439008204,"201051344000868","174011321042388",0.00,18.30,0,295.76,301.17,0.0,0.0,0.000,198207.8,198207.8,9779,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439008284,361144.00
08/08/2015 00:30,2,0.000,ALERT,212.61,297.26,59.996,1439008204,"201051344000853","174011321042388",0.00,18.00,0,295.16,300.57,0.0,0.0,0.000,204631.4,204631.4,9783,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439008286,361145.00
08/08/2015 00:30,2,0.000,ALERT,212.61,298.47,60.023,1439008204,"201051344000582","174011321042388",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,203953.4,203953.4,9752,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439008288,361146.00
08/08/2015 00:30,2,0.000,ALERT,212.16,297.26,60.002,1439008204,"201051344000469","174011321042388",0.00,17.80,0,294.26,299.37,0.0,0.0,0.000,199906.7,199906.7,9774,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439008290,361147.00
08/08/2015 00:30,2,0.000,ALERT,211.93,297.26,59.991,1439008204,"201051344000988","174011321042388",0.00,18.30,0,293.06,299.67,0.0,0.0,0.000,199080.8,199080.8,9762,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439008292,361148.00
08/08/2015 00:30,2,0.000,ALERT,212.16,297.26,59.996,1439008204,"201051344001158","174011321042388",0.00,17.80,0,294.56,299.37,0.0,0.0,0.000,204824.9,204824.9,9762,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439008293,361149.00
08/08/2015 00:30,2,0.000,ALERT,212.16,297.26,59.996,1439008204,"201051344001025","174011321042388",0.00,17.80,0,294.86,301.17,0.0,0.0,0.000,209119.9,209119.9,9757,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439008295,361150.00
08/08/2015 00:30,2,0.000,ALERT,212.16,298.17,60.002,1439008204,"201051344000569","174011321042388",0.00,18.30,0,295.76,301.17,0.0,0.0,0.000,212403.5,212403.5,9782,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439008297,361151.00
08/08/2015 00:30,2,0.000,ALERT,213.74,296.96,59.991,1439008204,"274151322000094","174011321042388",0.00,18.70,0,294.86,299.67,0.0,0.0,0.000,389873.2,389873.2,11177,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439008299,361152.00
08/08/2015 00:30,2,0.000,ALERT,212.16,297.57,59.986,1439008204,"201051344000458","174011321042388",0.00,19.00,0,295.16,301.17,0.0,0.0,0.000,208113.1,208113.1,9772,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439008301,361153.00
08/08/2015 00:30,2,0.000,ALERT,213.51,297.57,59.991,1439008204,"274151322000087","174011321042388",0.00,20.30,0,294.56,299.97,0.0,0.0,0.000,461555.0,461555.0,10606,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439008303,361154.00
08/08/2015 00:30,2,0.000,ALERT,212.61,297.26,60.018,1439008204,"274151322000052","174011321042388",0.00,19.50,0,294.86,300.87,0.0,0.0,0.000,493495.1,493495.1,11022,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439008305,361155.00
08/08/2015 00:30,2,0.000,ALERT,212.38,297.57,59.986,1439008204,"201051344001145","174011321042388",0.00,18.00,0,295.76,301.47,0.0,0.0,0.000,213197.3,213197.3,9779,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439008307,361156.00
08/08/2015 00:30,2,0.000,ALERT,212.38,297.26,59.981,1439008204,"201051344000685","174011321042388",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,211952.1,211952.1,9780,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439008308,361157.00
08/08/2015 00:30,2,0.000,ALERT,213.29,297.26,59.986,1439008204,"274151322000088","174011321042388",0.00,19.50,0,295.16,300.27,0.0,0.0,0.000,473504.2,473504.2,10627,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439008310,361158.00
08/08/2015 00:30,2,0.000,ALERT,212.16,297.26,59.986,1439008204,"201051344000438","174011321042388",0.00,18.00,0,295.46,300.87,0.0,0.0,0.000,211965.4,211965.4,9751,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439008312,361159.00
08/08/2015 00:30,2,0.000,ALERT,211.93,297.57,59.981,1439008204,"201051344001135","174011321042388",0.00,18.30,0,295.16,300.87,0.0,0.0,0.000,203447.1,203447.1,9735,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439008314,361160.00
08/08/2015 00:30,2,0.000,ALERT,212.38,296.66,59.986,1439008204,"201051344000417","174011321042388",0.00,18.30,0,294.86,299.97,0.0,0.0,0.000,207159.0,207159.0,9752,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439008315,361161.00
08/08/2015 00:30,2,0.000,ALERT,211.70,297.57,59.944,1439008204,"201051344000594","174011321042388",0.00,18.30,0,295.16,300.27,0.0,0.0,0.000,208686.6,208686.6,9774,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439008317,361162.00
08/08/2015 00:30,2,0.000,ALERT,213.51,297.87,59.975,1439008204,"274151322000083","174011321042388",0.00,19.00,0,295.46,300.87,0.0,0.0,0.000,489407.0,489407.0,11053,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439008319,361163.00
08/08/2015 00:30,2,0.000,ALERT,212.38,297.26,60.002,1439008204,"201051344000585","174011321042388",0.00,18.70,0,294.86,299.97,0.0,0.0,0.000,208116.9,208116.9,9754,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439008321,361164.00
08/08/2015 00:30,2,0.000,ALERT,213.29,297.57,59.970,1439008204,"274151322000054","174011321042388",0.00,19.80,0,295.46,301.17,0.0,0.0,0.000,484249.2,484249.2,10618,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439008323,361165.00
08/08/2015 00:30,2,0.000,ALERT,212.16,296.96,59.970,1439008204,"201051344001203","174011321042388",0.00,18.30,0,295.16,302.37,0.0,0.0,0.000,209012.8,209012.8,9766,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439008325,361166.00
08/08/2015 00:30,2,0.000,ALERT,211.70,297.26,59.965,1439008204,"201051344000646","174011321042388",0.00,18.30,0,294.86,299.97,0.0,0.0,0.000,205436.9,205436.9,9750,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439008327,361167.00
08/08/2015 00:30,2,0.000,ALERT,213.74,296.66,59.959,1439008204,"274151322000068","174011321042388",0.00,19.80,0,294.56,299.67,0.0,0.0,0.000,389129.8,389129.8,10788,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439008328,361168.00
08/08/2015 00:30,2,0.000,ALERT,213.96,296.96,59.965,1439008204,"274151322000076","174011321042388",0.00,19.30,0,295.16,300.57,0.0,0.0,0.000,517112.2,517112.2,11033,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439008330,361169.00
08/08/2015 00:30,2,0.000,ALERT,211.93,297.87,59.991,1439008204,"201051344000890","174011321042388",0.00,18.70,0,295.76,301.77,0.0,0.0,0.000,210082.5,210082.5,9764,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439008332,361170.00
08/08/2015 00:30,2,0.000,ALERT,211.93,297.26,59.959,1439008204,"201051344000900","174011321042388",0.00,18.30,0,294.86,299.67,0.0,0.0,0.000,210897.2,210897.2,9794,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439008334,361171.00
08/08/2015 00:30,2,0.000,ALERT,212.61,296.66,59.965,1439008204,"201051344000633","174011321042388",0.00,18.00,0,293.36,299.07,0.0,0.0,0.000,199857.2,199857.2,9788,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439008336,361172.00
08/08/2015 00:30,2,0.000,ALERT,211.93,297.26,59.959,1439008204,"201051344000983","174011321042388",0.00,18.70,0,295.16,300.87,0.0,0.0,0.000,207817.5,207817.5,9777,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439008337,361173.00
08/08/2015 00:30,2,0.000,ALERT,212.16,296.96,59.975,1439008204,"201051344000917","174011321042388",0.00,19.30,0,294.26,299.37,0.0,0.0,0.000,210606.8,210606.8,9786,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439008339,361174.00
08/08/2015 00:30,2,0.000,ALERT,212.16,296.36,59.959,1439008204,"201051344000648","174011321042388",0.00,17.80,0,294.86,300.57,0.0,0.0,0.000,205900.9,205900.9,9778,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439008341,361175.00
08/08/2015 00:30,2,0.000,ALERT,212.16,297.57,59.922,1439008204,"201051344001093","174011321042388",0.00,19.00,0,295.46,300.27,0.0,0.0,0.000,208812.6,208812.6,9771,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439008343,361176.00
08/08/2015 00:30,2,0.000,ALERT,212.38,296.96,59.965,1439008204,"201051344000645","174011321042388",0.00,18.70,0,294.86,300.27,0.0,0.0,0.000,206815.6,206815.6,9782,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439008345,361177.00
08/08/2015 00:30,2,0.000,ALERT,213.51,297.57,59.965,1439008204,"274151322000085","174011321042388",0.00,19.50,0,295.46,300.27,0.0,0.0,0.000,486795.4,486795.4,11031,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439008346,361178.00
08/08/2015 00:30,2,0.000,ALERT,212.38,296.96,59.954,1439008204,"201051344000651","174011321042388",0.00,17.80,0,294.86,300.27,0.0,0.0,0.000,206075.3,206075.3,9759,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439008348,361179.00
08/08/2015 00:30,2,0.000,ALERT,212.38,296.96,59.965,1439008204,"201051344000867","174011321042388",0.00,18.70,0,294.86,300.87,0.0,0.0,0.000,198737.1,198737.1,9780,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439008350,361180.00
08/08/2015 00:30,2,0.000,ALERT,212.16,297.57,59.959,1439008204,"201051344001230","174011321042388",0.00,18.30,0,295.76,300.57,0.0,0.0,0.000,209720.7,209720.7,9788,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439008352,361181.00
08/08/2015 00:30,2,0.000,ALERT,212.38,297.57,59.944,1439008204,"201051344000576","174011321042388",0.00,18.00,0,295.16,299.97,0.0,0.0,0.000,205969.8,205969.8,9799,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439008354,361182.00
08/08/2015 00:30,2,0.000,ALERT,211.93,297.57,59.965,1439008204,"201051344000579","174011321042388",0.00,18.30,0,295.76,301.17,0.0,0.0,0.000,212866.3,212866.3,9756,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439008355,361183.00
08/08/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439008204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439009084,361184.00
08/08/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439008204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439009084,361185.00
08/08/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439008204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439009084,361186.00
