ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439008204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439009084,361187.00
08/08/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439008204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439009084,361188.00
08/08/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439008204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439009084,361189.00
08/08/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439008204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439009084,361190.00
08/08/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439008204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439009084,361191.00
08/08/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439008204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439009084,361192.00
08/08/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1439008204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439009084,361193.00
08/08/2015 00:45,2,0.000,ALERT,211.70,297.26,59.975,1439009103,"201051344000955","174011321042388",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,211482.4,211482.4,9766,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439009179,361194.00
08/08/2015 00:45,2,0.000,ALERT,213.51,298.47,59.970,1439009103,"274151322000095","174011321042388",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,511035.8,511035.8,10670,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439009181,361195.00
08/08/2015 00:45,2,0.000,ALERT,211.93,297.87,59.970,1439009103,"201051344000868","174011321042388",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,198207.8,198207.8,9781,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439009183,361196.00
08/08/2015 00:45,2,0.000,ALERT,212.38,297.26,59.981,1439009103,"201051344000853","174011321042388",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,204631.4,204631.4,9785,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439009184,361197.00
08/08/2015 00:45,2,0.000,ALERT,212.38,298.17,59.970,1439009103,"201051344000582","174011321042388",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,203953.4,203953.4,9754,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439009186,361198.00
08/08/2015 00:45,2,0.000,ALERT,211.93,296.96,59.986,1439009103,"201051344000469","174011321042388",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,199906.7,199906.7,9776,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439009188,361199.00
08/08/2015 00:45,2,0.000,ALERT,211.93,297.26,59.965,1439009103,"201051344000988","174011321042388",0.00,18.30,0,293.36,299.07,0.0,0.0,0.000,199080.8,199080.8,9764,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439009190,361200.00
08/08/2015 00:45,2,0.000,ALERT,211.93,296.96,59.986,1439009103,"201051344001158","174011321042388",0.00,18.00,0,295.16,299.07,0.0,0.0,0.000,204824.9,204824.9,9764,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439009191,361201.00
08/08/2015 00:45,2,0.000,ALERT,211.70,296.66,59.975,1439009103,"201051344001025","174011321042388",0.00,18.00,0,295.46,300.57,0.0,0.0,0.000,209119.9,209119.9,9759,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439009193,361202.00
08/08/2015 00:45,2,0.000,ALERT,211.93,297.87,59.965,1439009103,"201051344000569","174011321042388",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,212403.5,212403.5,9784,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439009195,361203.00
08/08/2015 00:45,2,0.000,ALERT,213.51,297.26,59.975,1439009103,"274151322000094","174011321042388",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,389873.2,389873.2,11179,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439009197,361204.00
08/08/2015 00:45,2,0.000,ALERT,211.93,297.26,59.975,1439009103,"201051344000458","174011321042388",0.00,19.00,0,295.76,300.57,0.0,0.0,0.000,208113.1,208113.1,9774,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439009199,361205.00
08/08/2015 00:45,2,0.000,ALERT,213.29,296.96,59.959,1439009103,"274151322000087","174011321042388",0.00,20.70,0,294.86,299.67,0.0,0.0,0.000,461555.0,461555.0,10608,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439009201,361206.00
08/08/2015 00:45,2,0.000,ALERT,213.29,297.57,59.965,1439009103,"274151322000052","174011321042388",0.00,19.50,0,295.76,300.57,0.0,0.0,0.000,493495.1,493495.1,11024,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439009203,361207.00
08/08/2015 00:45,2,0.000,ALERT,212.38,297.87,59.965,1439009103,"201051344001145","174011321042388",0.00,18.30,0,295.76,300.87,0.0,0.0,0.000,213197.3,213197.3,9781,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439009204,361208.00
08/08/2015 00:45,2,0.000,ALERT,212.38,297.57,59.965,1439009103,"201051344000685","174011321042388",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,211952.1,211952.1,9782,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439009206,361209.00
08/08/2015 00:45,2,0.000,ALERT,213.06,297.57,59.975,1439009103,"274151322000088","174011321042388",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,473504.2,473504.2,10629,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439009208,361210.00
08/08/2015 00:45,2,0.000,ALERT,212.38,297.57,59.975,1439009103,"201051344000438","174011321042388",0.00,18.00,0,295.46,300.27,0.0,0.0,0.000,211965.4,211965.4,9753,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439009210,361211.00
08/08/2015 00:45,2,0.000,ALERT,211.93,297.57,59.970,1439009103,"201051344001135","174011321042388",0.00,18.30,0,295.46,300.57,0.0,0.0,0.000,203447.1,203447.1,9737,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439009212,361212.00
08/08/2015 00:45,2,0.000,ALERT,212.38,296.96,60.002,1439009103,"201051344000417","174011321042388",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,207159.0,207159.0,9754,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439009213,361213.00
08/08/2015 00:45,2,0.000,ALERT,211.93,298.17,59.970,1439009103,"201051344000594","174011321042388",0.00,18.30,0,294.56,299.67,0.0,0.0,0.000,208686.6,208686.6,9776,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439009215,361214.00
08/08/2015 00:45,2,0.000,ALERT,213.29,298.77,59.928,1439009103,"274151322000083","174011321042388",0.00,19.00,0,295.76,300.57,0.0,0.0,0.000,489407.0,489407.0,11055,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439009217,361215.00
08/08/2015 00:45,2,0.000,ALERT,212.38,297.87,59.970,1439009103,"201051344000585","174011321042388",0.00,18.70,0,295.16,299.67,0.0,0.0,0.000,208116.9,208116.9,9756,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439009219,361216.00
08/08/2015 00:45,2,0.000,ALERT,213.29,297.87,59.965,1439009103,"274151322000054","174011321042388",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,484249.2,484249.2,10620,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439009220,361217.00
08/08/2015 00:45,2,0.000,ALERT,212.16,297.57,59.970,1439009103,"201051344001203","174011321042388",0.00,18.30,0,295.16,301.77,0.0,0.0,0.000,209012.8,209012.8,9768,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439009222,361218.00
08/08/2015 00:45,2,0.000,ALERT,211.70,297.57,59.970,1439009103,"201051344000646","174011321042388",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,205436.9,205436.9,9752,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439009224,361219.00
08/08/2015 00:45,2,0.000,ALERT,213.96,296.66,59.996,1439009103,"274151322000068","174011321042388",0.00,19.80,0,295.46,299.07,0.0,0.0,0.000,389129.8,389129.8,10790,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439009226,361220.00
08/08/2015 00:45,2,0.000,ALERT,213.96,297.87,59.933,1439009103,"274151322000076","174011321042388",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,517112.2,517112.2,11035,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439009228,361221.00
08/08/2015 00:45,2,0.000,ALERT,211.93,298.17,59.959,1439009103,"201051344000890","174011321042388",0.00,18.70,0,295.76,301.17,0.0,0.0,0.000,210082.5,210082.5,9766,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439009230,361222.00
08/08/2015 00:45,2,0.000,ALERT,211.70,297.26,59.933,1439009103,"201051344000900","174011321042388",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,210897.2,210897.2,9796,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439009232,361223.00
08/08/2015 00:45,2,0.000,ALERT,212.38,296.66,59.922,1439009103,"201051344000633","174011321042388",0.00,18.00,0,293.36,298.77,0.0,0.0,0.000,199857.2,199857.2,9790,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439009233,361224.00
08/08/2015 00:45,2,0.000,ALERT,211.93,297.57,59.959,1439009103,"201051344000983","174011321042388",0.00,18.70,0,295.46,300.27,0.0,0.0,0.000,207817.5,207817.5,9779,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439009235,361225.00
08/08/2015 00:45,2,0.000,ALERT,212.16,296.96,59.965,1439009103,"201051344000917","174011321042388",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,210606.8,210606.8,9788,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439009237,361226.00
08/08/2015 00:45,2,0.000,ALERT,212.38,296.96,59.954,1439009103,"201051344000648","174011321042388",0.00,17.80,0,294.86,299.97,0.0,0.0,0.000,205900.9,205900.9,9780,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439009239,361227.00
08/08/2015 00:45,2,0.000,ALERT,212.16,297.87,59.938,1439009103,"201051344001093","174011321042388",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,208812.6,208812.6,9773,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439009241,361228.00
08/08/2015 00:45,2,0.000,ALERT,212.38,297.26,59.965,1439009103,"201051344000645","174011321042388",0.00,18.70,0,295.16,299.97,0.0,0.0,0.000,206815.6,206815.6,9784,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439009242,361229.00
08/08/2015 00:45,2,0.000,ALERT,213.51,298.47,59.954,1439009103,"274151322000085","174011321042388",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,486795.4,486795.4,11033,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439009244,361230.00
08/08/2015 00:45,2,0.000,ALERT,212.38,297.26,59.975,1439009103,"201051344000651","174011321042388",0.00,17.80,0,295.16,299.67,0.0,0.0,0.000,206075.3,206075.3,9761,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439009246,361231.00
08/08/2015 00:45,2,0.000,ALERT,212.38,297.26,59.975,1439009103,"201051344000867","174011321042388",0.00,18.70,0,295.16,300.27,0.0,0.0,0.000,198737.1,198737.1,9782,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439009248,361232.00
08/08/2015 00:45,2,0.000,ALERT,212.16,298.17,59.928,1439009103,"201051344001230","174011321042388",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,209720.7,209720.7,9790,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439009250,361233.00
08/08/2015 00:45,2,0.000,ALERT,212.61,298.17,59.986,1439009103,"201051344000576","174011321042388",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,205969.8,205969.8,9801,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439009251,361234.00
08/08/2015 00:45,2,0.000,ALERT,211.93,298.17,59.970,1439009103,"201051344000579","174011321042388",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,212866.3,212866.3,9758,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439009253,361235.00
08/08/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439009103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439009983,361236.00
08/08/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439009103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439009983,361237.00
08/08/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439009103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439009983,361238.00
08/08/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439009103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439009983,361239.00
08/08/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439009103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439009983,361240.00
08/08/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439009103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439009983,361241.00
08/08/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439009103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439009983,361242.00
08/08/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439009103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439009983,361243.00
08/08/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439009103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439009983,361244.00
08/08/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1439009103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439009983,361245.00
08/08/2015 01:00,2,0.000,ALERT,211.93,297.87,59.954,1439010004,"201051344000955","174011321042388",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,211482.4,211482.4,9768,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439010080,361246.00
08/08/2015 01:00,2,0.000,ALERT,213.74,299.07,59.970,1439010004,"274151322000095","174011321042388",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,511035.8,511035.8,10672,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439010082,361247.00
08/08/2015 01:00,2,0.000,ALERT,212.16,298.17,59.959,1439010004,"201051344000868","174011321042388",0.00,18.30,0,296.06,300.57,0.0,0.0,0.000,198207.8,198207.8,9783,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439010083,361248.00
08/08/2015 01:00,2,0.000,ALERT,212.83,297.57,59.986,1439010004,"201051344000853","174011321042388",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,204631.4,204631.4,9787,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439010085,361249.00
08/08/2015 01:00,2,0.000,ALERT,212.83,298.77,59.954,1439010004,"201051344000582","174011321042388",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,203953.4,203953.4,9756,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439010087,361250.00
08/08/2015 01:00,2,0.000,ALERT,212.16,297.26,59.954,1439010004,"201051344000469","174011321042388",0.00,17.80,0,294.56,298.77,0.0,0.0,0.000,199906.7,199906.7,9778,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439010089,361251.00
08/08/2015 01:00,2,0.000,ALERT,212.16,297.26,59.954,1439010004,"201051344000988","174011321042388",0.00,18.70,0,293.36,299.07,0.0,0.0,0.000,199080.8,199080.8,9766,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439010091,361252.00
08/08/2015 01:00,2,0.000,ALERT,212.38,297.57,59.959,1439010004,"201051344001158","174011321042388",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,204824.9,204824.9,9766,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439010093,361253.00
08/08/2015 01:00,2,0.000,ALERT,212.16,296.96,59.949,1439010004,"201051344001025","174011321042388",0.00,18.00,0,295.16,300.57,0.0,0.0,0.000,209119.9,209119.9,9761,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439010095,361254.00
08/08/2015 01:00,2,0.000,ALERT,212.16,297.87,59.928,1439010004,"201051344000569","174011321042388",0.00,18.30,0,295.76,300.57,0.0,0.0,0.000,212403.5,212403.5,9786,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439010096,361255.00
08/08/2015 01:00,2,0.000,ALERT,213.74,296.96,59.959,1439010004,"274151322000094","174011321042388",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,389873.2,389873.2,11181,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439010098,361256.00
08/08/2015 01:00,2,0.000,ALERT,212.16,297.87,59.954,1439010004,"201051344000458","174011321042388",0.00,19.00,0,295.76,300.57,0.0,0.0,0.000,208113.1,208113.1,9776,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439010100,361257.00
08/08/2015 01:00,2,0.000,ALERT,213.51,297.26,59.938,1439010004,"274151322000087","174011321042388",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,461555.0,461555.0,10610,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439010102,361258.00
08/08/2015 01:00,2,0.000,ALERT,213.51,298.77,59.954,1439010004,"274151322000052","174011321042388",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,493495.1,493495.1,11026,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439010104,361259.00
08/08/2015 01:00,2,0.000,ALERT,212.61,297.87,59.954,1439010004,"201051344001145","174011321042388",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,213197.3,213197.3,9783,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439010106,361260.00
08/08/2015 01:00,2,0.000,ALERT,212.83,297.57,59.912,1439010004,"201051344000685","174011321042388",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,211952.1,211952.1,9784,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439010107,361261.00
08/08/2015 01:00,2,0.000,ALERT,213.06,297.57,59.954,1439010004,"274151322000088","174011321042388",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,473504.2,473504.2,10631,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439010109,361262.00
08/08/2015 01:00,2,0.000,ALERT,212.38,297.87,59.949,1439010004,"201051344000438","174011321042388",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,211965.4,211965.4,9755,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439010111,361263.00
08/08/2015 01:00,2,0.000,ALERT,212.16,297.87,59.944,1439010004,"201051344001135","174011321042388",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,203447.1,203447.1,9739,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439010113,361264.00
08/08/2015 01:00,2,0.000,ALERT,212.61,297.26,59.944,1439010004,"201051344000417","174011321042388",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,207159.0,207159.0,9756,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439010115,361265.00
08/08/2015 01:00,2,0.000,ALERT,211.93,298.17,59.949,1439010004,"201051344000594","174011321042388",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,208686.6,208686.6,9778,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439010116,361266.00
08/08/2015 01:00,2,0.000,ALERT,213.51,298.77,59.949,1439010004,"274151322000083","174011321042388",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,489407.0,489407.0,11057,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439010118,361267.00
08/08/2015 01:00,2,0.000,ALERT,212.61,298.17,59.959,1439010004,"201051344000585","174011321042388",0.00,18.70,0,295.46,299.67,0.0,0.0,0.000,208116.9,208116.9,9758,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439010120,361268.00
08/08/2015 01:00,2,0.000,ALERT,213.29,297.87,59.949,1439010004,"274151322000054","174011321042388",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,484249.2,484249.2,10622,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439010122,361269.00
08/08/2015 01:00,2,0.000,ALERT,212.38,297.57,59.986,1439010004,"201051344001203","174011321042388",0.00,18.30,0,296.06,301.77,0.0,0.0,0.000,209012.8,209012.8,9770,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439010124,361270.00
08/08/2015 01:00,2,0.000,ALERT,211.93,297.57,59.981,1439010004,"201051344000646","174011321042388",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,205436.9,205436.9,9754,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439010125,361271.00
08/08/2015 01:00,2,0.000,ALERT,214.19,297.26,59.959,1439010004,"274151322000068","174011321042388",0.00,19.80,0,295.76,299.07,0.0,0.0,0.000,389129.8,389129.8,10792,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439010127,361272.00
08/08/2015 01:00,2,0.000,ALERT,213.96,298.47,59.944,1439010004,"274151322000076","174011321042388",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,517112.2,517112.2,11037,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439010129,361273.00
08/08/2015 01:00,2,0.000,ALERT,212.16,298.17,59.949,1439010004,"201051344000890","174011321042388",0.00,18.70,0,296.06,300.87,0.0,0.0,0.000,210082.5,210082.5,9768,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439010131,361274.00
08/08/2015 01:00,2,0.000,ALERT,212.16,297.26,59.949,1439010004,"201051344000900","174011321042388",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,210897.2,210897.2,9798,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439010133,361275.00
08/08/2015 01:00,2,0.000,ALERT,212.61,296.96,59.959,1439010004,"201051344000633","174011321042388",0.00,18.00,0,293.96,298.77,0.0,0.0,0.000,199857.2,199857.2,9792,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439010135,361276.00
08/08/2015 01:00,2,0.000,ALERT,212.16,297.87,59.959,1439010004,"201051344000983","174011321042388",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,207817.5,207817.5,9781,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439010137,361277.00
08/08/2015 01:00,2,0.000,ALERT,212.38,297.26,59.954,1439010004,"201051344000917","174011321042388",0.00,19.30,0,294.26,299.07,0.0,0.0,0.000,210606.8,210606.8,9790,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439010139,361278.00
08/08/2015 01:00,2,0.000,ALERT,212.16,296.66,59.959,1439010004,"201051344000648","174011321042388",0.00,17.80,0,295.16,299.97,0.0,0.0,0.000,205900.9,205900.9,9782,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439010140,361279.00
08/08/2015 01:00,2,0.000,ALERT,212.16,297.57,59.944,1439010004,"201051344001093","174011321042388",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,208812.6,208812.6,9775,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439010142,361280.00
08/08/2015 01:00,2,0.000,ALERT,212.38,297.26,59.938,1439010004,"201051344000645","174011321042388",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,206815.6,206815.6,9786,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439010144,361281.00
08/08/2015 01:00,2,0.000,ALERT,213.51,297.87,59.922,1439010004,"274151322000085","174011321042388",0.00,19.50,0,296.36,299.67,0.0,0.0,0.000,486795.4,486795.4,11035,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439010146,361282.00
08/08/2015 01:00,2,0.000,ALERT,212.38,297.26,59.949,1439010004,"201051344000651","174011321042388",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,206075.3,206075.3,9763,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439010148,361283.00
08/08/2015 01:00,2,0.000,ALERT,212.38,297.26,59.949,1439010004,"201051344000867","174011321042388",0.00,19.00,0,295.46,300.27,0.0,0.0,0.000,198737.1,198737.1,9784,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439010150,361284.00
08/08/2015 01:00,2,0.000,ALERT,212.16,298.17,59.954,1439010004,"201051344001230","174011321042388",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,209720.7,209720.7,9792,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439010152,361285.00
08/08/2015 01:00,2,0.000,ALERT,212.61,298.17,59.954,1439010004,"201051344000576","174011321042388",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,205969.8,205969.8,9803,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439010153,361286.00
08/08/2015 01:00,2,0.000,ALERT,212.16,298.17,59.944,1439010004,"201051344000579","174011321042388",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,212866.3,212866.3,9760,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439010155,361287.00
08/08/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439010004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439010885,361288.00
08/08/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439010004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439010885,361289.00
08/08/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439010004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439010885,361290.00
08/08/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439010004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439010885,361291.00
08/08/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439010004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439010885,361292.00
08/08/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439010004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439010885,361293.00
08/08/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439010004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439010885,361294.00
08/08/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439010004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439010885,361295.00
08/08/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439010004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439010885,361296.00
08/08/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1439010004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439010885,361297.00
08/08/2015 01:15,2,0.000,ALERT,212.16,297.87,60.002,1439010903,"201051344000955","174011321042388",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,211482.4,211482.4,9770,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439010979,361298.00
08/08/2015 01:15,2,0.000,ALERT,213.96,299.07,59.965,1439010903,"274151322000095","174011321042388",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,511035.8,511035.8,10674,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439010981,361299.00
08/08/2015 01:15,2,0.000,ALERT,212.38,298.17,59.975,1439010903,"201051344000868","174011321042388",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,198207.8,198207.8,9785,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439010983,361300.00
08/08/2015 01:15,2,0.000,ALERT,213.06,297.57,59.970,1439010903,"201051344000853","174011321042388",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,204631.4,204631.4,9789,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439010984,361301.00
08/08/2015 01:15,2,0.000,ALERT,212.83,298.47,59.981,1439010903,"201051344000582","174011321042388",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,203953.4,203953.4,9758,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439010986,361302.00
08/08/2015 01:15,2,0.000,ALERT,212.38,297.26,59.981,1439010903,"201051344000469","174011321042388",0.00,17.80,0,294.56,299.07,0.0,0.0,0.000,199906.7,199906.7,9780,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439010988,361303.00
08/08/2015 01:15,2,0.000,ALERT,212.16,297.57,59.965,1439010903,"201051344000988","174011321042388",0.00,18.30,0,293.36,299.37,0.0,0.0,0.000,199080.8,199080.8,9768,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439010990,361304.00
08/08/2015 01:15,2,0.000,ALERT,212.61,297.57,59.991,1439010903,"201051344001158","174011321042388",0.00,18.00,0,295.16,299.07,0.0,0.0,0.000,204824.9,204824.9,9768,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439010992,361305.00
08/08/2015 01:15,2,0.000,ALERT,212.38,297.26,59.975,1439010903,"201051344001025","174011321042388",0.00,18.00,0,295.46,300.87,0.0,0.0,0.000,209119.9,209119.9,9763,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439010994,361306.00
08/08/2015 01:15,2,0.000,ALERT,212.38,298.17,59.975,1439010903,"201051344000569","174011321042388",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,212403.5,212403.5,9788,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439010995,361307.00
08/08/2015 01:15,2,0.000,ALERT,213.74,297.26,59.975,1439010903,"274151322000094","174011321042388",0.00,19.00,0,295.46,299.67,0.0,0.0,0.000,389873.2,389873.2,11183,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439010997,361308.00
08/08/2015 01:15,2,0.000,ALERT,212.38,297.87,59.981,1439010903,"201051344000458","174011321042388",0.00,19.00,0,295.76,300.87,0.0,0.0,0.000,208113.1,208113.1,9778,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439010999,361309.00
08/08/2015 01:15,2,0.000,ALERT,213.96,297.87,59.986,1439010903,"274151322000087","174011321042388",0.00,20.70,0,295.16,299.67,0.0,0.0,0.000,461555.0,461555.0,10612,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439011001,361310.00
08/08/2015 01:15,2,0.000,ALERT,213.74,297.57,59.981,1439010903,"274151322000052","174011321042388",0.00,19.50,0,295.76,300.57,0.0,0.0,0.000,493495.1,493495.1,11028,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011003,361311.00
08/08/2015 01:15,2,0.000,ALERT,212.83,298.47,59.986,1439010903,"201051344001145","174011321042388",0.00,18.00,0,296.36,301.17,0.0,0.0,0.000,213197.3,213197.3,9785,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011005,361312.00
08/08/2015 01:15,2,0.000,ALERT,212.83,298.17,59.986,1439010903,"201051344000685","174011321042388",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,211952.1,211952.1,9786,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011007,361313.00
08/08/2015 01:15,2,0.000,ALERT,213.51,297.87,60.012,1439010903,"274151322000088","174011321042388",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,473504.2,473504.2,10633,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439011008,361314.00
08/08/2015 01:15,2,0.000,ALERT,212.83,298.17,59.991,1439010903,"201051344000438","174011321042388",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,211965.4,211965.4,9757,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011010,361315.00
08/08/2015 01:15,2,0.000,ALERT,212.61,298.47,59.981,1439010903,"201051344001135","174011321042388",0.00,18.30,0,296.06,300.87,0.0,0.0,0.000,203447.1,203447.1,9741,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011012,361316.00
08/08/2015 01:15,2,0.000,ALERT,212.83,297.57,59.986,1439010903,"201051344000417","174011321042388",0.00,18.30,0,295.16,299.67,0.0,0.0,0.000,207159.0,207159.0,9758,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011014,361317.00
08/08/2015 01:15,2,0.000,ALERT,212.38,298.47,59.996,1439010903,"201051344000594","174011321042388",0.00,18.30,0,295.46,299.97,0.0,0.0,0.000,208686.6,208686.6,9780,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011016,361318.00
08/08/2015 01:15,2,0.000,ALERT,213.96,298.77,59.996,1439010903,"274151322000083","174011321042388",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,489407.0,489407.0,11059,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439011017,361319.00
08/08/2015 01:15,2,0.000,ALERT,213.06,298.47,59.986,1439010903,"201051344000585","174011321042388",0.00,18.70,0,295.46,299.97,0.0,0.0,0.000,208116.9,208116.9,9760,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011019,361320.00
08/08/2015 01:15,2,0.000,ALERT,213.96,299.07,59.996,1439010903,"274151322000054","174011321042388",0.00,19.80,0,296.06,300.87,0.0,0.0,0.000,484249.2,484249.2,10624,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011021,361321.00
08/08/2015 01:15,2,0.000,ALERT,213.06,298.17,59.996,1439010903,"201051344001203","174011321042388",0.00,18.30,0,296.06,302.07,0.0,0.0,0.000,209012.8,209012.8,9772,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011023,361322.00
08/08/2015 01:15,2,0.000,ALERT,212.38,298.47,60.002,1439010903,"201051344000646","174011321042388",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,205436.9,205436.9,9756,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011025,361323.00
08/08/2015 01:15,2,0.000,ALERT,214.64,298.17,59.991,1439010903,"274151322000068","174011321042388",0.00,19.80,0,295.16,299.37,0.0,0.0,0.000,389129.8,389129.8,10794,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011026,361324.00
08/08/2015 01:15,2,0.000,ALERT,214.41,298.77,59.954,1439010903,"274151322000076","174011321042388",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,517112.2,517112.2,11039,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011028,361325.00
08/08/2015 01:15,2,0.000,ALERT,212.61,298.77,59.970,1439010903,"201051344000890","174011321042388",0.00,18.70,0,296.36,301.47,0.0,0.0,0.000,210082.5,210082.5,9770,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011030,361326.00
08/08/2015 01:15,2,0.000,ALERT,212.61,298.17,60.002,1439010903,"201051344000900","174011321042388",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,210897.2,210897.2,9800,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011032,361327.00
08/08/2015 01:15,2,0.000,ALERT,213.06,297.26,60.034,1439010903,"201051344000633","174011321042388",0.00,18.00,0,293.36,298.77,0.0,0.0,0.000,199857.2,199857.2,9794,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439011034,361328.00
08/08/2015 01:15,2,0.000,ALERT,212.61,297.87,59.991,1439010903,"201051344000983","174011321042388",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,207817.5,207817.5,9783,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011036,361329.00
08/08/2015 01:15,2,0.000,ALERT,212.83,297.87,59.965,1439010903,"201051344000917","174011321042388",0.00,19.30,0,294.56,299.37,0.0,0.0,0.000,210606.8,210606.8,9792,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011038,361330.00
08/08/2015 01:15,2,0.000,ALERT,212.83,297.26,60.028,1439010903,"201051344000648","174011321042388",0.00,17.80,0,294.86,300.27,0.0,0.0,0.000,205900.9,205900.9,9784,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011040,361331.00
08/08/2015 01:15,2,0.000,ALERT,212.61,297.87,59.981,1439010903,"201051344001093","174011321042388",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,208812.6,208812.6,9777,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011041,361332.00
08/08/2015 01:15,2,0.000,ALERT,213.06,297.87,59.996,1439010903,"201051344000645","174011321042388",0.00,18.70,0,295.46,299.97,0.0,0.0,0.000,206815.6,206815.6,9788,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011043,361333.00
08/08/2015 01:15,2,0.000,ALERT,213.96,298.77,59.981,1439010903,"274151322000085","174011321042388",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,486795.4,486795.4,11037,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011045,361334.00
08/08/2015 01:15,2,0.000,ALERT,213.06,297.57,59.959,1439010903,"201051344000651","174011321042388",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,206075.3,206075.3,9765,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011047,361335.00
