ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2015 01:15,2,0.000,ALERT,212.83,297.87,60.002,1439010903,"201051344000867","174011321042388",0.00,19.00,0,295.46,300.57,0.0,0.0,0.000,198737.1,198737.1,9786,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011048,361336.00
08/08/2015 01:15,2,0.000,ALERT,212.61,298.47,59.981,1439010903,"201051344001230","174011321042388",0.00,18.30,0,295.76,300.57,0.0,0.0,0.000,209720.7,209720.7,9794,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011050,361337.00
08/08/2015 01:15,2,0.000,ALERT,213.06,298.47,59.986,1439010903,"201051344000576","174011321042388",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,205969.8,205969.8,9805,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011052,361338.00
08/08/2015 01:15,2,0.000,ALERT,212.61,298.77,59.986,1439010903,"201051344000579","174011321042388",0.00,18.70,0,296.06,300.87,0.0,0.0,0.000,212866.3,212866.3,9762,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011054,361339.00
08/08/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439010903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439011784,361340.00
08/08/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439010903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439011784,361341.00
08/08/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439010903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439011784,361342.00
08/08/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439010903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439011784,361343.00
08/08/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439010903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439011784,361344.00
08/08/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439010903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439011784,361345.00
08/08/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439010903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439011784,361346.00
08/08/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439010903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439011784,361347.00
08/08/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439010903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439011784,361348.00
08/08/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1439010903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439011784,361349.00
08/08/2015 01:30,2,0.000,ALERT,212.61,298.17,59.970,1439011803,"201051344000955","174011321042388",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,211482.4,211482.4,9772,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011879,361350.00
08/08/2015 01:30,2,0.000,ALERT,213.96,299.67,59.991,1439011803,"274151322000095","174011321042388",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,511035.8,511035.8,10676,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011881,361351.00
08/08/2015 01:30,2,0.000,ALERT,212.83,298.77,59.954,1439011803,"201051344000868","174011321042388",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,198207.8,198207.8,9787,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011883,361352.00
08/08/2015 01:30,2,0.000,ALERT,213.29,298.17,59.975,1439011803,"201051344000853","174011321042388",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,204631.4,204631.4,9791,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439011885,361353.00
08/08/2015 01:30,2,0.000,ALERT,213.29,299.07,59.975,1439011803,"201051344000582","174011321042388",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,203953.4,203953.4,9760,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011886,361354.00
08/08/2015 01:30,2,0.000,ALERT,212.61,297.57,59.981,1439011803,"201051344000469","174011321042388",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,199906.7,199906.7,9782,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011888,361355.00
08/08/2015 01:30,2,0.000,ALERT,212.61,297.87,59.949,1439011803,"201051344000988","174011321042388",0.00,18.70,0,293.96,299.67,0.0,0.0,0.000,199080.8,199080.8,9770,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011890,361356.00
08/08/2015 01:30,2,0.000,ALERT,212.83,297.57,59.975,1439011803,"201051344001158","174011321042388",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,204824.9,204824.9,9770,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011892,361357.00
08/08/2015 01:30,2,0.000,ALERT,212.83,297.57,60.002,1439011803,"201051344001025","174011321042388",0.00,18.00,0,295.76,300.87,0.0,0.0,0.000,209119.9,209119.9,9765,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011893,361358.00
08/08/2015 01:30,2,0.000,ALERT,212.61,298.47,59.975,1439011803,"201051344000569","174011321042388",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,212403.5,212403.5,9790,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011895,361359.00
08/08/2015 01:30,2,0.000,ALERT,214.41,298.47,59.981,1439011803,"274151322000094","174011321042388",0.00,19.00,0,296.36,299.37,0.0,0.0,0.000,389873.2,389873.2,11185,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439011897,361360.00
08/08/2015 01:30,2,0.000,ALERT,212.61,298.17,59.975,1439011803,"201051344000458","174011321042388",0.00,19.30,0,295.76,300.87,0.0,0.0,0.000,208113.1,208113.1,9780,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011899,361361.00
08/08/2015 01:30,2,0.000,ALERT,214.19,297.57,59.981,1439011803,"274151322000087","174011321042388",0.00,20.70,0,296.06,299.67,0.0,0.0,0.000,461555.0,461555.0,10614,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439011901,361362.00
08/08/2015 01:30,2,0.000,ALERT,213.96,299.07,59.981,1439011803,"274151322000052","174011321042388",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,493495.1,493495.1,11030,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011903,361363.00
08/08/2015 01:30,2,0.000,ALERT,213.06,298.47,59.965,1439011803,"201051344001145","174011321042388",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,213197.3,213197.3,9787,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011905,361364.00
08/08/2015 01:30,2,0.000,ALERT,213.29,298.17,59.981,1439011803,"201051344000685","174011321042388",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,211952.1,211952.1,9788,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439011907,361365.00
08/08/2015 01:30,2,0.000,ALERT,213.74,298.77,59.981,1439011803,"274151322000088","174011321042388",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,473504.2,473504.2,10635,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011908,361366.00
08/08/2015 01:30,2,0.000,ALERT,212.83,298.17,59.981,1439011803,"201051344000438","174011321042388",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,211965.4,211965.4,9759,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011910,361367.00
08/08/2015 01:30,2,0.000,ALERT,212.61,298.47,60.002,1439011803,"201051344001135","174011321042388",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,203447.1,203447.1,9743,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011912,361368.00
08/08/2015 01:30,2,0.000,ALERT,213.06,297.87,60.007,1439011803,"201051344000417","174011321042388",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,207159.0,207159.0,9760,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011914,361369.00
08/08/2015 01:30,2,0.000,ALERT,212.38,298.47,59.975,1439011803,"201051344000594","174011321042388",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,208686.6,208686.6,9782,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011915,361370.00
08/08/2015 01:30,2,0.000,ALERT,214.19,299.07,59.975,1439011803,"274151322000083","174011321042388",0.00,19.00,0,297.26,300.57,0.0,0.0,0.000,489407.0,489407.0,11061,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439011917,361371.00
08/08/2015 01:30,2,0.000,ALERT,213.06,298.77,59.975,1439011803,"201051344000585","174011321042388",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,208116.9,208116.9,9762,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011919,361372.00
08/08/2015 01:30,2,0.000,ALERT,214.19,298.77,59.986,1439011803,"274151322000054","174011321042388",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,484249.2,484249.2,10626,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011921,361373.00
08/08/2015 01:30,2,0.000,ALERT,213.06,298.17,59.975,1439011803,"201051344001203","174011321042388",0.00,18.30,0,296.36,302.07,0.0,0.0,0.000,209012.8,209012.8,9774,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011923,361374.00
08/08/2015 01:30,2,0.000,ALERT,212.61,298.17,59.981,1439011803,"201051344000646","174011321042388",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,205436.9,205436.9,9758,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439011925,361375.00
08/08/2015 01:30,2,0.000,ALERT,214.87,298.17,59.970,1439011803,"274151322000068","174011321042388",0.00,19.80,0,296.06,299.37,0.0,0.0,0.000,389129.8,389129.8,10796,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439011927,361376.00
08/08/2015 01:30,2,0.000,ALERT,214.64,299.67,59.975,1439011803,"274151322000076","174011321042388",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,517112.2,517112.2,11041,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011928,361377.00
08/08/2015 01:30,2,0.000,ALERT,212.83,298.77,59.986,1439011803,"201051344000890","174011321042388",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,210082.5,210082.5,9772,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439011930,361378.00
08/08/2015 01:30,2,0.000,ALERT,212.83,298.17,59.975,1439011803,"201051344000900","174011321042388",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,210897.2,210897.2,9802,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439011932,361379.00
08/08/2015 01:30,2,0.000,ALERT,213.51,297.87,59.981,1439011803,"201051344000633","174011321042388",0.00,18.00,0,294.26,299.07,0.0,0.0,0.000,199857.2,199857.2,9796,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011934,361380.00
08/08/2015 01:30,2,0.000,ALERT,212.83,298.47,59.975,1439011803,"201051344000983","174011321042388",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,207817.5,207817.5,9785,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011936,361381.00
08/08/2015 01:30,2,0.000,ALERT,213.06,297.87,59.970,1439011803,"201051344000917","174011321042388",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,210606.8,210606.8,9794,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011938,361382.00
08/08/2015 01:30,2,0.000,ALERT,213.06,297.57,60.007,1439011803,"201051344000648","174011321042388",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,205900.9,205900.9,9786,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011940,361383.00
08/08/2015 01:30,2,0.000,ALERT,213.06,298.77,59.975,1439011803,"201051344001093","174011321042388",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,208812.6,208812.6,9779,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011942,361384.00
08/08/2015 01:30,2,0.000,ALERT,213.29,298.17,59.970,1439011803,"201051344000645","174011321042388",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,206815.6,206815.6,9790,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011944,361385.00
08/08/2015 01:30,2,0.000,ALERT,214.41,298.77,59.970,1439011803,"274151322000085","174011321042388",0.00,19.50,0,296.96,300.27,0.0,0.0,0.000,486795.4,486795.4,11039,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011945,361386.00
08/08/2015 01:30,2,0.000,ALERT,213.06,297.87,59.965,1439011803,"201051344000651","174011321042388",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,206075.3,206075.3,9767,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439011947,361387.00
08/08/2015 01:30,2,0.000,ALERT,213.06,297.87,59.981,1439011803,"201051344000867","174011321042388",0.00,19.00,0,295.76,300.57,0.0,0.0,0.000,198737.1,198737.1,9788,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011949,361388.00
08/08/2015 01:30,2,0.000,ALERT,213.06,298.77,59.975,1439011803,"201051344001230","174011321042388",0.00,18.30,0,296.96,300.27,0.0,0.0,0.000,209720.7,209720.7,9796,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011951,361389.00
08/08/2015 01:30,2,0.000,ALERT,213.29,298.77,59.981,1439011803,"201051344000576","174011321042388",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,205969.8,205969.8,9807,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439011953,361390.00
08/08/2015 01:30,2,0.000,ALERT,213.06,298.77,59.981,1439011803,"201051344000579","174011321042388",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,212866.3,212866.3,9764,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439011954,361391.00
08/08/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439011803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439012684,361392.00
08/08/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439011803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439012684,361393.00
08/08/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439011803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439012684,361394.00
08/08/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439011803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439012684,361395.00
08/08/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439011803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439012684,361396.00
08/08/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439011803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439012684,361397.00
08/08/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439011803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439012684,361398.00
08/08/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439011803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439012684,361399.00
08/08/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439011803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439012684,361400.00
08/08/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1439011803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439012684,361401.00
08/08/2015 01:45,2,0.000,ALERT,211.70,297.26,59.933,1439012703,"201051344000955","174011321042388",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,211482.4,211482.4,9774,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439012779,361402.00
08/08/2015 01:45,2,0.000,ALERT,213.06,298.77,59.944,1439012703,"274151322000095","174011321042388",0.00,18.70,0,296.36,301.47,0.0,0.0,0.000,511035.8,511035.8,10678,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439012780,361403.00
08/08/2015 01:45,2,0.000,ALERT,211.93,297.57,59.975,1439012703,"201051344000868","174011321042388",0.00,18.30,0,296.06,301.17,0.0,0.0,0.000,198207.8,198207.8,9789,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439012782,361404.00
08/08/2015 01:45,2,0.000,ALERT,212.61,297.26,59.996,1439012703,"201051344000853","174011321042388",0.00,18.30,0,295.46,300.57,0.0,0.0,0.000,204631.4,204631.4,9793,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439012784,361405.00
08/08/2015 01:45,2,0.000,ALERT,212.61,298.17,59.975,1439012703,"201051344000582","174011321042388",0.00,18.00,0,296.06,301.17,0.0,0.0,0.000,203953.4,203953.4,9762,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439012786,361406.00
08/08/2015 01:45,2,0.000,ALERT,211.93,296.96,59.954,1439012703,"201051344000469","174011321042388",0.00,17.80,0,294.26,299.37,0.0,0.0,0.000,199906.7,199906.7,9784,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439012788,361407.00
08/08/2015 01:45,2,0.000,ALERT,211.70,296.96,59.938,1439012703,"201051344000988","174011321042388",0.00,18.70,0,292.76,299.67,0.0,0.0,0.000,199080.8,199080.8,9772,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439012789,361408.00
08/08/2015 01:45,2,0.000,ALERT,211.93,296.96,59.959,1439012703,"201051344001158","174011321042388",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,204824.9,204824.9,9772,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439012791,361409.00
08/08/2015 01:45,2,0.000,ALERT,211.93,296.66,59.970,1439012703,"201051344001025","174011321042388",0.00,18.00,0,294.86,301.17,0.0,0.0,0.000,209119.9,209119.9,9767,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439012793,361410.00
08/08/2015 01:45,2,0.000,ALERT,211.93,297.87,59.959,1439012703,"201051344000569","174011321042388",0.00,18.30,0,295.76,301.17,0.0,0.0,0.000,212403.5,212403.5,9792,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439012795,361411.00
08/08/2015 01:45,2,0.000,ALERT,213.06,296.66,59.949,1439012703,"274151322000094","174011321042388",0.00,19.00,0,295.16,299.97,0.0,0.0,0.000,389873.2,389873.2,11187,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439012797,361412.00
08/08/2015 01:45,2,0.000,ALERT,211.93,297.26,59.970,1439012703,"201051344000458","174011321042388",0.00,19.00,0,295.46,301.17,0.0,0.0,0.000,208113.1,208113.1,9782,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439012799,361413.00
08/08/2015 01:45,2,0.000,ALERT,213.29,297.26,59.965,1439012703,"274151322000087","174011321042388",0.00,20.30,0,294.86,299.97,0.0,0.0,0.000,461555.0,461555.0,10616,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439012800,361414.00
08/08/2015 01:45,2,0.000,ALERT,213.06,298.77,59.944,1439012703,"274151322000052","174011321042388",0.00,19.50,0,295.16,300.87,0.0,0.0,0.000,493495.1,493495.1,11032,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439012802,361415.00
08/08/2015 01:45,2,0.000,ALERT,212.38,297.57,59.981,1439012703,"201051344001145","174011321042388",0.00,18.30,0,295.76,301.47,0.0,0.0,0.000,213197.3,213197.3,9789,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439012804,361416.00
08/08/2015 01:45,2,0.000,ALERT,212.16,296.96,59.933,1439012703,"201051344000685","174011321042388",0.00,18.70,0,295.46,300.27,0.0,0.0,0.000,211952.1,211952.1,9790,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439012806,361417.00
08/08/2015 01:45,2,0.000,ALERT,213.06,297.26,59.965,1439012703,"274151322000088","174011321042388",0.00,19.50,0,295.46,300.57,0.0,0.0,0.000,473504.2,473504.2,10637,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439012808,361418.00
08/08/2015 01:45,2,0.000,ALERT,212.16,297.26,59.970,1439012703,"201051344000438","174011321042388",0.00,18.00,0,295.76,300.87,0.0,0.0,0.000,211965.4,211965.4,9761,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439012809,361419.00
08/08/2015 01:45,2,0.000,ALERT,211.70,297.26,59.938,1439012703,"201051344001135","174011321042388",0.00,18.30,0,295.46,301.17,0.0,0.0,0.000,203447.1,203447.1,9745,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439012811,361420.00
08/08/2015 01:45,2,0.000,ALERT,212.16,296.66,59.975,1439012703,"201051344000417","174011321042388",0.00,18.30,0,294.86,299.67,0.0,0.0,0.000,207159.0,207159.0,9762,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439012813,361421.00
08/08/2015 01:45,2,0.000,ALERT,211.70,297.57,59.949,1439012703,"201051344000594","174011321042388",0.00,18.30,0,295.16,300.57,0.0,0.0,0.000,208686.6,208686.6,9784,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439012815,361422.00
08/08/2015 01:45,2,0.000,ALERT,213.51,297.87,59.965,1439012703,"274151322000083","174011321042388",0.00,19.00,0,295.76,301.17,0.0,0.0,0.000,489407.0,489407.0,11063,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439012816,361423.00
08/08/2015 01:45,2,0.000,ALERT,212.16,297.57,59.975,1439012703,"201051344000585","174011321042388",0.00,18.70,0,295.16,300.27,0.0,0.0,0.000,208116.9,208116.9,9764,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439012818,361424.00
08/08/2015 01:45,2,0.000,ALERT,213.06,298.47,59.959,1439012703,"274151322000054","174011321042388",0.00,19.80,0,295.16,300.87,0.0,0.0,0.000,484249.2,484249.2,10628,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439012820,361425.00
08/08/2015 01:45,2,0.000,ALERT,211.93,296.96,59.949,1439012703,"201051344001203","174011321042388",0.00,18.30,0,295.46,302.37,0.0,0.0,0.000,209012.8,209012.8,9776,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439012822,361426.00
08/08/2015 01:45,2,0.000,ALERT,211.70,296.96,59.949,1439012703,"201051344000646","174011321042388",0.00,18.30,0,294.86,299.97,0.0,0.0,0.000,205436.9,205436.9,9760,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439012824,361427.00
08/08/2015 01:45,2,0.000,ALERT,213.74,296.66,59.959,1439012703,"274151322000068","174011321042388",0.00,19.80,0,294.86,299.67,0.0,0.0,0.000,389129.8,389129.8,10798,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439012825,361428.00
08/08/2015 01:45,2,0.000,ALERT,213.74,297.57,59.965,1439012703,"274151322000076","174011321042388",0.00,19.30,0,295.46,300.57,0.0,0.0,0.000,517112.2,517112.2,11043,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439012827,361429.00
08/08/2015 01:45,2,0.000,ALERT,211.93,297.57,59.970,1439012703,"201051344000890","174011321042388",0.00,18.70,0,296.06,301.47,0.0,0.0,0.000,210082.5,210082.5,9774,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439012829,361430.00
08/08/2015 01:45,2,0.000,ALERT,211.93,297.26,59.970,1439012703,"201051344000900","174011321042388",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,210897.2,210897.2,9804,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439012831,361431.00
08/08/2015 01:45,2,0.000,ALERT,212.38,296.66,59.975,1439012703,"201051344000633","174011321042388",0.00,18.00,0,293.66,299.37,0.0,0.0,0.000,199857.2,199857.2,9798,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439012833,361432.00
08/08/2015 01:45,2,0.000,ALERT,211.70,297.26,59.986,1439012703,"201051344000983","174011321042388",0.00,18.70,0,295.76,300.87,0.0,0.0,0.000,207817.5,207817.5,9787,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439012835,361433.00
08/08/2015 01:45,2,0.000,ALERT,212.16,296.96,59.986,1439012703,"201051344000917","174011321042388",0.00,19.30,0,294.26,299.37,0.0,0.0,0.000,210606.8,210606.8,9796,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439012836,361434.00
08/08/2015 01:45,2,0.000,ALERT,211.93,296.66,59.986,1439012703,"201051344000648","174011321042388",0.00,17.80,0,294.86,300.57,0.0,0.0,0.000,205900.9,205900.9,9788,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439012838,361435.00
08/08/2015 01:45,2,0.000,ALERT,211.93,297.26,59.975,1439012703,"201051344001093","174011321042388",0.00,19.00,0,295.46,300.27,0.0,0.0,0.000,208812.6,208812.6,9781,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439012840,361436.00
08/08/2015 01:45,2,0.000,ALERT,212.16,296.66,59.975,1439012703,"201051344000645","174011321042388",0.00,18.70,0,295.16,300.27,0.0,0.0,0.000,206815.6,206815.6,9792,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439012842,361437.00
08/08/2015 01:45,2,0.000,ALERT,213.29,297.26,59.970,1439012703,"274151322000085","174011321042388",0.00,19.50,0,295.46,300.27,0.0,0.0,0.000,486795.4,486795.4,11041,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439012844,361438.00
08/08/2015 01:45,2,0.000,ALERT,211.93,296.36,59.981,1439012703,"201051344000651","174011321042388",0.00,18.00,0,294.86,300.27,0.0,0.0,0.000,206075.3,206075.3,9769,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439012845,361439.00
08/08/2015 01:45,2,0.000,ALERT,212.16,296.96,59.975,1439012703,"201051344000867","174011321042388",0.00,18.70,0,295.16,300.87,0.0,0.0,0.000,198737.1,198737.1,9790,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439012847,361440.00
08/08/2015 01:45,2,0.000,ALERT,211.70,297.57,59.991,1439012703,"201051344001230","174011321042388",0.00,18.30,0,295.76,300.57,0.0,0.0,0.000,209720.7,209720.7,9798,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439012849,361441.00
08/08/2015 01:45,2,0.000,ALERT,212.16,297.57,59.981,1439012703,"201051344000576","174011321042388",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,205969.8,205969.8,9809,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439012851,361442.00
08/08/2015 01:45,2,0.000,ALERT,211.70,297.87,59.981,1439012703,"201051344000579","174011321042388",0.00,18.30,0,295.76,300.87,0.0,0.0,0.000,212866.3,212866.3,9766,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439012853,361443.00
08/08/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439012703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439013583,361444.00
08/08/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439012703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439013583,361445.00
08/08/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439012703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439013583,361446.00
08/08/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439012703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439013583,361447.00
08/08/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439012703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439013583,361448.00
08/08/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439012703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439013583,361449.00
08/08/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439012703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439013583,361450.00
08/08/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439012703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439013583,361451.00
08/08/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439012703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439013583,361452.00
08/08/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1439012703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439013583,361453.00
08/08/2015 02:00,2,0.000,ALERT,212.16,297.87,59.996,1439013605,"201051344000955","174011321042388",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,211482.4,211482.4,9776,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439013680,361454.00
08/08/2015 02:00,2,0.000,ALERT,213.51,299.67,59.975,1439013605,"274151322000095","174011321042388",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,511035.8,511035.8,10680,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439013682,361455.00
08/08/2015 02:00,2,0.000,ALERT,212.16,298.17,59.975,1439013605,"201051344000868","174011321042388",0.00,18.30,0,295.76,300.57,0.0,0.0,0.000,198207.8,198207.8,9791,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439013684,361456.00
08/08/2015 02:00,2,0.000,ALERT,212.83,297.57,59.975,1439013605,"201051344000853","174011321042388",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,204631.4,204631.4,9795,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439013686,361457.00
08/08/2015 02:00,2,0.000,ALERT,212.83,298.77,59.996,1439013605,"201051344000582","174011321042388",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,203953.4,203953.4,9764,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439013688,361458.00
08/08/2015 02:00,2,0.000,ALERT,212.38,297.57,59.975,1439013605,"201051344000469","174011321042388",0.00,17.80,0,294.26,298.77,0.0,0.0,0.000,199906.7,199906.7,9786,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439013689,361459.00
08/08/2015 02:00,2,0.000,ALERT,212.16,297.57,59.975,1439013605,"201051344000988","174011321042388",0.00,18.30,0,293.06,299.07,0.0,0.0,0.000,199080.8,199080.8,9774,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439013691,361460.00
08/08/2015 02:00,2,0.000,ALERT,212.16,297.57,59.975,1439013605,"201051344001158","174011321042388",0.00,17.80,0,294.56,298.77,0.0,0.0,0.000,204824.9,204824.9,9774,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439013693,361461.00
08/08/2015 02:00,2,0.000,ALERT,212.16,297.26,59.975,1439013605,"201051344001025","174011321042388",0.00,18.00,0,295.16,300.27,0.0,0.0,0.000,209119.9,209119.9,9769,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439013695,361462.00
08/08/2015 02:00,2,0.000,ALERT,212.38,298.17,59.981,1439013605,"201051344000569","174011321042388",0.00,18.30,0,296.06,300.57,0.0,0.0,0.000,212403.5,212403.5,9794,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439013697,361463.00
08/08/2015 02:00,2,0.000,ALERT,213.51,297.87,59.965,1439013605,"274151322000094","174011321042388",0.00,19.00,0,295.16,299.07,0.0,0.0,0.000,389873.2,389873.2,11189,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439013698,361464.00
08/08/2015 02:00,2,0.000,ALERT,212.16,297.87,59.975,1439013605,"201051344000458","174011321042388",0.00,19.00,0,295.16,300.27,0.0,0.0,0.000,208113.1,208113.1,9784,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439013700,361465.00
08/08/2015 02:00,2,0.000,ALERT,213.51,297.57,59.949,1439013605,"274151322000087","174011321042388",0.00,20.70,0,294.86,299.37,0.0,0.0,0.000,461555.0,461555.0,10618,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439013702,361466.00
08/08/2015 02:00,2,0.000,ALERT,213.06,298.17,59.959,1439013605,"274151322000052","174011321042388",0.00,19.50,0,295.46,300.27,0.0,0.0,0.000,493495.1,493495.1,11034,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439013704,361467.00
08/08/2015 02:00,2,0.000,ALERT,212.61,298.17,59.981,1439013605,"201051344001145","174011321042388",0.00,18.00,0,295.76,300.57,0.0,0.0,0.000,213197.3,213197.3,9791,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439013706,361468.00
08/08/2015 02:00,2,0.000,ALERT,212.61,297.87,59.970,1439013605,"201051344000685","174011321042388",0.00,18.30,0,295.16,299.67,0.0,0.0,0.000,211952.1,211952.1,9792,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439013707,361469.00
08/08/2015 02:00,2,0.000,ALERT,213.06,298.77,59.975,1439013605,"274151322000088","174011321042388",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,473504.2,473504.2,10639,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439013709,361470.00
08/08/2015 02:00,2,0.000,ALERT,212.61,298.17,59.970,1439013605,"201051344000438","174011321042388",0.00,18.00,0,295.46,300.27,0.0,0.0,0.000,211965.4,211965.4,9763,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439013711,361471.00
08/08/2015 02:00,2,0.000,ALERT,212.16,298.17,59.970,1439013605,"201051344001135","174011321042388",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,203447.1,203447.1,9747,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439013713,361472.00
08/08/2015 02:00,2,0.000,ALERT,212.61,297.57,59.944,1439013605,"201051344000417","174011321042388",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,207159.0,207159.0,9764,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439013715,361473.00
08/08/2015 02:00,2,0.000,ALERT,212.16,298.47,59.981,1439013605,"201051344000594","174011321042388",0.00,18.30,0,294.56,299.37,0.0,0.0,0.000,208686.6,208686.6,9786,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439013716,361474.00
08/08/2015 02:00,2,0.000,ALERT,213.74,299.37,59.970,1439013605,"274151322000083","174011321042388",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,489407.0,489407.0,11065,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439013718,361475.00
08/08/2015 02:00,2,0.000,ALERT,212.61,298.47,59.954,1439013605,"201051344000585","174011321042388",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,208116.9,208116.9,9766,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439013720,361476.00
08/08/2015 02:00,2,0.000,ALERT,213.51,298.17,59.970,1439013605,"274151322000054","174011321042388",0.00,19.80,0,295.46,300.27,0.0,0.0,0.000,484249.2,484249.2,10630,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439013722,361477.00
08/08/2015 02:00,2,0.000,ALERT,212.61,297.87,59.975,1439013605,"201051344001203","174011321042388",0.00,18.30,0,295.46,301.77,0.0,0.0,0.000,209012.8,209012.8,9778,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439013724,361478.00
08/08/2015 02:00,2,0.000,ALERT,212.16,297.87,59.981,1439013605,"201051344000646","174011321042388",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,205436.9,205436.9,9762,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439013726,361479.00
08/08/2015 02:00,2,0.000,ALERT,214.19,297.26,59.959,1439013605,"274151322000068","174011321042388",0.00,19.80,0,294.86,298.77,0.0,0.0,0.000,389129.8,389129.8,10800,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439013727,361480.00
08/08/2015 02:00,2,0.000,ALERT,214.41,297.87,59.970,1439013605,"274151322000076","174011321042388",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,517112.2,517112.2,11045,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439013729,361481.00
08/08/2015 02:00,2,0.000,ALERT,212.38,298.47,59.959,1439013605,"201051344000890","174011321042388",0.00,18.70,0,296.06,300.87,0.0,0.0,0.000,210082.5,210082.5,9776,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439013731,361482.00
08/08/2015 02:00,2,0.000,ALERT,212.38,298.17,59.970,1439013605,"201051344000900","174011321042388",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,210897.2,210897.2,9806,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439013733,361483.00
08/08/2015 02:00,2,0.000,ALERT,212.83,297.57,59.975,1439013605,"201051344000633","174011321042388",0.00,18.00,0,293.66,298.47,0.0,0.0,0.000,199857.2,199857.2,9800,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439013735,361484.00
08/08/2015 02:00,2,0.000,ALERT,212.38,298.17,59.975,1439013605,"201051344000983","174011321042388",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,207817.5,207817.5,9789,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439013736,361485.00
