ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2015 02:00,2,0.000,ALERT,212.61,297.87,59.938,1439013605,"201051344000917","174011321042388",0.00,19.30,0,294.26,299.07,0.0,0.0,0.000,210606.8,210606.8,9798,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439013738,361486.00
08/08/2015 02:00,2,0.000,ALERT,212.61,297.26,59.991,1439013605,"201051344000648","174011321042388",0.00,17.80,0,294.86,299.97,0.0,0.0,0.000,205900.9,205900.9,9790,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439013740,361487.00
08/08/2015 02:00,2,0.000,ALERT,212.61,298.47,59.991,1439013605,"201051344001093","174011321042388",0.00,19.00,0,295.46,299.67,0.0,0.0,0.000,208812.6,208812.6,9783,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439013742,361488.00
08/08/2015 02:00,2,0.000,ALERT,212.83,297.57,59.981,1439013605,"201051344000645","174011321042388",0.00,18.70,0,295.16,299.67,0.0,0.0,0.000,206815.6,206815.6,9794,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439013744,361489.00
08/08/2015 02:00,2,0.000,ALERT,213.96,298.77,59.975,1439013605,"274151322000085","174011321042388",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,486795.4,486795.4,11043,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439013746,361490.00
08/08/2015 02:00,2,0.000,ALERT,212.61,297.57,59.975,1439013605,"201051344000651","174011321042388",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,206075.3,206075.3,9771,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439013747,361491.00
08/08/2015 02:00,2,0.000,ALERT,212.61,297.57,59.986,1439013605,"201051344000867","174011321042388",0.00,18.70,0,294.86,300.27,0.0,0.0,0.000,198737.1,198737.1,9792,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439013749,361492.00
08/08/2015 02:00,2,0.000,ALERT,212.38,298.47,59.986,1439013605,"201051344001230","174011321042388",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,209720.7,209720.7,9800,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439013751,361493.00
08/08/2015 02:00,2,0.000,ALERT,212.61,298.17,59.981,1439013605,"201051344000576","174011321042388",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,205969.8,205969.8,9811,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439013753,361494.00
08/08/2015 02:00,2,0.000,ALERT,212.38,298.47,59.981,1439013605,"201051344000579","174011321042388",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,212866.3,212866.3,9768,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439013755,361495.00
08/08/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439013605,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439014485,361496.00
08/08/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439013605,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439014485,361497.00
08/08/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439013605,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439014485,361498.00
08/08/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439013605,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439014485,361499.00
08/08/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439013605,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439014485,361500.00
08/08/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439013605,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439014485,361501.00
08/08/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439013605,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439014485,361502.00
08/08/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439013605,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439014485,361503.00
08/08/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439013605,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439014485,361504.00
08/08/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1439013605,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439014485,361505.00
08/08/2015 02:15,2,0.000,ALERT,212.16,297.87,59.975,1439014503,"201051344000955","174011321042388",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,211482.4,211482.4,9778,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439014579,361506.00
08/08/2015 02:15,2,0.000,ALERT,213.74,299.37,59.996,1439014503,"274151322000095","174011321042388",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,511035.8,511035.8,10682,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439014581,361507.00
08/08/2015 02:15,2,0.000,ALERT,212.38,298.47,59.986,1439014503,"201051344000868","174011321042388",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,198207.8,198207.8,9793,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439014582,361508.00
08/08/2015 02:15,2,0.000,ALERT,213.06,297.57,59.965,1439014503,"201051344000853","174011321042388",0.00,18.00,0,295.76,300.57,0.0,0.0,0.000,204631.4,204631.4,9797,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439014584,361509.00
08/08/2015 02:15,2,0.000,ALERT,213.06,298.47,59.975,1439014503,"201051344000582","174011321042388",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,203953.4,203953.4,9766,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439014586,361510.00
08/08/2015 02:15,2,0.000,ALERT,212.38,297.57,59.949,1439014503,"201051344000469","174011321042388",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,199906.7,199906.7,9788,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439014588,361511.00
08/08/2015 02:15,2,0.000,ALERT,212.38,297.57,59.970,1439014503,"201051344000988","174011321042388",0.00,18.30,0,293.66,299.37,0.0,0.0,0.000,199080.8,199080.8,9776,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439014590,361512.00
08/08/2015 02:15,2,0.000,ALERT,212.38,297.26,59.975,1439014503,"201051344001158","174011321042388",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,204824.9,204824.9,9776,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439014592,361513.00
08/08/2015 02:15,2,0.000,ALERT,212.38,296.96,59.928,1439014503,"201051344001025","174011321042388",0.00,17.80,0,295.46,300.87,0.0,0.0,0.000,209119.9,209119.9,9771,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439014593,361514.00
08/08/2015 02:15,2,0.000,ALERT,212.61,298.17,59.991,1439014503,"201051344000569","174011321042388",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,212403.5,212403.5,9796,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439014595,361515.00
08/08/2015 02:15,2,0.000,ALERT,213.96,297.26,59.965,1439014503,"274151322000094","174011321042388",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,389873.2,389873.2,11191,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439014597,361516.00
08/08/2015 02:15,2,0.000,ALERT,212.38,297.57,59.975,1439014503,"201051344000458","174011321042388",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,208113.1,208113.1,9786,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439014599,361517.00
08/08/2015 02:15,2,0.000,ALERT,213.74,296.66,59.965,1439014503,"274151322000087","174011321042388",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,461555.0,461555.0,10620,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439014601,361518.00
08/08/2015 02:15,2,0.000,ALERT,213.51,297.87,59.991,1439014503,"274151322000052","174011321042388",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,493495.1,493495.1,11036,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439014603,361519.00
08/08/2015 02:15,2,0.000,ALERT,212.61,297.87,59.965,1439014503,"201051344001145","174011321042388",0.00,18.00,0,296.36,301.17,0.0,0.0,0.000,213197.3,213197.3,9793,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439014605,361520.00
08/08/2015 02:15,2,0.000,ALERT,212.61,297.57,59.965,1439014503,"201051344000685","174011321042388",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,211952.1,211952.1,9794,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439014606,361521.00
08/08/2015 02:15,2,0.000,ALERT,213.29,297.87,59.938,1439014503,"274151322000088","174011321042388",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,473504.2,473504.2,10641,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439014608,361522.00
08/08/2015 02:15,2,0.000,ALERT,212.38,297.57,59.959,1439014503,"201051344000438","174011321042388",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,211965.4,211965.4,9765,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439014610,361523.00
08/08/2015 02:15,2,0.000,ALERT,212.16,297.26,59.965,1439014503,"201051344001135","174011321042388",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,203447.1,203447.1,9749,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439014612,361524.00
08/08/2015 02:15,2,0.000,ALERT,212.61,296.96,59.965,1439014503,"201051344000417","174011321042388",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,207159.0,207159.0,9766,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439014614,361525.00
08/08/2015 02:15,2,0.000,ALERT,212.16,298.17,59.986,1439014503,"201051344000594","174011321042388",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,208686.6,208686.6,9788,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439014615,361526.00
08/08/2015 02:15,2,0.000,ALERT,213.51,297.57,59.954,1439014503,"274151322000083","174011321042388",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,489407.0,489407.0,11067,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439014617,361527.00
08/08/2015 02:15,2,0.000,ALERT,212.38,297.57,59.954,1439014503,"201051344000585","174011321042388",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,208116.9,208116.9,9768,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439014619,361528.00
08/08/2015 02:15,2,0.000,ALERT,213.74,298.47,59.959,1439014503,"274151322000054","174011321042388",0.00,19.80,0,296.36,300.87,0.0,0.0,0.000,484249.2,484249.2,10632,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439014621,361529.00
08/08/2015 02:15,2,0.000,ALERT,212.61,297.26,59.954,1439014503,"201051344001203","174011321042388",0.00,18.30,0,296.36,302.07,0.0,0.0,0.000,209012.8,209012.8,9780,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439014623,361530.00
08/08/2015 02:15,2,0.000,ALERT,211.93,297.26,59.954,1439014503,"201051344000646","174011321042388",0.00,18.00,0,295.16,299.67,0.0,0.0,0.000,205436.9,205436.9,9764,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439014624,361531.00
08/08/2015 02:15,2,0.000,ALERT,214.19,296.96,59.917,1439014503,"274151322000068","174011321042388",0.00,19.80,0,295.76,299.37,0.0,0.0,0.000,389129.8,389129.8,10802,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439014626,361532.00
08/08/2015 02:15,2,0.000,ALERT,214.19,296.96,59.949,1439014503,"274151322000076","174011321042388",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,517112.2,517112.2,11047,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439014628,361533.00
08/08/2015 02:15,2,0.000,ALERT,212.16,297.87,59.944,1439014503,"201051344000890","174011321042388",0.00,18.70,0,296.66,301.47,0.0,0.0,0.000,210082.5,210082.5,9778,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439014630,361534.00
08/08/2015 02:15,2,0.000,ALERT,212.38,297.26,59.986,1439014503,"201051344000900","174011321042388",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,210897.2,210897.2,9808,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439014632,361535.00
08/08/2015 02:15,2,0.000,ALERT,212.83,296.66,59.965,1439014503,"201051344000633","174011321042388",0.00,17.80,0,294.26,299.07,0.0,0.0,0.000,199857.2,199857.2,9802,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439014634,361536.00
08/08/2015 02:15,2,0.000,ALERT,212.38,297.26,59.954,1439014503,"201051344000983","174011321042388",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,207817.5,207817.5,9791,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439014636,361537.00
08/08/2015 02:15,2,0.000,ALERT,212.61,296.96,59.959,1439014503,"201051344000917","174011321042388",0.00,19.30,0,294.86,299.37,0.0,0.0,0.000,210606.8,210606.8,9800,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439014637,361538.00
08/08/2015 02:15,2,0.000,ALERT,212.61,296.66,59.928,1439014503,"201051344000648","174011321042388",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,205900.9,205900.9,9792,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439014639,361539.00
08/08/2015 02:15,2,0.000,ALERT,212.38,297.57,59.954,1439014503,"201051344001093","174011321042388",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,208812.6,208812.6,9785,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439014641,361540.00
08/08/2015 02:15,2,0.000,ALERT,212.83,296.96,59.959,1439014503,"201051344000645","174011321042388",0.00,18.70,0,295.76,300.27,0.0,0.0,0.000,206815.6,206815.6,9796,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439014643,361541.00
08/08/2015 02:15,2,0.000,ALERT,213.74,297.87,59.986,1439014503,"274151322000085","174011321042388",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,486795.4,486795.4,11045,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439014645,361542.00
08/08/2015 02:15,2,0.000,ALERT,212.61,296.96,59.938,1439014503,"201051344000651","174011321042388",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,206075.3,206075.3,9773,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439014646,361543.00
08/08/2015 02:15,2,0.000,ALERT,212.38,296.96,59.965,1439014503,"201051344000867","174011321042388",0.00,18.70,0,295.76,300.57,0.0,0.0,0.000,198737.1,198737.1,9794,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439014648,361544.00
08/08/2015 02:15,2,0.000,ALERT,212.38,297.57,59.954,1439014503,"201051344001230","174011321042388",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,209720.7,209720.7,9802,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439014650,361545.00
08/08/2015 02:15,2,0.000,ALERT,212.83,297.87,59.970,1439014503,"201051344000576","174011321042388",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,205969.8,205969.8,9813,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439014652,361546.00
08/08/2015 02:15,2,0.000,ALERT,212.16,297.57,59.949,1439014503,"201051344000579","174011321042388",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,212866.3,212866.3,9770,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439014654,361547.00
08/08/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439014503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439015383,361548.00
08/08/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439014503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439015383,361549.00
08/08/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439014503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439015383,361550.00
08/08/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439014503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439015383,361551.00
08/08/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439014503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439015383,361552.00
08/08/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439014503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439015383,361553.00
08/08/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439014503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439015383,361554.00
08/08/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439014503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439015383,361555.00
08/08/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439014503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439015383,361556.00
08/08/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1439014503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439015383,361557.00
08/08/2015 02:30,2,0.000,ALERT,211.93,296.96,59.917,1439015403,"201051344000955","174011321042388",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,211482.4,211482.4,9780,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439015479,361558.00
08/08/2015 02:30,2,0.000,ALERT,213.51,298.47,59.959,1439015403,"274151322000095","174011321042388",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,511035.8,511035.8,10684,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439015481,361559.00
08/08/2015 02:30,2,0.000,ALERT,211.93,297.26,59.959,1439015403,"201051344000868","174011321042388",0.00,18.30,0,296.06,300.57,0.0,0.0,0.000,198207.8,198207.8,9795,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439015483,361560.00
08/08/2015 02:30,2,0.000,ALERT,212.61,296.96,59.959,1439015403,"201051344000853","174011321042388",0.00,18.00,0,295.16,299.67,0.0,0.0,0.000,204631.4,204631.4,9799,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439015485,361561.00
08/08/2015 02:30,2,0.000,ALERT,212.61,297.87,59.928,1439015403,"201051344000582","174011321042388",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,203953.4,203953.4,9768,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439015486,361562.00
08/08/2015 02:30,2,0.000,ALERT,212.16,296.66,59.954,1439015403,"201051344000469","174011321042388",0.00,17.80,0,294.26,299.07,0.0,0.0,0.000,199906.7,199906.7,9790,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439015488,361563.00
08/08/2015 02:30,2,0.000,ALERT,211.93,296.66,59.954,1439015403,"201051344000988","174011321042388",0.00,18.30,0,292.76,299.37,0.0,0.0,0.000,199080.8,199080.8,9778,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439015490,361564.00
08/08/2015 02:30,2,0.000,ALERT,212.16,296.66,59.975,1439015403,"201051344001158","174011321042388",0.00,17.80,0,294.56,299.07,0.0,0.0,0.000,204824.9,204824.9,9778,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439015492,361565.00
08/08/2015 02:30,2,0.000,ALERT,212.16,296.36,59.959,1439015403,"201051344001025","174011321042388",0.00,17.80,0,295.16,300.27,0.0,0.0,0.000,209119.9,209119.9,9773,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439015494,361566.00
08/08/2015 02:30,2,0.000,ALERT,212.16,297.57,59.970,1439015403,"201051344000569","174011321042388",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,212403.5,212403.5,9798,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439015496,361567.00
08/08/2015 02:30,2,0.000,ALERT,213.51,296.96,59.959,1439015403,"274151322000094","174011321042388",0.00,18.70,0,295.16,298.77,0.0,0.0,0.000,389873.2,389873.2,11193,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439015498,361568.00
08/08/2015 02:30,2,0.000,ALERT,211.93,296.96,59.954,1439015403,"201051344000458","174011321042388",0.00,19.00,0,295.46,299.97,0.0,0.0,0.000,208113.1,208113.1,9788,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439015499,361569.00
08/08/2015 02:30,2,0.000,ALERT,213.74,296.66,59.949,1439015403,"274151322000087","174011321042388",0.00,20.30,0,294.86,299.07,0.0,0.0,0.000,461555.0,461555.0,10622,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439015501,361570.00
08/08/2015 02:30,2,0.000,ALERT,213.29,297.57,59.959,1439015403,"274151322000052","174011321042388",0.00,19.50,0,295.16,299.97,0.0,0.0,0.000,493495.1,493495.1,11038,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439015503,361571.00
08/08/2015 02:30,2,0.000,ALERT,212.61,297.57,59.959,1439015403,"201051344001145","174011321042388",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,213197.3,213197.3,9795,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439015505,361572.00
08/08/2015 02:30,2,0.000,ALERT,212.61,296.96,59.922,1439015403,"201051344000685","174011321042388",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,211952.1,211952.1,9796,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439015507,361573.00
08/08/2015 02:30,2,0.000,ALERT,213.29,297.57,59.954,1439015403,"274151322000088","174011321042388",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,473504.2,473504.2,10643,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439015509,361574.00
08/08/2015 02:30,2,0.000,ALERT,212.38,297.26,59.986,1439015403,"201051344000438","174011321042388",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,211965.4,211965.4,9767,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439015510,361575.00
08/08/2015 02:30,2,0.000,ALERT,211.93,296.96,59.965,1439015403,"201051344001135","174011321042388",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,203447.1,203447.1,9751,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439015512,361576.00
08/08/2015 02:30,2,0.000,ALERT,212.38,296.66,59.965,1439015403,"201051344000417","174011321042388",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,207159.0,207159.0,9768,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439015514,361577.00
08/08/2015 02:30,2,0.000,ALERT,211.93,297.57,59.938,1439015403,"201051344000594","174011321042388",0.00,18.00,0,294.86,299.67,0.0,0.0,0.000,208686.6,208686.6,9790,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439015516,361578.00
08/08/2015 02:30,2,0.000,ALERT,213.51,297.87,59.944,1439015403,"274151322000083","174011321042388",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,489407.0,489407.0,11069,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439015518,361579.00
08/08/2015 02:30,2,0.000,ALERT,212.38,297.57,59.959,1439015403,"201051344000585","174011321042388",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,208116.9,208116.9,9770,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439015519,361580.00
08/08/2015 02:30,2,0.000,ALERT,213.51,298.17,59.959,1439015403,"274151322000054","174011321042388",0.00,19.80,0,295.46,300.27,0.0,0.0,0.000,484249.2,484249.2,10634,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439015521,361581.00
08/08/2015 02:30,2,0.000,ALERT,212.38,296.96,59.986,1439015403,"201051344001203","174011321042388",0.00,18.30,0,295.46,301.47,0.0,0.0,0.000,209012.8,209012.8,9782,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439015523,361582.00
08/08/2015 02:30,2,0.000,ALERT,211.93,297.26,59.991,1439015403,"201051344000646","174011321042388",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,205436.9,205436.9,9766,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439015525,361583.00
08/08/2015 02:30,2,0.000,ALERT,214.19,296.66,59.965,1439015403,"274151322000068","174011321042388",0.00,19.80,0,294.86,298.77,0.0,0.0,0.000,389129.8,389129.8,10804,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439015526,361584.00
08/08/2015 02:30,2,0.000,ALERT,214.19,297.87,59.949,1439015403,"274151322000076","174011321042388",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,517112.2,517112.2,11049,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439015528,361585.00
08/08/2015 02:30,2,0.000,ALERT,212.16,297.57,59.965,1439015403,"201051344000890","174011321042388",0.00,18.70,0,296.06,300.87,0.0,0.0,0.000,210082.5,210082.5,9780,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439015530,361586.00
08/08/2015 02:30,2,0.000,ALERT,211.93,296.66,59.965,1439015403,"201051344000900","174011321042388",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,210897.2,210897.2,9810,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439015532,361587.00
08/08/2015 02:30,2,0.000,ALERT,212.61,296.36,59.959,1439015403,"201051344000633","174011321042388",0.00,18.00,0,293.36,298.47,0.0,0.0,0.000,199857.2,199857.2,9804,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439015534,361588.00
08/08/2015 02:30,2,0.000,ALERT,212.16,296.96,59.965,1439015403,"201051344000983","174011321042388",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,207817.5,207817.5,9793,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439015536,361589.00
08/08/2015 02:30,2,0.000,ALERT,212.38,296.66,59.965,1439015403,"201051344000917","174011321042388",0.00,19.30,0,293.96,298.47,0.0,0.0,0.000,210606.8,210606.8,9802,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439015537,361590.00
08/08/2015 02:30,2,0.000,ALERT,212.38,296.36,59.954,1439015403,"201051344000648","174011321042388",0.00,17.80,0,294.86,299.67,0.0,0.0,0.000,205900.9,205900.9,9794,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439015539,361591.00
08/08/2015 02:30,2,0.000,ALERT,212.16,296.96,59.970,1439015403,"201051344001093","174011321042388",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,208812.6,208812.6,9787,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439015541,361592.00
08/08/2015 02:30,2,0.000,ALERT,212.61,296.96,59.986,1439015403,"201051344000645","174011321042388",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,206815.6,206815.6,9798,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439015543,361593.00
08/08/2015 02:30,2,0.000,ALERT,213.51,297.87,59.944,1439015403,"274151322000085","174011321042388",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,486795.4,486795.4,11047,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439015545,361594.00
08/08/2015 02:30,2,0.000,ALERT,212.38,296.66,59.996,1439015403,"201051344000651","174011321042388",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,206075.3,206075.3,9775,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439015546,361595.00
08/08/2015 02:30,2,0.000,ALERT,212.38,296.96,60.002,1439015403,"201051344000867","174011321042388",0.00,18.70,0,294.56,299.97,0.0,0.0,0.000,198737.1,198737.1,9796,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439015548,361596.00
08/08/2015 02:30,2,0.000,ALERT,212.16,297.57,59.975,1439015403,"201051344001230","174011321042388",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,209720.7,209720.7,9804,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439015550,361597.00
08/08/2015 02:30,2,0.000,ALERT,212.61,297.57,59.981,1439015403,"201051344000576","174011321042388",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,205969.8,205969.8,9815,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439015552,361598.00
08/08/2015 02:30,2,0.000,ALERT,212.16,297.57,59.981,1439015403,"201051344000579","174011321042388",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,212866.3,212866.3,9772,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439015554,361599.00
08/08/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439015403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439016283,361600.00
08/08/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439015403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439016283,361601.00
08/08/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439015403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439016283,361602.00
08/08/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439015403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439016283,361603.00
08/08/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439015403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439016283,361604.00
08/08/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439015403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439016283,361605.00
08/08/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439015403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439016283,361606.00
08/08/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439015403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439016283,361607.00
08/08/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439015403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439016283,361608.00
08/08/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1439015403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439016283,361609.00
08/08/2015 02:45,2,0.000,ALERT,211.93,297.26,59.981,1439016303,"201051344000955","174011321042388",0.00,18.30,0,294.56,299.07,0.0,0.0,0.000,211482.4,211482.4,9782,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439016379,361610.00
08/08/2015 02:45,2,0.000,ALERT,213.51,299.07,59.981,1439016303,"274151322000095","174011321042388",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,511035.8,511035.8,10686,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439016381,361611.00
08/08/2015 02:45,2,0.000,ALERT,212.16,297.87,59.986,1439016303,"201051344000868","174011321042388",0.00,18.00,0,295.16,299.97,0.0,0.0,0.000,198207.8,198207.8,9797,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439016383,361612.00
08/08/2015 02:45,2,0.000,ALERT,212.83,296.96,59.986,1439016303,"201051344000853","174011321042388",0.00,18.00,0,294.56,299.37,0.0,0.0,0.000,204631.4,204631.4,9801,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439016385,361613.00
08/08/2015 02:45,2,0.000,ALERT,212.83,298.17,60.002,1439016303,"201051344000582","174011321042388",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,203953.4,203953.4,9770,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439016386,361614.00
08/08/2015 02:45,2,0.000,ALERT,212.16,296.96,59.981,1439016303,"201051344000469","174011321042388",0.00,17.80,0,293.66,298.47,0.0,0.0,0.000,199906.7,199906.7,9792,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439016388,361615.00
08/08/2015 02:45,2,0.000,ALERT,212.16,297.26,59.975,1439016303,"201051344000988","174011321042388",0.00,18.30,0,292.16,298.47,0.0,0.0,0.000,199080.8,199080.8,9780,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439016390,361616.00
08/08/2015 02:45,2,0.000,ALERT,212.16,296.96,59.975,1439016303,"201051344001158","174011321042388",0.00,17.80,0,293.96,298.47,0.0,0.0,0.000,204824.9,204824.9,9780,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439016392,361617.00
08/08/2015 02:45,2,0.000,ALERT,212.16,296.66,59.991,1439016303,"201051344001025","174011321042388",0.00,17.80,0,294.26,299.97,0.0,0.0,0.000,209119.9,209119.9,9775,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439016394,361618.00
08/08/2015 02:45,2,0.000,ALERT,212.38,297.87,59.970,1439016303,"201051344000569","174011321042388",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,212403.5,212403.5,9800,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439016396,361619.00
08/08/2015 02:45,2,0.000,ALERT,213.74,297.57,59.975,1439016303,"274151322000094","174011321042388",0.00,18.70,0,294.26,298.47,0.0,0.0,0.000,389873.2,389873.2,11195,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439016398,361620.00
08/08/2015 02:45,2,0.000,ALERT,212.16,297.26,60.007,1439016303,"201051344000458","174011321042388",0.00,19.00,0,294.86,299.97,0.0,0.0,0.000,208113.1,208113.1,9790,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439016399,361621.00
08/08/2015 02:45,2,0.000,ALERT,213.51,296.96,59.970,1439016303,"274151322000087","174011321042388",0.00,20.30,0,293.96,298.77,0.0,0.0,0.000,461555.0,461555.0,10624,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439016401,361622.00
08/08/2015 02:45,2,0.000,ALERT,213.29,298.17,59.970,1439016303,"274151322000052","174011321042388",0.00,19.50,0,294.56,299.67,0.0,0.0,0.000,493495.1,493495.1,11040,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439016403,361623.00
08/08/2015 02:45,2,0.000,ALERT,212.61,297.87,59.975,1439016303,"201051344001145","174011321042388",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,213197.3,213197.3,9797,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439016405,361624.00
08/08/2015 02:45,2,0.000,ALERT,212.83,297.57,60.002,1439016303,"201051344000685","174011321042388",0.00,18.30,0,294.56,299.07,0.0,0.0,0.000,211952.1,211952.1,9798,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439016407,361625.00
08/08/2015 02:45,2,0.000,ALERT,213.06,297.87,59.975,1439016303,"274151322000088","174011321042388",0.00,19.50,0,294.56,299.07,0.0,0.0,0.000,473504.2,473504.2,10645,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439016408,361626.00
08/08/2015 02:45,2,0.000,ALERT,212.38,297.57,59.975,1439016303,"201051344000438","174011321042388",0.00,18.00,0,294.86,299.67,0.0,0.0,0.000,211965.4,211965.4,9769,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439016410,361627.00
08/08/2015 02:45,2,0.000,ALERT,212.16,297.57,59.986,1439016303,"201051344001135","174011321042388",0.00,18.00,0,294.86,299.97,0.0,0.0,0.000,203447.1,203447.1,9753,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439016412,361628.00
08/08/2015 02:45,2,0.000,ALERT,212.61,296.66,59.986,1439016303,"201051344000417","174011321042388",0.00,18.30,0,294.26,298.47,0.0,0.0,0.000,207159.0,207159.0,9770,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439016414,361629.00
08/08/2015 02:45,2,0.000,ALERT,211.93,297.57,59.970,1439016303,"201051344000594","174011321042388",0.00,18.30,0,294.56,299.37,0.0,0.0,0.000,208686.6,208686.6,9792,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439016416,361630.00
08/08/2015 02:45,2,0.000,ALERT,213.51,298.77,59.970,1439016303,"274151322000083","174011321042388",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,489407.0,489407.0,11071,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439016417,361631.00
08/08/2015 02:45,2,0.000,ALERT,212.61,297.87,59.975,1439016303,"201051344000585","174011321042388",0.00,18.30,0,294.26,299.07,0.0,0.0,0.000,208116.9,208116.9,9772,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439016419,361632.00
08/08/2015 02:45,2,0.000,ALERT,213.51,298.77,59.975,1439016303,"274151322000054","174011321042388",0.00,19.80,0,294.86,299.67,0.0,0.0,0.000,484249.2,484249.2,10636,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439016421,361633.00
08/08/2015 02:45,2,0.000,ALERT,212.61,297.57,59.981,1439016303,"201051344001203","174011321042388",0.00,18.00,0,294.86,301.17,0.0,0.0,0.000,209012.8,209012.8,9784,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439016423,361634.00
08/08/2015 02:45,2,0.000,ALERT,211.93,297.57,59.981,1439016303,"201051344000646","174011321042388",0.00,18.00,0,293.96,298.77,0.0,0.0,0.000,205436.9,205436.9,9768,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439016424,361635.00
