ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2015 02:45,2,0.000,ALERT,214.41,297.26,59.981,1439016303,"274151322000068","174011321042388",0.00,19.80,0,294.26,298.47,0.0,0.0,0.000,389129.8,389129.8,10806,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439016426,361636.00
08/08/2015 02:45,2,0.000,ALERT,213.96,297.57,60.007,1439016303,"274151322000076","174011321042388",0.00,19.30,0,294.56,299.37,0.0,0.0,0.000,517112.2,517112.2,11051,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439016428,361637.00
08/08/2015 02:45,2,0.000,ALERT,212.38,298.17,59.981,1439016303,"201051344000890","174011321042388",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,210082.5,210082.5,9782,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439016430,361638.00
08/08/2015 02:45,2,0.000,ALERT,212.16,297.26,59.991,1439016303,"201051344000900","174011321042388",0.00,18.00,0,294.26,298.77,0.0,0.0,0.000,210897.2,210897.2,9812,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439016432,361639.00
08/08/2015 02:45,2,0.000,ALERT,212.83,296.96,59.986,1439016303,"201051344000633","174011321042388",0.00,17.80,0,292.76,298.17,0.0,0.0,0.000,199857.2,199857.2,9806,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439016434,361640.00
08/08/2015 02:45,2,0.000,ALERT,212.16,297.26,59.991,1439016303,"201051344000983","174011321042388",0.00,18.30,0,294.86,299.67,0.0,0.0,0.000,207817.5,207817.5,9795,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439016435,361641.00
08/08/2015 02:45,2,0.000,ALERT,212.38,297.26,59.991,1439016303,"201051344000917","174011321042388",0.00,19.30,0,293.66,298.47,0.0,0.0,0.000,210606.8,210606.8,9804,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439016437,361642.00
08/08/2015 02:45,2,0.000,ALERT,212.61,296.96,59.986,1439016303,"201051344000648","174011321042388",0.00,17.80,0,294.26,299.37,0.0,0.0,0.000,205900.9,205900.9,9796,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439016439,361643.00
08/08/2015 02:45,2,0.000,ALERT,212.38,297.57,59.996,1439016303,"201051344001093","174011321042388",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,208812.6,208812.6,9789,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439016441,361644.00
08/08/2015 02:45,2,0.000,ALERT,212.83,297.26,59.991,1439016303,"201051344000645","174011321042388",0.00,18.70,0,294.56,299.07,0.0,0.0,0.000,206815.6,206815.6,9800,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439016443,361645.00
08/08/2015 02:45,2,0.000,ALERT,213.74,297.87,59.991,1439016303,"274151322000085","174011321042388",0.00,19.30,0,294.86,299.07,0.0,0.0,0.000,486795.4,486795.4,11049,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439016444,361646.00
08/08/2015 02:45,2,0.000,ALERT,212.61,296.96,59.991,1439016303,"201051344000651","174011321042388",0.00,17.80,0,294.26,298.77,0.0,0.0,0.000,206075.3,206075.3,9777,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439016446,361647.00
08/08/2015 02:45,2,0.000,ALERT,212.61,297.26,59.986,1439016303,"201051344000867","174011321042388",0.00,18.70,0,294.56,299.67,0.0,0.0,0.000,198737.1,198737.1,9798,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439016448,361648.00
08/08/2015 02:45,2,0.000,ALERT,212.38,297.87,59.954,1439016303,"201051344001230","174011321042388",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,209720.7,209720.7,9806,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439016450,361649.00
08/08/2015 02:45,2,0.000,ALERT,212.38,297.57,59.996,1439016303,"201051344000576","174011321042388",0.00,18.00,0,294.56,299.07,0.0,0.0,0.000,205969.8,205969.8,9817,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439016452,361650.00
08/08/2015 02:45,2,0.000,ALERT,212.16,297.87,59.996,1439016303,"201051344000579","174011321042388",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,212866.3,212866.3,9774,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439016453,361651.00
08/08/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439016303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439017184,361652.00
08/08/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439016303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439017184,361653.00
08/08/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439016303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439017184,361654.00
08/08/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439016303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439017184,361655.00
08/08/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439016303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439017184,361656.00
08/08/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439016303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439017184,361657.00
08/08/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439016303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439017184,361658.00
08/08/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439016303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439017184,361659.00
08/08/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439016303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439017184,361660.00
08/08/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1439016303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439017184,361661.00
08/08/2015 03:00,2,0.000,ALERT,212.16,297.57,59.954,1439017203,"201051344000955","174011321042388",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,211482.4,211482.4,9784,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439017279,361662.00
08/08/2015 03:00,2,0.000,ALERT,213.51,298.17,59.938,1439017203,"274151322000095","174011321042388",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,511035.8,511035.8,10688,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439017281,361663.00
08/08/2015 03:00,2,0.000,ALERT,212.38,298.17,59.949,1439017203,"201051344000868","174011321042388",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,198207.8,198207.8,9799,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439017283,361664.00
08/08/2015 03:00,2,0.000,ALERT,212.83,297.26,59.954,1439017203,"201051344000853","174011321042388",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,204631.4,204631.4,9803,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439017285,361665.00
08/08/2015 03:00,2,0.000,ALERT,212.83,298.17,59.970,1439017203,"201051344000582","174011321042388",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,203953.4,203953.4,9772,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439017287,361666.00
08/08/2015 03:00,2,0.000,ALERT,212.38,297.26,59.965,1439017203,"201051344000469","174011321042388",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,199906.7,199906.7,9794,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439017289,361667.00
08/08/2015 03:00,2,0.000,ALERT,211.93,296.96,59.959,1439017203,"201051344000988","174011321042388",0.00,18.30,0,293.06,299.07,0.0,0.0,0.000,199080.8,199080.8,9782,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439017291,361668.00
08/08/2015 03:00,2,0.000,ALERT,212.16,296.96,59.944,1439017203,"201051344001158","174011321042388",0.00,17.80,0,294.86,298.77,0.0,0.0,0.000,204824.9,204824.9,9782,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439017292,361669.00
08/08/2015 03:00,2,0.000,ALERT,212.16,296.96,59.991,1439017203,"201051344001025","174011321042388",0.00,17.80,0,295.16,300.27,0.0,0.0,0.000,209119.9,209119.9,9777,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439017294,361670.00
08/08/2015 03:00,2,0.000,ALERT,212.16,297.57,59.954,1439017203,"201051344000569","174011321042388",0.00,18.30,0,296.06,300.57,0.0,0.0,0.000,212403.5,212403.5,9802,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439017296,361671.00
08/08/2015 03:00,2,0.000,ALERT,213.51,296.96,59.928,1439017203,"274151322000094","174011321042388",0.00,18.70,0,295.76,299.07,0.0,0.0,0.000,389873.2,389873.2,11197,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439017298,361672.00
08/08/2015 03:00,2,0.000,ALERT,212.16,297.26,59.954,1439017203,"201051344000458","174011321042388",0.00,18.70,0,295.46,300.27,0.0,0.0,0.000,208113.1,208113.1,9792,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439017300,361673.00
08/08/2015 03:00,2,0.000,ALERT,213.51,296.66,59.959,1439017203,"274151322000087","174011321042388",0.00,20.30,0,295.46,299.37,0.0,0.0,0.000,461555.0,461555.0,10626,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439017301,361674.00
08/08/2015 03:00,2,0.000,ALERT,213.51,298.17,59.949,1439017203,"274151322000052","174011321042388",0.00,19.30,0,295.76,300.27,0.0,0.0,0.000,493495.1,493495.1,11042,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439017303,361675.00
08/08/2015 03:00,2,0.000,ALERT,212.61,297.57,59.949,1439017203,"201051344001145","174011321042388",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,213197.3,213197.3,9799,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439017305,361676.00
08/08/2015 03:00,2,0.000,ALERT,212.61,297.26,59.954,1439017203,"201051344000685","174011321042388",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,211952.1,211952.1,9800,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439017307,361677.00
08/08/2015 03:00,2,0.000,ALERT,213.29,296.96,59.986,1439017203,"274151322000088","174011321042388",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,473504.2,473504.2,10647,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439017309,361678.00
08/08/2015 03:00,2,0.000,ALERT,212.38,297.57,59.949,1439017203,"201051344000438","174011321042388",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,211965.4,211965.4,9771,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439017310,361679.00
08/08/2015 03:00,2,0.000,ALERT,211.93,297.26,59.944,1439017203,"201051344001135","174011321042388",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,203447.1,203447.1,9755,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439017312,361680.00
08/08/2015 03:00,2,0.000,ALERT,212.61,296.96,59.954,1439017203,"201051344000417","174011321042388",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,207159.0,207159.0,9772,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439017314,361681.00
08/08/2015 03:00,2,0.000,ALERT,211.93,297.87,59.949,1439017203,"201051344000594","174011321042388",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,208686.6,208686.6,9794,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439017316,361682.00
08/08/2015 03:00,2,0.000,ALERT,213.74,297.87,59.912,1439017203,"274151322000083","174011321042388",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,489407.0,489407.0,11073,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439017318,361683.00
08/08/2015 03:00,2,0.000,ALERT,212.61,297.57,59.970,1439017203,"201051344000585","174011321042388",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,208116.9,208116.9,9774,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439017319,361684.00
08/08/2015 03:00,2,0.000,ALERT,213.51,297.87,59.944,1439017203,"274151322000054","174011321042388",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,484249.2,484249.2,10638,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439017321,361685.00
08/08/2015 03:00,2,0.000,ALERT,212.38,297.57,59.959,1439017203,"201051344001203","174011321042388",0.00,18.00,0,296.06,301.77,0.0,0.0,0.000,209012.8,209012.8,9786,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439017323,361686.00
08/08/2015 03:00,2,0.000,ALERT,212.16,297.57,59.959,1439017203,"201051344000646","174011321042388",0.00,18.00,0,295.16,299.07,0.0,0.0,0.000,205436.9,205436.9,9770,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439017325,361687.00
08/08/2015 03:00,2,0.000,ALERT,214.19,296.66,59.944,1439017203,"274151322000068","174011321042388",0.00,19.80,0,295.76,299.07,0.0,0.0,0.000,389129.8,389129.8,10808,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439017327,361688.00
08/08/2015 03:00,2,0.000,ALERT,214.41,297.26,59.949,1439017203,"274151322000076","174011321042388",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,517112.2,517112.2,11053,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439017329,361689.00
08/08/2015 03:00,2,0.000,ALERT,212.38,298.17,59.949,1439017203,"201051344000890","174011321042388",0.00,18.30,0,296.06,300.87,0.0,0.0,0.000,210082.5,210082.5,9784,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439017330,361690.00
08/08/2015 03:00,2,0.000,ALERT,212.16,297.57,59.944,1439017203,"201051344000900","174011321042388",0.00,18.00,0,295.16,299.07,0.0,0.0,0.000,210897.2,210897.2,9814,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439017332,361691.00
08/08/2015 03:00,2,0.000,ALERT,212.83,296.96,59.954,1439017203,"201051344000633","174011321042388",0.00,17.80,0,293.66,298.47,0.0,0.0,0.000,199857.2,199857.2,9808,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439017334,361692.00
08/08/2015 03:00,2,0.000,ALERT,212.16,297.57,59.933,1439017203,"201051344000983","174011321042388",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,207817.5,207817.5,9797,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439017336,361693.00
08/08/2015 03:00,2,0.000,ALERT,212.61,297.57,59.949,1439017203,"201051344000917","174011321042388",0.00,19.30,0,294.86,298.77,0.0,0.0,0.000,210606.8,210606.8,9806,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439017338,361694.00
08/08/2015 03:00,2,0.000,ALERT,212.61,296.96,59.954,1439017203,"201051344000648","174011321042388",0.00,17.80,0,295.16,299.97,0.0,0.0,0.000,205900.9,205900.9,9798,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439017340,361695.00
08/08/2015 03:00,2,0.000,ALERT,212.38,297.87,59.954,1439017203,"201051344001093","174011321042388",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,208812.6,208812.6,9791,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439017342,361696.00
08/08/2015 03:00,2,0.000,ALERT,212.83,297.26,59.949,1439017203,"201051344000645","174011321042388",0.00,18.70,0,295.46,299.67,0.0,0.0,0.000,206815.6,206815.6,9802,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439017343,361697.00
08/08/2015 03:00,2,0.000,ALERT,213.74,297.57,59.954,1439017203,"274151322000085","174011321042388",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,486795.4,486795.4,11051,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439017345,361698.00
08/08/2015 03:00,2,0.000,ALERT,212.61,296.66,59.949,1439017203,"201051344000651","174011321042388",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,206075.3,206075.3,9779,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439017347,361699.00
08/08/2015 03:00,2,0.000,ALERT,212.61,297.26,59.959,1439017203,"201051344000867","174011321042388",0.00,18.70,0,295.46,299.97,0.0,0.0,0.000,198737.1,198737.1,9800,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439017349,361700.00
08/08/2015 03:00,2,0.000,ALERT,212.61,298.17,59.959,1439017203,"201051344001230","174011321042388",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,209720.7,209720.7,9808,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439017351,361701.00
08/08/2015 03:00,2,0.000,ALERT,213.06,298.17,59.965,1439017203,"201051344000576","174011321042388",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,205969.8,205969.8,9819,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439017352,361702.00
08/08/2015 03:00,2,0.000,ALERT,212.38,298.17,59.933,1439017203,"201051344000579","174011321042388",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,212866.3,212866.3,9776,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439017354,361703.00
08/08/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439017203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439018083,361704.00
08/08/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439017203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439018083,361705.00
08/08/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439017203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439018083,361706.00
08/08/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439017203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439018083,361707.00
08/08/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439017203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439018083,361708.00
08/08/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439017203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439018083,361709.00
08/08/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439017203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439018083,361710.00
08/08/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439017203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439018083,361711.00
08/08/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439017203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439018083,361712.00
08/08/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1439017203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439018083,361713.00
08/08/2015 03:15,2,0.000,ALERT,211.48,296.96,59.970,1439018103,"201051344000955","174011321042388",0.00,18.30,0,294.56,299.37,0.0,0.0,0.000,211482.4,211482.4,9786,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439018179,361714.00
08/08/2015 03:15,2,0.000,ALERT,213.06,298.47,59.970,1439018103,"274151322000095","174011321042388",0.00,18.70,0,295.76,300.87,0.0,0.0,0.000,511035.8,511035.8,10690,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439018180,361715.00
08/08/2015 03:15,2,0.000,ALERT,211.70,297.57,59.949,1439018103,"201051344000868","174011321042388",0.00,18.00,0,295.46,300.57,0.0,0.0,0.000,198207.8,198207.8,9801,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439018182,361716.00
08/08/2015 03:15,2,0.000,ALERT,212.38,296.66,59.986,1439018103,"201051344000853","174011321042388",0.00,18.00,0,294.86,299.67,0.0,0.0,0.000,204631.4,204631.4,9805,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439018184,361717.00
08/08/2015 03:15,2,0.000,ALERT,212.38,297.87,59.975,1439018103,"201051344000582","174011321042388",0.00,18.00,0,295.46,300.27,0.0,0.0,0.000,203953.4,203953.4,9774,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439018186,361718.00
08/08/2015 03:15,2,0.000,ALERT,211.70,296.66,59.981,1439018103,"201051344000469","174011321042388",0.00,17.80,0,293.66,298.77,0.0,0.0,0.000,199906.7,199906.7,9796,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439018188,361719.00
08/08/2015 03:15,2,0.000,ALERT,211.70,296.96,59.981,1439018103,"201051344000988","174011321042388",0.00,18.30,0,292.16,299.07,0.0,0.0,0.000,199080.8,199080.8,9784,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439018190,361720.00
08/08/2015 03:15,2,0.000,ALERT,211.93,296.66,59.975,1439018103,"201051344001158","174011321042388",0.00,17.80,0,293.96,299.07,0.0,0.0,0.000,204824.9,204824.9,9784,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439018192,361721.00
08/08/2015 03:15,2,0.000,ALERT,211.70,296.36,59.970,1439018103,"201051344001025","174011321042388",0.00,17.80,0,294.56,300.27,0.0,0.0,0.000,209119.9,209119.9,9779,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439018194,361722.00
08/08/2015 03:15,2,0.000,ALERT,211.93,297.57,59.981,1439018103,"201051344000569","174011321042388",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,212403.5,212403.5,9804,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439018195,361723.00
08/08/2015 03:15,2,0.000,ALERT,213.06,296.66,59.970,1439018103,"274151322000094","174011321042388",0.00,18.70,0,294.26,299.07,0.0,0.0,0.000,389873.2,389873.2,11199,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439018197,361724.00
08/08/2015 03:15,2,0.000,ALERT,211.93,296.96,59.991,1439018103,"201051344000458","174011321042388",0.00,18.70,0,295.16,300.27,0.0,0.0,0.000,208113.1,208113.1,9794,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439018199,361725.00
08/08/2015 03:15,2,0.000,ALERT,213.29,296.96,59.970,1439018103,"274151322000087","174011321042388",0.00,20.30,0,294.26,299.37,0.0,0.0,0.000,461555.0,461555.0,10628,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439018201,361726.00
08/08/2015 03:15,2,0.000,ALERT,212.83,296.96,59.954,1439018103,"274151322000052","174011321042388",0.00,19.30,0,294.56,299.97,0.0,0.0,0.000,493495.1,493495.1,11044,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439018203,361727.00
08/08/2015 03:15,2,0.000,ALERT,212.16,297.57,60.002,1439018103,"201051344001145","174011321042388",0.00,18.00,0,295.46,300.57,0.0,0.0,0.000,213197.3,213197.3,9801,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439018204,361728.00
08/08/2015 03:15,2,0.000,ALERT,212.16,296.96,59.970,1439018103,"201051344000685","174011321042388",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,211952.1,211952.1,9802,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439018206,361729.00
08/08/2015 03:15,2,0.000,ALERT,212.61,296.66,59.981,1439018103,"274151322000088","174011321042388",0.00,19.30,0,294.86,299.67,0.0,0.0,0.000,473504.2,473504.2,10649,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439018208,361730.00
08/08/2015 03:15,2,0.000,ALERT,211.70,296.66,59.975,1439018103,"201051344000438","174011321042388",0.00,18.00,0,295.16,299.97,0.0,0.0,0.000,211965.4,211965.4,9773,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439018210,361731.00
08/08/2015 03:15,2,0.000,ALERT,211.48,296.66,59.959,1439018103,"201051344001135","174011321042388",0.00,18.00,0,295.16,300.27,0.0,0.0,0.000,203447.1,203447.1,9757,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439018212,361732.00
08/08/2015 03:15,2,0.000,ALERT,212.16,296.36,59.981,1439018103,"201051344000417","174011321042388",0.00,18.30,0,294.26,299.07,0.0,0.0,0.000,207159.0,207159.0,9774,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439018213,361733.00
08/08/2015 03:15,2,0.000,ALERT,211.48,297.26,59.975,1439018103,"201051344000594","174011321042388",0.00,18.30,0,294.56,299.37,0.0,0.0,0.000,208686.6,208686.6,9796,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439018215,361734.00
08/08/2015 03:15,2,0.000,ALERT,213.06,297.26,59.996,1439018103,"274151322000083","174011321042388",0.00,19.00,0,295.16,300.27,0.0,0.0,0.000,489407.0,489407.0,11075,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439018217,361735.00
08/08/2015 03:15,2,0.000,ALERT,211.93,297.26,59.986,1439018103,"201051344000585","174011321042388",0.00,18.30,0,294.26,299.37,0.0,0.0,0.000,208116.9,208116.9,9776,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439018219,361736.00
08/08/2015 03:15,2,0.000,ALERT,213.06,297.57,59.975,1439018103,"274151322000054","174011321042388",0.00,19.50,0,294.86,300.27,0.0,0.0,0.000,484249.2,484249.2,10640,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439018221,361737.00
08/08/2015 03:15,2,0.000,ALERT,211.70,296.66,59.986,1439018103,"201051344001203","174011321042388",0.00,18.00,0,294.86,301.47,0.0,0.0,0.000,209012.8,209012.8,9788,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439018222,361738.00
08/08/2015 03:15,2,0.000,ALERT,211.48,296.66,59.986,1439018103,"201051344000646","174011321042388",0.00,18.00,0,293.96,299.07,0.0,0.0,0.000,205436.9,205436.9,9772,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439018224,361739.00
08/08/2015 03:15,2,0.000,ALERT,213.29,296.06,59.986,1439018103,"274151322000068","174011321042388",0.00,19.80,0,294.26,298.77,0.0,0.0,0.000,389129.8,389129.8,10810,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439018226,361740.00
08/08/2015 03:15,2,0.000,ALERT,213.51,296.96,59.981,1439018103,"274151322000076","174011321042388",0.00,19.30,0,294.56,299.67,0.0,0.0,0.000,517112.2,517112.2,11055,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439018228,361741.00
08/08/2015 03:15,2,0.000,ALERT,211.70,297.26,59.991,1439018103,"201051344000890","174011321042388",0.00,18.30,0,295.46,300.87,0.0,0.0,0.000,210082.5,210082.5,9786,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439018230,361742.00
08/08/2015 03:15,2,0.000,ALERT,211.70,296.66,59.986,1439018103,"201051344000900","174011321042388",0.00,18.00,0,294.26,299.37,0.0,0.0,0.000,210897.2,210897.2,9816,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439018232,361743.00
08/08/2015 03:15,2,0.000,ALERT,212.16,296.06,59.996,1439018103,"201051344000633","174011321042388",0.00,17.80,0,292.76,298.77,0.0,0.0,0.000,199857.2,199857.2,9810,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439018233,361744.00
08/08/2015 03:15,2,0.000,ALERT,211.70,296.96,59.986,1439018103,"201051344000983","174011321042388",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,207817.5,207817.5,9799,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439018235,361745.00
08/08/2015 03:15,2,0.000,ALERT,211.93,296.36,59.991,1439018103,"201051344000917","174011321042388",0.00,19.30,0,293.66,299.07,0.0,0.0,0.000,210606.8,210606.8,9808,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439018237,361746.00
08/08/2015 03:15,2,0.000,ALERT,211.93,296.06,59.991,1439018103,"201051344000648","174011321042388",0.00,17.80,0,294.56,299.67,0.0,0.0,0.000,205900.9,205900.9,9800,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439018239,361747.00
08/08/2015 03:15,2,0.000,ALERT,211.70,296.96,59.996,1439018103,"201051344001093","174011321042388",0.00,19.00,0,294.56,299.37,0.0,0.0,0.000,208812.6,208812.6,9793,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439018241,361748.00
08/08/2015 03:15,2,0.000,ALERT,212.16,296.36,59.996,1439018103,"201051344000645","174011321042388",0.00,18.70,0,294.56,299.67,0.0,0.0,0.000,206815.6,206815.6,9804,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439018242,361749.00
08/08/2015 03:15,2,0.000,ALERT,213.06,296.96,59.991,1439018103,"274151322000085","174011321042388",0.00,19.30,0,294.86,299.37,0.0,0.0,0.000,486795.4,486795.4,11053,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439018244,361750.00
08/08/2015 03:15,2,0.000,ALERT,211.93,296.06,59.991,1439018103,"201051344000651","174011321042388",0.00,17.80,0,294.26,299.37,0.0,0.0,0.000,206075.3,206075.3,9781,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439018246,361751.00
08/08/2015 03:15,2,0.000,ALERT,212.16,296.66,60.023,1439018103,"201051344000867","174011321042388",0.00,18.70,0,294.56,299.97,0.0,0.0,0.000,198737.1,198737.1,9802,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439018248,361752.00
08/08/2015 03:15,2,0.000,ALERT,211.93,297.57,59.986,1439018103,"201051344001230","174011321042388",0.00,18.00,0,294.86,299.97,0.0,0.0,0.000,209720.7,209720.7,9810,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439018250,361753.00
08/08/2015 03:15,2,0.000,ALERT,212.16,297.26,59.991,1439018103,"201051344000576","174011321042388",0.00,18.00,0,294.56,299.67,0.0,0.0,0.000,205969.8,205969.8,9821,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439018251,361754.00
08/08/2015 03:15,2,0.000,ALERT,211.70,297.26,59.991,1439018103,"201051344000579","174011321042388",0.00,18.30,0,295.16,300.27,0.0,0.0,0.000,212866.3,212866.3,9778,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439018253,361755.00
08/08/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439018103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439018983,361756.00
08/08/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439018103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439018983,361757.00
08/08/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439018103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439018983,361758.00
08/08/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439018103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439018983,361759.00
08/08/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439018103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439018983,361760.00
08/08/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439018103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439018983,361761.00
08/08/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439018103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439018983,361762.00
08/08/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439018103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439018983,361763.00
08/08/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439018103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439018983,361764.00
08/08/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1439018103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439018983,361765.00
08/08/2015 03:30,2,0.000,ALERT,211.93,297.26,59.996,1439019003,"201051344000955","174011321042388",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,211482.4,211482.4,9788,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439019079,361766.00
08/08/2015 03:30,2,0.000,ALERT,213.51,298.17,59.970,1439019003,"274151322000095","174011321042388",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,511035.8,511035.8,10692,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439019081,361767.00
08/08/2015 03:30,2,0.000,ALERT,212.16,297.87,59.981,1439019003,"201051344000868","174011321042388",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,198207.8,198207.8,9803,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439019083,361768.00
08/08/2015 03:30,2,0.000,ALERT,212.83,296.96,59.986,1439019003,"201051344000853","174011321042388",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,204631.4,204631.4,9807,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439019085,361769.00
08/08/2015 03:30,2,0.000,ALERT,212.61,297.87,59.975,1439019003,"201051344000582","174011321042388",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,203953.4,203953.4,9776,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439019087,361770.00
08/08/2015 03:30,2,0.000,ALERT,212.16,296.66,59.975,1439019003,"201051344000469","174011321042388",0.00,17.80,0,293.96,298.47,0.0,0.0,0.000,199906.7,199906.7,9798,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439019088,361771.00
08/08/2015 03:30,2,0.000,ALERT,212.16,296.96,59.981,1439019003,"201051344000988","174011321042388",0.00,18.30,0,292.76,298.77,0.0,0.0,0.000,199080.8,199080.8,9786,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439019090,361772.00
08/08/2015 03:30,2,0.000,ALERT,212.16,296.66,59.981,1439019003,"201051344001158","174011321042388",0.00,17.80,0,294.26,298.47,0.0,0.0,0.000,204824.9,204824.9,9786,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439019092,361773.00
08/08/2015 03:30,2,0.000,ALERT,212.16,296.66,59.970,1439019003,"201051344001025","174011321042388",0.00,17.80,0,294.56,299.67,0.0,0.0,0.000,209119.9,209119.9,9781,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439019094,361774.00
08/08/2015 03:30,2,0.000,ALERT,212.38,297.57,59.986,1439019003,"201051344000569","174011321042388",0.00,18.30,0,295.46,299.97,0.0,0.0,0.000,212403.5,212403.5,9806,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439019096,361775.00
08/08/2015 03:30,2,0.000,ALERT,213.74,296.96,59.981,1439019003,"274151322000094","174011321042388",0.00,18.70,0,294.56,298.47,0.0,0.0,0.000,389873.2,389873.2,11201,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439019098,361776.00
08/08/2015 03:30,2,0.000,ALERT,212.16,296.96,59.954,1439019003,"201051344000458","174011321042388",0.00,19.00,0,294.86,299.97,0.0,0.0,0.000,208113.1,208113.1,9796,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439019100,361777.00
08/08/2015 03:30,2,0.000,ALERT,213.51,297.26,59.981,1439019003,"274151322000087","174011321042388",0.00,20.00,0,294.86,298.77,0.0,0.0,0.000,461555.0,461555.0,10630,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439019101,361778.00
08/08/2015 03:30,2,0.000,ALERT,213.29,297.26,59.975,1439019003,"274151322000052","174011321042388",0.00,19.50,0,294.86,299.67,0.0,0.0,0.000,493495.1,493495.1,11046,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439019103,361779.00
08/08/2015 03:30,2,0.000,ALERT,212.61,297.57,59.986,1439019003,"201051344001145","174011321042388",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,213197.3,213197.3,9803,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439019105,361780.00
08/08/2015 03:30,2,0.000,ALERT,212.61,297.26,59.975,1439019003,"201051344000685","174011321042388",0.00,18.30,0,294.56,299.07,0.0,0.0,0.000,211952.1,211952.1,9804,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439019107,361781.00
08/08/2015 03:30,2,0.000,ALERT,213.06,297.26,59.959,1439019003,"274151322000088","174011321042388",0.00,19.50,0,295.46,299.07,0.0,0.0,0.000,473504.2,473504.2,10651,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439019109,361782.00
08/08/2015 03:30,2,0.000,ALERT,212.61,297.57,59.986,1439019003,"201051344000438","174011321042388",0.00,18.00,0,295.16,299.67,0.0,0.0,0.000,211965.4,211965.4,9775,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439019111,361783.00
08/08/2015 03:30,2,0.000,ALERT,212.16,297.57,59.981,1439019003,"201051344001135","174011321042388",0.00,18.30,0,295.16,299.67,0.0,0.0,0.000,203447.1,203447.1,9759,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439019113,361784.00
08/08/2015 03:30,2,0.000,ALERT,212.61,296.66,59.981,1439019003,"201051344000417","174011321042388",0.00,18.30,0,294.26,298.47,0.0,0.0,0.000,207159.0,207159.0,9776,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439019115,361785.00
