ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2015 03:30,2,0.000,ALERT,211.93,297.57,59.981,1439019003,"201051344000594","174011321042388",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,208686.6,208686.6,9798,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439019116,361786.00
08/08/2015 03:30,2,0.000,ALERT,213.74,297.57,59.975,1439019003,"274151322000083","174011321042388",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,489407.0,489407.0,11077,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439019118,361787.00
08/08/2015 03:30,2,0.000,ALERT,212.61,297.57,59.975,1439019003,"201051344000585","174011321042388",0.00,18.30,0,294.56,298.77,0.0,0.0,0.000,208116.9,208116.9,9778,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439019120,361788.00
08/08/2015 03:30,2,0.000,ALERT,213.51,298.47,59.975,1439019003,"274151322000054","174011321042388",0.00,19.80,0,295.16,299.67,0.0,0.0,0.000,484249.2,484249.2,10642,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439019122,361789.00
08/08/2015 03:30,2,0.000,ALERT,212.61,297.26,59.981,1439019003,"201051344001203","174011321042388",0.00,18.00,0,295.16,301.17,0.0,0.0,0.000,209012.8,209012.8,9790,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439019123,361790.00
08/08/2015 03:30,2,0.000,ALERT,212.16,297.26,59.981,1439019003,"201051344000646","174011321042388",0.00,18.00,0,294.56,298.47,0.0,0.0,0.000,205436.9,205436.9,9774,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439019126,361791.00
08/08/2015 03:30,2,0.000,ALERT,213.96,296.96,59.981,1439019003,"274151322000068","174011321042388",0.00,19.80,0,294.56,298.17,0.0,0.0,0.000,389129.8,389129.8,10812,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439019127,361792.00
08/08/2015 03:30,2,0.000,ALERT,214.19,297.57,59.975,1439019003,"274151322000076","174011321042388",0.00,19.30,0,294.86,299.07,0.0,0.0,0.000,517112.2,517112.2,11057,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439019129,361793.00
08/08/2015 03:30,2,0.000,ALERT,212.38,297.87,59.981,1439019003,"201051344000890","174011321042388",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,210082.5,210082.5,9788,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439019131,361794.00
08/08/2015 03:30,2,0.000,ALERT,212.16,297.26,59.996,1439019003,"201051344000900","174011321042388",0.00,18.00,0,294.56,298.47,0.0,0.0,0.000,210897.2,210897.2,9818,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439019133,361795.00
08/08/2015 03:30,2,0.000,ALERT,212.83,296.66,59.991,1439019003,"201051344000633","174011321042388",0.00,17.80,0,292.76,297.87,0.0,0.0,0.000,199857.2,199857.2,9812,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439019135,361796.00
08/08/2015 03:30,2,0.000,ALERT,212.38,297.57,59.981,1439019003,"201051344000983","174011321042388",0.00,18.30,0,295.16,299.67,0.0,0.0,0.000,207817.5,207817.5,9801,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439019137,361797.00
08/08/2015 03:30,2,0.000,ALERT,212.61,297.26,59.975,1439019003,"201051344000917","174011321042388",0.00,19.30,0,293.96,298.17,0.0,0.0,0.000,210606.8,210606.8,9810,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439019139,361798.00
08/08/2015 03:30,2,0.000,ALERT,212.38,296.66,59.981,1439019003,"201051344000648","174011321042388",0.00,17.80,0,294.26,299.37,0.0,0.0,0.000,205900.9,205900.9,9802,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439019140,361799.00
08/08/2015 03:30,2,0.000,ALERT,212.38,297.57,59.986,1439019003,"201051344001093","174011321042388",0.00,19.00,0,295.16,299.07,0.0,0.0,0.000,208812.6,208812.6,9795,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439019142,361800.00
08/08/2015 03:30,2,0.000,ALERT,212.83,297.26,59.991,1439019003,"201051344000645","174011321042388",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,206815.6,206815.6,9806,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439019144,361801.00
08/08/2015 03:30,2,0.000,ALERT,213.96,297.57,59.986,1439019003,"274151322000085","174011321042388",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,486795.4,486795.4,11055,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439019146,361802.00
08/08/2015 03:30,2,0.000,ALERT,212.61,296.66,59.991,1439019003,"201051344000651","174011321042388",0.00,17.80,0,294.56,298.77,0.0,0.0,0.000,206075.3,206075.3,9783,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439019148,361803.00
08/08/2015 03:30,2,0.000,ALERT,212.61,296.96,59.986,1439019003,"201051344000867","174011321042388",0.00,18.70,0,294.26,299.37,0.0,0.0,0.000,198737.1,198737.1,9804,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439019150,361804.00
08/08/2015 03:30,2,0.000,ALERT,212.61,298.17,59.965,1439019003,"201051344001230","174011321042388",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,209720.7,209720.7,9812,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439019151,361805.00
08/08/2015 03:30,2,0.000,ALERT,212.83,297.87,59.986,1439019003,"201051344000576","174011321042388",0.00,17.80,0,294.86,298.77,0.0,0.0,0.000,205969.8,205969.8,9823,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439019153,361806.00
08/08/2015 03:30,2,0.000,ALERT,212.16,297.57,59.991,1439019003,"201051344000579","174011321042388",0.00,18.30,0,295.16,299.67,0.0,0.0,0.000,212866.3,212866.3,9780,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439019155,361807.00
08/08/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439019003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439019884,361808.00
08/08/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439019003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439019884,361809.00
08/08/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439019003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439019884,361810.00
08/08/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439019003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439019884,361811.00
08/08/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439019003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439019884,361812.00
08/08/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439019003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439019884,361813.00
08/08/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439019003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439019884,361814.00
08/08/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439019003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439019884,361815.00
08/08/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439019003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439019884,361816.00
08/08/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1439019003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439019884,361817.00
08/08/2015 03:45,2,0.000,ALERT,211.93,297.57,59.996,1439019903,"201051344000955","174011321042388",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,211482.4,211482.4,9790,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439019979,361818.00
08/08/2015 03:45,2,0.000,ALERT,213.74,298.77,59.996,1439019903,"274151322000095","174011321042388",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,511035.8,511035.8,10694,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439019981,361819.00
08/08/2015 03:45,2,0.000,ALERT,212.16,298.17,60.007,1439019903,"201051344000868","174011321042388",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,198207.8,198207.8,9805,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439019983,361820.00
08/08/2015 03:45,2,0.000,ALERT,212.83,297.57,59.996,1439019903,"201051344000853","174011321042388",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,204631.4,204631.4,9809,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439019985,361821.00
08/08/2015 03:45,2,0.000,ALERT,212.83,298.47,59.991,1439019903,"201051344000582","174011321042388",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,203953.4,203953.4,9778,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439019987,361822.00
08/08/2015 03:45,2,0.000,ALERT,212.16,296.96,59.965,1439019903,"201051344000469","174011321042388",0.00,17.80,0,294.26,298.47,0.0,0.0,0.000,199906.7,199906.7,9800,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439019989,361823.00
08/08/2015 03:45,2,0.000,ALERT,211.93,296.96,59.991,1439019903,"201051344000988","174011321042388",0.00,18.30,0,293.06,298.77,0.0,0.0,0.000,199080.8,199080.8,9788,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439019990,361824.00
08/08/2015 03:45,2,0.000,ALERT,212.38,296.96,59.996,1439019903,"201051344001158","174011321042388",0.00,17.80,0,294.56,298.47,0.0,0.0,0.000,204824.9,204824.9,9788,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439019992,361825.00
08/08/2015 03:45,2,0.000,ALERT,212.16,296.66,59.991,1439019903,"201051344001025","174011321042388",0.00,17.80,0,294.56,299.97,0.0,0.0,0.000,209119.9,209119.9,9783,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439019994,361826.00
08/08/2015 03:45,2,0.000,ALERT,212.16,297.57,59.996,1439019903,"201051344000569","174011321042388",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,212403.5,212403.5,9808,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439019996,361827.00
08/08/2015 03:45,2,0.000,ALERT,213.51,297.57,59.991,1439019903,"274151322000094","174011321042388",0.00,18.70,0,295.46,298.77,0.0,0.0,0.000,389873.2,389873.2,11203,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439019998,361828.00
08/08/2015 03:45,2,0.000,ALERT,212.16,297.26,60.012,1439019903,"201051344000458","174011321042388",0.00,19.00,0,295.16,299.97,0.0,0.0,0.000,208113.1,208113.1,9798,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439019999,361829.00
08/08/2015 03:45,2,0.000,ALERT,213.51,297.26,59.986,1439019903,"274151322000087","174011321042388",0.00,20.30,0,295.16,299.07,0.0,0.0,0.000,461555.0,461555.0,10632,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439020001,361830.00
08/08/2015 03:45,2,0.000,ALERT,213.29,298.47,59.965,1439019903,"274151322000052","174011321042388",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,493495.1,493495.1,11048,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439020003,361831.00
08/08/2015 03:45,2,0.000,ALERT,212.38,297.57,59.991,1439019903,"201051344001145","174011321042388",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,213197.3,213197.3,9805,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439020005,361832.00
08/08/2015 03:45,2,0.000,ALERT,212.61,297.26,59.996,1439019903,"201051344000685","174011321042388",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,211952.1,211952.1,9806,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020007,361833.00
08/08/2015 03:45,2,0.000,ALERT,212.83,297.26,59.981,1439019903,"274151322000088","174011321042388",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,473504.2,473504.2,10653,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439020008,361834.00
08/08/2015 03:45,2,0.000,ALERT,212.38,297.26,59.986,1439019903,"201051344000438","174011321042388",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,211965.4,211965.4,9777,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020010,361835.00
08/08/2015 03:45,2,0.000,ALERT,212.16,297.57,59.996,1439019903,"201051344001135","174011321042388",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,203447.1,203447.1,9761,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439020012,361836.00
08/08/2015 03:45,2,0.000,ALERT,212.61,296.96,59.986,1439019903,"201051344000417","174011321042388",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,207159.0,207159.0,9778,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020014,361837.00
08/08/2015 03:45,2,0.000,ALERT,211.70,297.57,59.981,1439019903,"201051344000594","174011321042388",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,208686.6,208686.6,9800,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020016,361838.00
08/08/2015 03:45,2,0.000,ALERT,213.51,297.26,59.986,1439019903,"274151322000083","174011321042388",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,489407.0,489407.0,11079,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020018,361839.00
08/08/2015 03:45,2,0.000,ALERT,212.38,297.87,59.981,1439019903,"201051344000585","174011321042388",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,208116.9,208116.9,9780,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020020,361840.00
08/08/2015 03:45,2,0.000,ALERT,213.51,297.87,59.991,1439019903,"274151322000054","174011321042388",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,484249.2,484249.2,10644,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020021,361841.00
08/08/2015 03:45,2,0.000,ALERT,212.38,296.96,59.996,1439019903,"201051344001203","174011321042388",0.00,18.00,0,295.46,301.17,0.0,0.0,0.000,209012.8,209012.8,9792,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439020023,361842.00
08/08/2015 03:45,2,0.000,ALERT,211.70,296.96,59.981,1439019903,"201051344000646","174011321042388",0.00,18.00,0,295.16,298.77,0.0,0.0,0.000,205436.9,205436.9,9776,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020025,361843.00
08/08/2015 03:45,2,0.000,ALERT,214.19,296.66,60.007,1439019903,"274151322000068","174011321042388",0.00,19.80,0,295.16,298.47,0.0,0.0,0.000,389129.8,389129.8,10814,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020027,361844.00
08/08/2015 03:45,2,0.000,ALERT,214.19,297.57,59.981,1439019903,"274151322000076","174011321042388",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,517112.2,517112.2,11059,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439020029,361845.00
08/08/2015 03:45,2,0.000,ALERT,211.93,297.87,59.975,1439019903,"201051344000890","174011321042388",0.00,18.30,0,296.06,300.57,0.0,0.0,0.000,210082.5,210082.5,9790,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020031,361846.00
08/08/2015 03:45,2,0.000,ALERT,212.16,297.26,59.991,1439019903,"201051344000900","174011321042388",0.00,18.00,0,294.86,298.77,0.0,0.0,0.000,210897.2,210897.2,9820,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439020033,361847.00
08/08/2015 03:45,2,0.000,ALERT,212.61,296.96,59.986,1439019903,"201051344000633","174011321042388",0.00,17.80,0,293.66,298.47,0.0,0.0,0.000,199857.2,199857.2,9814,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439020034,361848.00
08/08/2015 03:45,2,0.000,ALERT,211.93,297.26,59.996,1439019903,"201051344000983","174011321042388",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,207817.5,207817.5,9803,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020036,361849.00
08/08/2015 03:45,2,0.000,ALERT,212.16,296.96,59.991,1439019903,"201051344000917","174011321042388",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,210606.8,210606.8,9812,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020038,361850.00
08/08/2015 03:45,2,0.000,ALERT,212.38,296.66,60.012,1439019903,"201051344000648","174011321042388",0.00,17.50,0,294.86,299.37,0.0,0.0,0.000,205900.9,205900.9,9804,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020040,361851.00
08/08/2015 03:45,2,0.000,ALERT,212.38,297.57,59.965,1439019903,"201051344001093","174011321042388",0.00,19.00,0,295.76,299.07,0.0,0.0,0.000,208812.6,208812.6,9797,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020042,361852.00
08/08/2015 03:45,2,0.000,ALERT,212.61,297.26,59.975,1439019903,"201051344000645","174011321042388",0.00,18.70,0,295.46,299.07,0.0,0.0,0.000,206815.6,206815.6,9808,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020044,361853.00
08/08/2015 03:45,2,0.000,ALERT,213.74,298.17,59.996,1439019903,"274151322000085","174011321042388",0.00,19.30,0,296.06,299.37,0.0,0.0,0.000,486795.4,486795.4,11057,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020045,361854.00
08/08/2015 03:45,2,0.000,ALERT,212.61,296.96,59.991,1439019903,"201051344000651","174011321042388",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,206075.3,206075.3,9785,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439020047,361855.00
08/08/2015 03:45,2,0.000,ALERT,212.38,297.26,59.986,1439019903,"201051344000867","174011321042388",0.00,18.70,0,295.16,299.67,0.0,0.0,0.000,198737.1,198737.1,9806,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020049,361856.00
08/08/2015 03:45,2,0.000,ALERT,212.16,297.87,59.954,1439019903,"201051344001230","174011321042388",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,209720.7,209720.7,9814,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020051,361857.00
08/08/2015 03:45,2,0.000,ALERT,212.61,297.57,59.986,1439019903,"201051344000576","174011321042388",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,205969.8,205969.8,9825,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020053,361858.00
08/08/2015 03:45,2,0.000,ALERT,212.16,297.87,59.981,1439019903,"201051344000579","174011321042388",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,212866.3,212866.3,9782,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020054,361859.00
08/08/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439019903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439020783,361860.00
08/08/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439019903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439020783,361861.00
08/08/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439019903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439020783,361862.00
08/08/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439019903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439020783,361863.00
08/08/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439019903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439020783,361864.00
08/08/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439019903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439020783,361865.00
08/08/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439019903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439020783,361866.00
08/08/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439019903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439020783,361867.00
08/08/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439019903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439020783,361868.00
08/08/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1439019903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439020783,361869.00
08/08/2015 04:00,2,0.000,ALERT,212.16,297.87,59.975,1439020804,"201051344000955","174011321042388",0.00,18.30,0,295.16,299.67,0.0,0.0,0.000,211482.4,211482.4,9792,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439020879,361870.00
08/08/2015 04:00,2,0.000,ALERT,213.51,298.47,59.965,1439020804,"274151322000095","174011321042388",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,511035.8,511035.8,10696,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020881,361871.00
08/08/2015 04:00,2,0.000,ALERT,212.16,298.17,59.981,1439020804,"201051344000868","174011321042388",0.00,18.00,0,295.76,300.57,0.0,0.0,0.000,198207.8,198207.8,9807,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020883,361872.00
08/08/2015 04:00,2,0.000,ALERT,212.83,297.57,59.986,1439020804,"201051344000853","174011321042388",0.00,17.80,0,295.16,299.97,0.0,0.0,0.000,204631.4,204631.4,9811,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439020885,361873.00
08/08/2015 04:00,2,0.000,ALERT,212.83,298.47,59.991,1439020804,"201051344000582","174011321042388",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,203953.4,203953.4,9780,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020887,361874.00
08/08/2015 04:00,2,0.000,ALERT,211.48,296.06,59.975,1439020804,"201051344000469","174011321042388",0.00,17.50,0,293.96,299.07,0.0,0.0,0.000,199906.7,199906.7,9802,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020888,361875.00
08/08/2015 04:00,2,0.000,ALERT,211.70,296.96,59.981,1439020804,"201051344000988","174011321042388",0.00,18.00,0,292.76,299.07,0.0,0.0,0.000,199080.8,199080.8,9790,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020890,361876.00
08/08/2015 04:00,2,0.000,ALERT,212.16,296.66,59.981,1439020804,"201051344001158","174011321042388",0.00,17.80,0,294.56,298.77,0.0,0.0,0.000,204824.9,204824.9,9790,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020892,361877.00
08/08/2015 04:00,2,0.000,ALERT,211.93,296.36,59.981,1439020804,"201051344001025","174011321042388",0.00,17.80,0,294.86,300.27,0.0,0.0,0.000,209119.9,209119.9,9785,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020894,361878.00
08/08/2015 04:00,2,0.000,ALERT,212.16,297.57,59.970,1439020804,"201051344000569","174011321042388",0.00,18.00,0,295.76,300.57,0.0,0.0,0.000,212403.5,212403.5,9810,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020896,361879.00
08/08/2015 04:00,2,0.000,ALERT,213.51,296.66,59.970,1439020804,"274151322000094","174011321042388",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,389873.2,389873.2,11205,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020898,361880.00
08/08/2015 04:00,2,0.000,ALERT,211.93,296.96,59.975,1439020804,"201051344000458","174011321042388",0.00,18.70,0,294.86,300.27,0.0,0.0,0.000,208113.1,208113.1,9800,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439020900,361881.00
08/08/2015 04:00,2,0.000,ALERT,213.29,296.66,59.970,1439020804,"274151322000087","174011321042388",0.00,20.00,0,294.56,299.37,0.0,0.0,0.000,461555.0,461555.0,10634,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020901,361882.00
08/08/2015 04:00,2,0.000,ALERT,213.29,296.66,59.970,1439020804,"274151322000052","174011321042388",0.00,19.30,0,295.16,300.27,0.0,0.0,0.000,493495.1,493495.1,11050,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020903,361883.00
08/08/2015 04:00,2,0.000,ALERT,212.38,297.57,59.981,1439020804,"201051344001145","174011321042388",0.00,18.00,0,295.76,300.57,0.0,0.0,0.000,213197.3,213197.3,9807,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020905,361884.00
08/08/2015 04:00,2,0.000,ALERT,212.61,297.26,59.949,1439020804,"201051344000685","174011321042388",0.00,18.00,0,295.16,299.67,0.0,0.0,0.000,211952.1,211952.1,9808,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020907,361885.00
08/08/2015 04:00,2,0.000,ALERT,212.83,297.26,59.965,1439020804,"274151322000088","174011321042388",0.00,19.50,0,295.16,299.67,0.0,0.0,0.000,473504.2,473504.2,10655,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020909,361886.00
08/08/2015 04:00,2,0.000,ALERT,212.16,297.26,59.975,1439020804,"201051344000438","174011321042388",0.00,17.80,0,295.46,300.27,0.0,0.0,0.000,211965.4,211965.4,9779,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020910,361887.00
08/08/2015 04:00,2,0.000,ALERT,211.93,296.96,59.981,1439020804,"201051344001135","174011321042388",0.00,18.00,0,295.16,300.27,0.0,0.0,0.000,203447.1,203447.1,9763,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439020912,361888.00
08/08/2015 04:00,2,0.000,ALERT,212.38,296.36,59.970,1439020804,"201051344000417","174011321042388",0.00,18.30,0,293.96,299.07,0.0,0.0,0.000,207159.0,207159.0,9780,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020914,361889.00
08/08/2015 04:00,2,0.000,ALERT,211.93,297.57,59.975,1439020804,"201051344000594","174011321042388",0.00,18.00,0,294.86,299.67,0.0,0.0,0.000,208686.6,208686.6,9802,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020916,361890.00
08/08/2015 04:00,2,0.000,ALERT,213.74,297.87,59.975,1439020804,"274151322000083","174011321042388",0.00,18.70,0,295.46,300.27,0.0,0.0,0.000,489407.0,489407.0,11081,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020918,361891.00
08/08/2015 04:00,2,0.000,ALERT,212.61,297.87,59.959,1439020804,"201051344000585","174011321042388",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,208116.9,208116.9,9782,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020919,361892.00
08/08/2015 04:00,2,0.000,ALERT,213.51,298.17,59.970,1439020804,"274151322000054","174011321042388",0.00,19.50,0,295.46,300.27,0.0,0.0,0.000,484249.2,484249.2,10646,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020921,361893.00
08/08/2015 04:00,2,0.000,ALERT,212.61,297.26,59.975,1439020804,"201051344001203","174011321042388",0.00,18.00,0,295.16,301.47,0.0,0.0,0.000,209012.8,209012.8,9794,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020923,361894.00
08/08/2015 04:00,2,0.000,ALERT,212.16,297.26,59.975,1439020804,"201051344000646","174011321042388",0.00,18.00,0,294.56,299.07,0.0,0.0,0.000,205436.9,205436.9,9778,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020925,361895.00
08/08/2015 04:00,2,0.000,ALERT,213.96,296.96,59.970,1439020804,"274151322000068","174011321042388",0.00,19.50,0,294.56,298.77,0.0,0.0,0.000,389129.8,389129.8,10816,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020926,361896.00
08/08/2015 04:00,2,0.000,ALERT,214.19,297.57,59.965,1439020804,"274151322000076","174011321042388",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,517112.2,517112.2,11061,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020928,361897.00
08/08/2015 04:00,2,0.000,ALERT,212.16,297.87,59.944,1439020804,"201051344000890","174011321042388",0.00,18.30,0,295.76,300.87,0.0,0.0,0.000,210082.5,210082.5,9792,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020930,361898.00
08/08/2015 04:00,2,0.000,ALERT,212.16,296.96,60.007,1439020804,"201051344000900","174011321042388",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,210897.2,210897.2,9822,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020932,361899.00
08/08/2015 04:00,2,0.000,ALERT,212.83,296.66,59.981,1439020804,"201051344000633","174011321042388",0.00,17.80,0,293.06,298.47,0.0,0.0,0.000,199857.2,199857.2,9816,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439020934,361900.00
08/08/2015 04:00,2,0.000,ALERT,212.38,297.57,59.996,1439020804,"201051344000983","174011321042388",0.00,18.00,0,295.46,300.27,0.0,0.0,0.000,207817.5,207817.5,9805,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020935,361901.00
08/08/2015 04:00,2,0.000,ALERT,212.38,296.96,59.975,1439020804,"201051344000917","174011321042388",0.00,19.00,0,293.96,298.77,0.0,0.0,0.000,210606.8,210606.8,9814,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439020937,361902.00
08/08/2015 04:00,2,0.000,ALERT,212.38,296.66,59.970,1439020804,"201051344000648","174011321042388",0.00,17.50,0,294.86,299.97,0.0,0.0,0.000,205900.9,205900.9,9806,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020939,361903.00
08/08/2015 04:00,2,0.000,ALERT,212.38,297.26,59.944,1439020804,"201051344001093","174011321042388",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,208812.6,208812.6,9799,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020941,361904.00
08/08/2015 04:00,2,0.000,ALERT,212.83,297.26,59.965,1439020804,"201051344000645","174011321042388",0.00,18.30,0,295.16,299.67,0.0,0.0,0.000,206815.6,206815.6,9810,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020943,361905.00
08/08/2015 04:00,2,0.000,ALERT,213.74,298.17,59.965,1439020804,"274151322000085","174011321042388",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,486795.4,486795.4,11059,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020945,361906.00
08/08/2015 04:00,2,0.000,ALERT,212.61,296.96,60.023,1439020804,"201051344000651","174011321042388",0.00,17.50,0,294.86,299.37,0.0,0.0,0.000,206075.3,206075.3,9787,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020947,361907.00
08/08/2015 04:00,2,0.000,ALERT,212.61,296.96,59.975,1439020804,"201051344000867","174011321042388",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,198737.1,198737.1,9808,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020949,361908.00
08/08/2015 04:00,2,0.000,ALERT,212.38,297.87,59.975,1439020804,"201051344001230","174011321042388",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,209720.7,209720.7,9816,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020951,361909.00
08/08/2015 04:00,2,0.000,ALERT,212.83,297.57,59.986,1439020804,"201051344000576","174011321042388",0.00,17.80,0,295.16,299.67,0.0,0.0,0.000,205969.8,205969.8,9827,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439020952,361910.00
08/08/2015 04:00,2,0.000,ALERT,212.38,298.17,59.986,1439020804,"201051344000579","174011321042388",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,212866.3,212866.3,9784,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439020954,361911.00
08/08/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439020804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439021685,361912.00
08/08/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439020804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439021685,361913.00
08/08/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439020804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439021685,361914.00
08/08/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439020804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439021685,361915.00
08/08/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439020804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439021685,361916.00
08/08/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439020804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439021685,361917.00
08/08/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439020804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439021685,361918.00
08/08/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439020804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439021685,361919.00
08/08/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439020804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439021685,361920.00
08/08/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1439020804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439021685,361921.00
08/08/2015 04:15,2,0.000,ALERT,212.16,297.26,60.002,1439021703,"201051344000955","174011321042388",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,211482.4,211482.4,9794,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439021779,361922.00
08/08/2015 04:15,2,0.000,ALERT,213.96,299.07,59.986,1439021703,"274151322000095","174011321042388",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,511035.8,511035.8,10698,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439021781,361923.00
08/08/2015 04:15,2,0.000,ALERT,212.38,297.87,59.996,1439021703,"201051344000868","174011321042388",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,198207.8,198207.8,9809,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439021783,361924.00
08/08/2015 04:15,2,0.000,ALERT,213.06,297.57,59.991,1439021703,"201051344000853","174011321042388",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,204631.4,204631.4,9813,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439021785,361925.00
08/08/2015 04:15,2,0.000,ALERT,213.29,298.77,59.981,1439021703,"201051344000582","174011321042388",0.00,17.80,0,294.86,300.27,0.0,0.0,0.000,203953.4,203953.4,9782,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439021787,361926.00
08/08/2015 04:15,2,0.000,ALERT,212.61,297.57,59.996,1439021703,"201051344000469","174011321042388",0.00,17.30,0,293.96,298.77,0.0,0.0,0.000,199906.7,199906.7,9804,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439021788,361927.00
08/08/2015 04:15,2,0.000,ALERT,212.38,297.26,59.996,1439021703,"201051344000988","174011321042388",0.00,18.00,0,293.06,298.77,0.0,0.0,0.000,199080.8,199080.8,9792,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439021790,361928.00
08/08/2015 04:15,2,0.000,ALERT,212.38,297.26,59.991,1439021703,"201051344001158","174011321042388",0.00,17.50,0,294.26,298.77,0.0,0.0,0.000,204824.9,204824.9,9792,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439021792,361929.00
08/08/2015 04:15,2,0.000,ALERT,212.61,297.26,59.986,1439021703,"201051344001025","174011321042388",0.00,17.50,0,294.86,300.27,0.0,0.0,0.000,209119.9,209119.9,9787,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439021794,361930.00
08/08/2015 04:15,2,0.000,ALERT,212.38,297.87,59.996,1439021703,"201051344000569","174011321042388",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,212403.5,212403.5,9812,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439021796,361931.00
08/08/2015 04:15,2,0.000,ALERT,213.74,297.57,59.991,1439021703,"274151322000094","174011321042388",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,389873.2,389873.2,11207,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439021798,361932.00
08/08/2015 04:15,2,0.000,ALERT,212.38,297.87,59.986,1439021703,"201051344000458","174011321042388",0.00,18.70,0,295.16,300.27,0.0,0.0,0.000,208113.1,208113.1,9802,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439021800,361933.00
08/08/2015 04:15,2,0.000,ALERT,213.96,298.17,59.981,1439021703,"274151322000087","174011321042388",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,461555.0,461555.0,10636,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439021801,361934.00
08/08/2015 04:15,2,0.000,ALERT,213.51,297.87,59.991,1439021703,"274151322000052","174011321042388",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,493495.1,493495.1,11052,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439021803,361935.00
