ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2015 04:15,2,0.000,ALERT,213.06,298.47,59.991,1439021703,"201051344001145","174011321042388",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,213197.3,213197.3,9809,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439021805,361936.00
08/08/2015 04:15,2,0.000,ALERT,213.06,298.17,59.991,1439021703,"201051344000685","174011321042388",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,211952.1,211952.1,9810,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439021807,361937.00
08/08/2015 04:15,2,0.000,ALERT,213.51,298.47,59.991,1439021703,"274151322000088","174011321042388",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,473504.2,473504.2,10657,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439021809,361938.00
08/08/2015 04:15,2,0.000,ALERT,212.61,297.87,59.996,1439021703,"201051344000438","174011321042388",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,211965.4,211965.4,9781,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439021810,361939.00
08/08/2015 04:15,2,0.000,ALERT,212.38,297.87,60.002,1439021703,"201051344001135","174011321042388",0.00,17.80,0,295.46,300.27,0.0,0.0,0.000,203447.1,203447.1,9765,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439021812,361940.00
08/08/2015 04:15,2,0.000,ALERT,212.83,297.26,59.996,1439021703,"201051344000417","174011321042388",0.00,18.00,0,294.56,299.07,0.0,0.0,0.000,207159.0,207159.0,9782,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439021814,361941.00
08/08/2015 04:15,2,0.000,ALERT,212.38,298.17,59.965,1439021703,"201051344000594","174011321042388",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,208686.6,208686.6,9804,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439021816,361942.00
08/08/2015 04:15,2,0.000,ALERT,213.74,298.17,59.986,1439021703,"274151322000083","174011321042388",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,489407.0,489407.0,11083,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439021818,361943.00
08/08/2015 04:15,2,0.000,ALERT,212.83,297.87,59.986,1439021703,"201051344000585","174011321042388",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,208116.9,208116.9,9784,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439021819,361944.00
08/08/2015 04:15,2,0.000,ALERT,213.74,297.87,59.981,1439021703,"274151322000054","174011321042388",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,484249.2,484249.2,10648,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439021821,361945.00
08/08/2015 04:15,2,0.000,ALERT,212.83,297.57,59.986,1439021703,"201051344001203","174011321042388",0.00,18.00,0,295.76,301.47,0.0,0.0,0.000,209012.8,209012.8,9796,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439021823,361946.00
08/08/2015 04:15,2,0.000,ALERT,212.38,297.57,59.986,1439021703,"201051344000646","174011321042388",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,205436.9,205436.9,9780,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439021825,361947.00
08/08/2015 04:15,2,0.000,ALERT,214.64,297.26,59.975,1439021703,"274151322000068","174011321042388",0.00,19.50,0,295.76,298.77,0.0,0.0,0.000,389129.8,389129.8,10818,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439021827,361948.00
08/08/2015 04:15,2,0.000,ALERT,214.64,298.47,59.981,1439021703,"274151322000076","174011321042388",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,517112.2,517112.2,11063,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439021829,361949.00
08/08/2015 04:15,2,0.000,ALERT,212.61,298.17,59.949,1439021703,"201051344000890","174011321042388",0.00,18.30,0,296.06,300.87,0.0,0.0,0.000,210082.5,210082.5,9794,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439021831,361950.00
08/08/2015 04:15,2,0.000,ALERT,212.38,297.57,59.991,1439021703,"201051344000900","174011321042388",0.00,17.80,0,295.46,299.07,0.0,0.0,0.000,210897.2,210897.2,9824,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439021833,361951.00
08/08/2015 04:15,2,0.000,ALERT,213.06,296.96,59.986,1439021703,"201051344000633","174011321042388",0.00,17.50,0,293.66,298.47,0.0,0.0,0.000,199857.2,199857.2,9818,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439021834,361952.00
08/08/2015 04:15,2,0.000,ALERT,212.61,297.57,59.975,1439021703,"201051344000983","174011321042388",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,207817.5,207817.5,9807,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439021836,361953.00
08/08/2015 04:15,2,0.000,ALERT,212.83,296.96,59.986,1439021703,"201051344000917","174011321042388",0.00,19.00,0,293.96,298.77,0.0,0.0,0.000,210606.8,210606.8,9816,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439021838,361954.00
08/08/2015 04:15,2,0.000,ALERT,212.83,296.96,59.981,1439021703,"201051344000648","174011321042388",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,205900.9,205900.9,9808,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439021840,361955.00
08/08/2015 04:15,2,0.000,ALERT,212.61,297.57,59.981,1439021703,"201051344001093","174011321042388",0.00,18.70,0,295.76,299.37,0.0,0.0,0.000,208812.6,208812.6,9801,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439021842,361956.00
08/08/2015 04:15,2,0.000,ALERT,213.06,297.26,59.981,1439021703,"201051344000645","174011321042388",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,206815.6,206815.6,9812,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439021844,361957.00
08/08/2015 04:15,2,0.000,ALERT,214.19,298.17,60.018,1439021703,"274151322000085","174011321042388",0.00,19.00,0,296.36,299.37,0.0,0.0,0.000,486795.4,486795.4,11061,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439021846,361958.00
08/08/2015 04:15,2,0.000,ALERT,213.06,297.26,59.944,1439021703,"201051344000651","174011321042388",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,206075.3,206075.3,9789,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439021848,361959.00
08/08/2015 04:15,2,0.000,ALERT,212.83,297.26,59.991,1439021703,"201051344000867","174011321042388",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,198737.1,198737.1,9810,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439021849,361960.00
08/08/2015 04:15,2,0.000,ALERT,212.61,298.47,59.986,1439021703,"201051344001230","174011321042388",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,209720.7,209720.7,9818,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439021851,361961.00
08/08/2015 04:15,2,0.000,ALERT,213.06,298.17,59.959,1439021703,"201051344000576","174011321042388",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,205969.8,205969.8,9829,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439021853,361962.00
08/08/2015 04:15,2,0.000,ALERT,212.61,298.17,59.991,1439021703,"201051344000579","174011321042388",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,212866.3,212866.3,9786,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439021855,361963.00
08/08/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439021703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439022583,361964.00
08/08/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439021703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439022583,361965.00
08/08/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439021703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439022583,361966.00
08/08/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439021703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439022583,361967.00
08/08/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439021703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439022583,361968.00
08/08/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439021703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439022583,361969.00
08/08/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439021703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439022583,361970.00
08/08/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439021703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439022583,361971.00
08/08/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439021703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439022583,361972.00
08/08/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1439021703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439022583,361973.00
08/08/2015 04:30,2,0.000,ALERT,211.25,295.16,59.970,1439022603,"201051344000955","174011321042388",0.00,18.00,0,293.06,299.67,0.0,0.0,0.000,211482.4,211482.4,9796,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439022679,361974.00
08/08/2015 04:30,2,0.000,ALERT,212.83,296.66,59.975,1439022603,"274151322000095","174011321042388",0.00,18.30,0,294.26,300.87,0.0,0.0,0.000,511035.8,511035.8,10700,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439022681,361975.00
08/08/2015 04:30,2,0.000,ALERT,211.48,295.76,59.949,1439022603,"201051344000868","174011321042388",0.00,17.80,0,293.66,300.87,0.0,0.0,0.000,198207.8,198207.8,9811,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439022683,361976.00
08/08/2015 04:30,2,0.000,ALERT,211.93,294.86,59.991,1439022603,"201051344000853","174011321042388",0.00,17.80,0,293.06,299.97,0.0,0.0,0.000,204631.4,204631.4,9815,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439022684,361977.00
08/08/2015 04:30,2,0.000,ALERT,212.16,296.06,59.970,1439022603,"201051344000582","174011321042388",0.00,17.80,0,293.66,300.27,0.0,0.0,0.000,203953.4,203953.4,9784,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439022686,361978.00
08/08/2015 04:30,2,0.000,ALERT,211.70,295.16,59.981,1439022603,"201051344000469","174011321042388",0.00,17.50,0,291.85,299.07,0.0,0.0,0.000,199906.7,199906.7,9806,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439022688,361979.00
08/08/2015 04:30,2,0.000,ALERT,211.70,295.16,59.970,1439022603,"201051344000988","174011321042388",0.00,18.00,0,290.65,299.37,0.0,0.0,0.000,199080.8,199080.8,9794,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439022691,361980.00
08/08/2015 04:30,2,0.000,ALERT,211.48,294.86,59.981,1439022603,"201051344001158","174011321042388",0.00,17.50,0,292.46,299.07,0.0,0.0,0.000,204824.9,204824.9,9794,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439022693,361981.00
08/08/2015 04:30,2,0.000,ALERT,211.70,294.56,59.986,1439022603,"201051344001025","174011321042388",0.00,17.50,0,292.76,300.57,0.0,0.0,0.000,209119.9,209119.9,9789,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439022695,361982.00
08/08/2015 04:30,2,0.000,ALERT,211.48,295.76,59.975,1439022603,"201051344000569","174011321042388",0.00,18.00,0,293.66,300.57,0.0,0.0,0.000,212403.5,212403.5,9814,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439022696,361983.00
08/08/2015 04:30,2,0.000,ALERT,213.06,294.86,59.975,1439022603,"274151322000094","174011321042388",0.00,18.30,0,292.76,299.37,0.0,0.0,0.000,389873.2,389873.2,11209,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439022698,361984.00
08/08/2015 04:30,2,0.000,ALERT,211.48,295.46,59.986,1439022603,"201051344000458","174011321042388",0.00,18.70,0,293.36,300.57,0.0,0.0,0.000,208113.1,208113.1,9804,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439022700,361985.00
08/08/2015 04:30,2,0.000,ALERT,212.83,295.76,59.965,1439022603,"274151322000087","174011321042388",0.00,19.80,0,292.46,299.37,0.0,0.0,0.000,461555.0,461555.0,10638,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439022702,361986.00
08/08/2015 04:30,2,0.000,ALERT,212.83,294.86,59.981,1439022603,"274151322000052","174011321042388",0.00,19.30,0,292.76,300.27,0.0,0.0,0.000,493495.1,493495.1,11054,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439022704,361987.00
08/08/2015 04:30,2,0.000,ALERT,211.93,295.76,59.996,1439022603,"201051344001145","174011321042388",0.00,17.80,0,293.66,300.57,0.0,0.0,0.000,213197.3,213197.3,9811,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439022705,361988.00
08/08/2015 04:30,2,0.000,ALERT,212.16,295.46,59.991,1439022603,"201051344000685","174011321042388",0.00,18.00,0,292.76,299.67,0.0,0.0,0.000,211952.1,211952.1,9812,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439022707,361989.00
08/08/2015 04:30,2,0.000,ALERT,212.61,295.76,60.002,1439022603,"274151322000088","174011321042388",0.00,19.30,0,293.06,299.97,0.0,0.0,0.000,473504.2,473504.2,10659,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439022709,361990.00
08/08/2015 04:30,2,0.000,ALERT,211.70,295.46,60.018,1439022603,"201051344000438","174011321042388",0.00,17.80,0,293.36,300.27,0.0,0.0,0.000,211965.4,211965.4,9783,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439022711,361991.00
08/08/2015 04:30,2,0.000,ALERT,211.48,295.76,59.991,1439022603,"201051344001135","174011321042388",0.00,17.80,0,293.36,300.27,0.0,0.0,0.000,203447.1,203447.1,9767,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439022713,361992.00
08/08/2015 04:30,2,0.000,ALERT,211.93,294.86,59.996,1439022603,"201051344000417","174011321042388",0.00,18.00,0,292.46,299.37,0.0,0.0,0.000,207159.0,207159.0,9784,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439022714,361993.00
08/08/2015 04:30,2,0.000,ALERT,211.48,295.76,60.018,1439022603,"201051344000594","174011321042388",0.00,18.00,0,292.76,299.67,0.0,0.0,0.000,208686.6,208686.6,9806,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439022716,361994.00
08/08/2015 04:30,2,0.000,ALERT,212.83,295.76,59.991,1439022603,"274151322000083","174011321042388",0.00,18.70,0,293.36,300.27,0.0,0.0,0.000,489407.0,489407.0,11085,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439022718,361995.00
08/08/2015 04:30,2,0.000,ALERT,211.93,295.76,59.996,1439022603,"201051344000585","174011321042388",0.00,18.30,0,292.76,299.67,0.0,0.0,0.000,208116.9,208116.9,9786,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439022720,361996.00
08/08/2015 04:30,2,0.000,ALERT,212.83,296.36,59.986,1439022603,"274151322000054","174011321042388",0.00,19.50,0,293.36,300.57,0.0,0.0,0.000,484249.2,484249.2,10650,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439022722,361997.00
08/08/2015 04:30,2,0.000,ALERT,211.93,295.46,60.002,1439022603,"201051344001203","174011321042388",0.00,17.80,0,293.06,301.77,0.0,0.0,0.000,209012.8,209012.8,9798,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439022724,361998.00
08/08/2015 04:30,2,0.000,ALERT,211.25,295.46,59.991,1439022603,"201051344000646","174011321042388",0.00,17.80,0,292.46,299.37,0.0,0.0,0.000,205436.9,205436.9,9782,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439022725,361999.00
08/08/2015 04:30,2,0.000,ALERT,213.51,294.86,60.002,1439022603,"274151322000068","174011321042388",0.00,19.50,0,292.46,299.07,0.0,0.0,0.000,389129.8,389129.8,10820,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439022727,362000.00
08/08/2015 04:30,2,0.000,ALERT,213.29,295.16,59.981,1439022603,"274151322000076","174011321042388",0.00,19.00,0,293.06,299.97,0.0,0.0,0.000,517112.2,517112.2,11065,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439022729,362001.00
08/08/2015 04:30,2,0.000,ALERT,211.48,295.76,59.986,1439022603,"201051344000890","174011321042388",0.00,18.00,0,293.66,301.17,0.0,0.0,0.000,210082.5,210082.5,9796,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439022731,362002.00
08/08/2015 04:30,2,0.000,ALERT,211.48,295.16,59.996,1439022603,"201051344000900","174011321042388",0.00,17.80,0,292.46,299.37,0.0,0.0,0.000,210897.2,210897.2,9826,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439022733,362003.00
08/08/2015 04:30,2,0.000,ALERT,212.16,294.86,59.981,1439022603,"201051344000633","174011321042388",0.00,17.50,0,290.95,298.77,0.0,0.0,0.000,199857.2,199857.2,9820,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439022735,362004.00
08/08/2015 04:30,2,0.000,ALERT,211.70,295.46,59.991,1439022603,"201051344000983","174011321042388",0.00,18.00,0,293.36,300.27,0.0,0.0,0.000,207817.5,207817.5,9809,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439022736,362005.00
08/08/2015 04:30,2,0.000,ALERT,211.70,294.86,59.991,1439022603,"201051344000917","174011321042388",0.00,19.00,0,291.85,299.07,0.0,0.0,0.000,210606.8,210606.8,9818,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439022738,362006.00
08/08/2015 04:30,2,0.000,ALERT,211.93,294.86,60.002,1439022603,"201051344000648","174011321042388",0.00,17.50,0,292.46,299.97,0.0,0.0,0.000,205900.9,205900.9,9810,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439022740,362007.00
08/08/2015 04:30,2,0.000,ALERT,211.70,295.76,59.991,1439022603,"201051344001093","174011321042388",0.00,18.70,0,293.06,299.67,0.0,0.0,0.000,208812.6,208812.6,9803,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439022742,362008.00
08/08/2015 04:30,2,0.000,ALERT,211.93,295.16,59.996,1439022603,"201051344000645","174011321042388",0.00,18.30,0,292.76,299.67,0.0,0.0,0.000,206815.6,206815.6,9814,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439022744,362009.00
08/08/2015 04:30,2,0.000,ALERT,213.29,295.46,59.986,1439022603,"274151322000085","174011321042388",0.00,19.00,0,293.06,299.67,0.0,0.0,0.000,486795.4,486795.4,11063,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439022745,362010.00
08/08/2015 04:30,2,0.000,ALERT,211.93,294.86,59.965,1439022603,"201051344000651","174011321042388",0.00,17.50,0,292.46,299.67,0.0,0.0,0.000,206075.3,206075.3,9791,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439022747,362011.00
08/08/2015 04:30,2,0.000,ALERT,211.93,295.46,59.996,1439022603,"201051344000867","174011321042388",0.00,18.30,0,293.06,300.27,0.0,0.0,0.000,198737.1,198737.1,9812,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439022749,362012.00
08/08/2015 04:30,2,0.000,ALERT,211.70,296.06,59.996,1439022603,"201051344001230","174011321042388",0.00,17.80,0,293.36,299.97,0.0,0.0,0.000,209720.7,209720.7,9820,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439022752,362013.00
08/08/2015 04:30,2,0.000,ALERT,212.16,296.36,60.002,1439022603,"201051344000576","174011321042388",0.00,17.80,0,293.06,299.97,0.0,0.0,0.000,205969.8,205969.8,9831,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439022753,362014.00
08/08/2015 04:30,2,0.000,ALERT,211.70,296.06,60.012,1439022603,"201051344000579","174011321042388",0.00,18.00,0,293.66,300.57,0.0,0.0,0.000,212866.3,212866.3,9788,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439022755,362015.00
08/08/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439022603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439023484,362016.00
08/08/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439022603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439023484,362017.00
08/08/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439022603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439023484,362018.00
08/08/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439022603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439023484,362019.00
08/08/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439022603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439023484,362020.00
08/08/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439022603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439023484,362021.00
08/08/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439022603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439023484,362022.00
08/08/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439022603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439023484,362023.00
08/08/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439022603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439023484,362024.00
08/08/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1439022603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439023484,362025.00
08/08/2015 04:45,2,0.000,ALERT,211.93,297.87,59.975,1439023503,"201051344000955","174011321042388",0.00,18.00,0,293.36,299.37,0.0,0.0,0.000,211482.4,211482.4,9798,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439023579,362026.00
08/08/2015 04:45,2,0.000,ALERT,213.74,299.07,59.970,1439023503,"274151322000095","174011321042388",0.00,18.30,0,294.56,300.57,0.0,0.0,0.000,511035.8,511035.8,10702,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439023581,362027.00
08/08/2015 04:45,2,0.000,ALERT,212.16,298.47,59.981,1439023503,"201051344000868","174011321042388",0.00,18.00,0,293.66,300.27,0.0,0.0,0.000,198207.8,198207.8,9813,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439023583,362028.00
08/08/2015 04:45,2,0.000,ALERT,212.61,297.26,59.986,1439023503,"201051344000853","174011321042388",0.00,17.80,0,293.06,299.67,0.0,0.0,0.000,204631.4,204631.4,9817,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439023585,362029.00
08/08/2015 04:45,2,0.000,ALERT,213.06,298.77,59.975,1439023503,"201051344000582","174011321042388",0.00,17.80,0,294.26,299.97,0.0,0.0,0.000,203953.4,203953.4,9786,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439023586,362030.00
08/08/2015 04:45,2,0.000,ALERT,212.38,297.57,59.981,1439023503,"201051344000469","174011321042388",0.00,17.50,0,292.46,298.47,0.0,0.0,0.000,199906.7,199906.7,9808,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439023588,362031.00
08/08/2015 04:45,2,0.000,ALERT,212.16,297.57,59.986,1439023503,"201051344000988","174011321042388",0.00,18.00,0,290.95,298.77,0.0,0.0,0.000,199080.8,199080.8,9796,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439023590,362032.00
08/08/2015 04:45,2,0.000,ALERT,212.38,297.26,59.986,1439023503,"201051344001158","174011321042388",0.00,17.80,0,292.76,298.47,0.0,0.0,0.000,204824.9,204824.9,9796,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439023592,362033.00
08/08/2015 04:45,2,0.000,ALERT,212.38,297.26,59.981,1439023503,"201051344001025","174011321042388",0.00,17.80,0,293.06,300.27,0.0,0.0,0.000,209119.9,209119.9,9791,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439023594,362034.00
08/08/2015 04:45,2,0.000,ALERT,212.38,298.47,59.986,1439023503,"201051344000569","174011321042388",0.00,18.00,0,293.96,300.27,0.0,0.0,0.000,212403.5,212403.5,9816,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439023596,362035.00
08/08/2015 04:45,2,0.000,ALERT,213.74,297.87,60.018,1439023503,"274151322000094","174011321042388",0.00,18.70,0,293.06,299.07,0.0,0.0,0.000,389873.2,389873.2,11211,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439023597,362036.00
08/08/2015 04:45,2,0.000,ALERT,212.16,297.57,59.986,1439023503,"201051344000458","174011321042388",0.00,18.70,0,293.36,300.27,0.0,0.0,0.000,208113.1,208113.1,9806,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439023599,362037.00
08/08/2015 04:45,2,0.000,ALERT,213.74,297.26,59.949,1439023503,"274151322000087","174011321042388",0.00,19.80,0,292.76,299.07,0.0,0.0,0.000,461555.0,461555.0,10640,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439023601,362038.00
08/08/2015 04:45,2,0.000,ALERT,213.29,298.47,59.970,1439023503,"274151322000052","174011321042388",0.00,19.30,0,293.06,299.97,0.0,0.0,0.000,493495.1,493495.1,11056,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439023603,362039.00
08/08/2015 04:45,2,0.000,ALERT,212.61,298.17,59.986,1439023503,"201051344001145","174011321042388",0.00,18.00,0,293.96,300.57,0.0,0.0,0.000,213197.3,213197.3,9813,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439023605,362040.00
08/08/2015 04:45,2,0.000,ALERT,212.83,297.87,59.981,1439023503,"201051344000685","174011321042388",0.00,18.00,0,293.36,299.37,0.0,0.0,0.000,211952.1,211952.1,9814,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439023606,362041.00
08/08/2015 04:45,2,0.000,ALERT,213.29,297.87,59.981,1439023503,"274151322000088","174011321042388",0.00,19.30,0,293.36,299.67,0.0,0.0,0.000,473504.2,473504.2,10661,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439023608,362042.00
08/08/2015 04:45,2,0.000,ALERT,212.38,297.87,59.986,1439023503,"201051344000438","174011321042388",0.00,17.80,0,293.66,299.97,0.0,0.0,0.000,211965.4,211965.4,9785,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439023610,362043.00
08/08/2015 04:45,2,0.000,ALERT,212.16,297.87,59.991,1439023503,"201051344001135","174011321042388",0.00,18.00,0,293.66,300.27,0.0,0.0,0.000,203447.1,203447.1,9769,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439023612,362044.00
08/08/2015 04:45,2,0.000,ALERT,212.61,297.26,59.986,1439023503,"201051344000417","174011321042388",0.00,18.00,0,293.06,299.07,0.0,0.0,0.000,207159.0,207159.0,9786,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439023614,362045.00
08/08/2015 04:45,2,0.000,ALERT,212.16,298.47,59.975,1439023503,"201051344000594","174011321042388",0.00,18.00,0,293.06,299.37,0.0,0.0,0.000,208686.6,208686.6,9808,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439023616,362046.00
08/08/2015 04:45,2,0.000,ALERT,213.51,298.47,59.970,1439023503,"274151322000083","174011321042388",0.00,18.70,0,293.66,299.97,0.0,0.0,0.000,489407.0,489407.0,11087,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439023618,362047.00
08/08/2015 04:45,2,0.000,ALERT,212.61,298.17,59.981,1439023503,"201051344000585","174011321042388",0.00,18.30,0,293.06,299.37,0.0,0.0,0.000,208116.9,208116.9,9788,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439023619,362048.00
08/08/2015 04:45,2,0.000,ALERT,213.51,298.17,59.970,1439023503,"274151322000054","174011321042388",0.00,19.50,0,293.66,300.27,0.0,0.0,0.000,484249.2,484249.2,10652,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439023621,362049.00
08/08/2015 04:45,2,0.000,ALERT,212.38,297.87,59.970,1439023503,"201051344001203","174011321042388",0.00,18.00,0,293.36,301.47,0.0,0.0,0.000,209012.8,209012.8,9800,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439023623,362050.00
08/08/2015 04:45,2,0.000,ALERT,212.16,297.87,59.975,1439023503,"201051344000646","174011321042388",0.00,18.00,0,293.06,299.07,0.0,0.0,0.000,205436.9,205436.9,9784,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439023625,362051.00
08/08/2015 04:45,2,0.000,ALERT,213.96,297.57,59.986,1439023503,"274151322000068","174011321042388",0.00,19.50,0,292.76,298.77,0.0,0.0,0.000,389129.8,389129.8,10822,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439023627,362052.00
08/08/2015 04:45,2,0.000,ALERT,214.19,298.17,59.959,1439023503,"274151322000076","174011321042388",0.00,19.00,0,293.36,299.67,0.0,0.0,0.000,517112.2,517112.2,11067,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439023629,362053.00
08/08/2015 04:45,2,0.000,ALERT,212.38,298.17,59.970,1439023503,"201051344000890","174011321042388",0.00,18.30,0,293.96,300.87,0.0,0.0,0.000,210082.5,210082.5,9798,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439023630,362054.00
08/08/2015 04:45,2,0.000,ALERT,212.38,297.87,59.975,1439023503,"201051344000900","174011321042388",0.00,17.80,0,292.76,299.07,0.0,0.0,0.000,210897.2,210897.2,9828,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439023632,362055.00
08/08/2015 04:45,2,0.000,ALERT,212.83,297.26,59.975,1439023503,"201051344000633","174011321042388",0.00,17.80,0,291.55,298.17,0.0,0.0,0.000,199857.2,199857.2,9822,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439023634,362056.00
08/08/2015 04:45,2,0.000,ALERT,212.38,298.17,59.965,1439023503,"201051344000983","174011321042388",0.00,18.00,0,293.66,299.97,0.0,0.0,0.000,207817.5,207817.5,9811,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439023636,362057.00
08/08/2015 04:45,2,0.000,ALERT,212.61,297.57,59.981,1439023503,"201051344000917","174011321042388",0.00,19.00,0,292.16,298.77,0.0,0.0,0.000,210606.8,210606.8,9820,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439023638,362058.00
08/08/2015 04:45,2,0.000,ALERT,212.61,297.26,59.965,1439023503,"201051344000648","174011321042388",0.00,17.50,0,292.76,299.97,0.0,0.0,0.000,205900.9,205900.9,9812,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439023640,362059.00
08/08/2015 04:45,2,0.000,ALERT,212.61,298.17,59.954,1439023503,"201051344001093","174011321042388",0.00,18.70,0,293.36,299.37,0.0,0.0,0.000,208812.6,208812.6,9805,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439023641,362060.00
08/08/2015 04:45,2,0.000,ALERT,212.83,297.57,59.981,1439023503,"201051344000645","174011321042388",0.00,18.30,0,293.06,299.37,0.0,0.0,0.000,206815.6,206815.6,9816,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439023643,362061.00
08/08/2015 04:45,2,0.000,ALERT,213.74,298.17,59.965,1439023503,"274151322000085","174011321042388",0.00,19.00,0,293.66,299.67,0.0,0.0,0.000,486795.4,486795.4,11065,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439023645,362062.00
08/08/2015 04:45,2,0.000,ALERT,212.61,297.26,59.981,1439023503,"201051344000651","174011321042388",0.00,17.50,0,293.06,299.37,0.0,0.0,0.000,206075.3,206075.3,9793,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439023647,362063.00
08/08/2015 04:45,2,0.000,ALERT,212.83,297.57,59.975,1439023503,"201051344000867","174011321042388",0.00,18.30,0,293.06,299.97,0.0,0.0,0.000,198737.1,198737.1,9814,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439023649,362064.00
08/08/2015 04:45,2,0.000,ALERT,212.38,298.17,59.975,1439023503,"201051344001230","174011321042388",0.00,18.00,0,293.96,299.97,0.0,0.0,0.000,209720.7,209720.7,9822,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439023650,362065.00
08/08/2015 04:45,2,0.000,ALERT,212.83,298.17,59.970,1439023503,"201051344000576","174011321042388",0.00,17.80,0,293.36,299.37,0.0,0.0,0.000,205969.8,205969.8,9833,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439023652,362066.00
08/08/2015 04:45,2,0.000,ALERT,212.16,298.17,59.981,1439023503,"201051344000579","174011321042388",0.00,18.30,0,293.96,300.27,0.0,0.0,0.000,212866.3,212866.3,9790,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439023654,362067.00
08/08/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439023503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439024383,362068.00
08/08/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439023503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439024383,362069.00
08/08/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439023503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439024383,362070.00
08/08/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439023503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439024383,362071.00
08/08/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439023503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439024383,362072.00
08/08/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439023503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439024383,362073.00
08/08/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439023503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439024383,362074.00
08/08/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439023503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439024383,362075.00
08/08/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439023503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439024383,362076.00
08/08/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1439023503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439024383,362077.00
08/08/2015 05:00,2,0.000,ALERT,212.38,298.47,59.986,1439024403,"201051344000955","174011321042388",0.00,18.30,0,296.06,300.57,0.0,0.0,0.000,211482.4,211482.4,9800,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439024479,362078.00
08/08/2015 05:00,2,0.000,ALERT,213.96,299.97,59.981,1439024403,"274151322000095","174011321042388",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,511035.8,511035.8,10704,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439024481,362079.00
08/08/2015 05:00,2,0.000,ALERT,212.61,299.07,59.981,1439024403,"201051344000868","174011321042388",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,198207.8,198207.8,9815,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439024483,362080.00
08/08/2015 05:00,2,0.000,ALERT,213.06,298.17,59.981,1439024403,"201051344000853","174011321042388",0.00,18.00,0,295.46,300.87,0.0,0.0,0.000,204631.4,204631.4,9819,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439024484,362081.00
08/08/2015 05:00,2,0.000,ALERT,213.29,299.07,59.981,1439024403,"201051344000582","174011321042388",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,203953.4,203953.4,9788,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439024486,362082.00
08/08/2015 05:00,2,0.000,ALERT,212.61,297.87,59.981,1439024403,"201051344000469","174011321042388",0.00,17.50,0,294.56,299.67,0.0,0.0,0.000,199906.7,199906.7,9810,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439024488,362083.00
08/08/2015 05:00,2,0.000,ALERT,212.61,298.17,59.986,1439024403,"201051344000988","174011321042388",0.00,18.00,0,293.66,299.67,0.0,0.0,0.000,199080.8,199080.8,9798,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439024490,362084.00
08/08/2015 05:00,2,0.000,ALERT,212.61,297.87,59.981,1439024403,"201051344001158","174011321042388",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,204824.9,204824.9,9798,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439024492,362085.00
