ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2015 05:00,2,0.000,ALERT,212.38,297.87,59.965,1439024403,"201051344001025","174011321042388",0.00,17.80,0,295.76,301.17,0.0,0.0,0.000,209119.9,209119.9,9793,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439024493,362086.00
08/08/2015 05:00,2,0.000,ALERT,212.61,299.07,59.991,1439024403,"201051344000569","174011321042388",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,212403.5,212403.5,9818,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439024495,362087.00
08/08/2015 05:00,2,0.000,ALERT,213.96,298.17,60.007,1439024403,"274151322000094","174011321042388",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,389873.2,389873.2,11213,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439024497,362088.00
08/08/2015 05:00,2,0.000,ALERT,212.38,298.17,59.996,1439024403,"201051344000458","174011321042388",0.00,18.70,0,295.76,301.47,0.0,0.0,0.000,208113.1,208113.1,9808,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439024499,362089.00
08/08/2015 05:00,2,0.000,ALERT,213.96,297.57,60.018,1439024403,"274151322000087","174011321042388",0.00,19.80,0,295.76,300.27,0.0,0.0,0.000,461555.0,461555.0,10642,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439024501,362090.00
08/08/2015 05:00,2,0.000,ALERT,213.74,298.77,59.991,1439024403,"274151322000052","174011321042388",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,493495.1,493495.1,11058,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439024502,362091.00
08/08/2015 05:00,2,0.000,ALERT,212.83,298.77,59.986,1439024403,"201051344001145","174011321042388",0.00,18.00,0,296.36,301.47,0.0,0.0,0.000,213197.3,213197.3,9815,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439024504,362092.00
08/08/2015 05:00,2,0.000,ALERT,212.83,298.17,59.981,1439024403,"201051344000685","174011321042388",0.00,18.30,0,296.06,300.57,0.0,0.0,0.000,211952.1,211952.1,9816,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439024506,362093.00
08/08/2015 05:00,2,0.000,ALERT,213.29,298.47,59.975,1439024403,"274151322000088","174011321042388",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,473504.2,473504.2,10663,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439024508,362094.00
08/08/2015 05:00,2,0.000,ALERT,212.61,298.17,60.028,1439024403,"201051344000438","174011321042388",0.00,18.00,0,296.06,301.17,0.0,0.0,0.000,211965.4,211965.4,9787,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439024510,362095.00
08/08/2015 05:00,2,0.000,ALERT,212.38,298.17,59.981,1439024403,"201051344001135","174011321042388",0.00,18.00,0,296.06,301.17,0.0,0.0,0.000,203447.1,203447.1,9771,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439024511,362096.00
08/08/2015 05:00,2,0.000,ALERT,212.61,297.57,59.970,1439024403,"201051344000417","174011321042388",0.00,18.30,0,295.46,299.97,0.0,0.0,0.000,207159.0,207159.0,9788,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439024513,362097.00
08/08/2015 05:00,2,0.000,ALERT,212.16,298.47,59.986,1439024403,"201051344000594","174011321042388",0.00,18.00,0,295.46,300.57,0.0,0.0,0.000,208686.6,208686.6,9810,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439024515,362098.00
08/08/2015 05:00,2,0.000,ALERT,213.96,298.17,59.981,1439024403,"274151322000083","174011321042388",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,489407.0,489407.0,11089,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439024517,362099.00
08/08/2015 05:00,2,0.000,ALERT,212.83,298.47,59.975,1439024403,"201051344000585","174011321042388",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,208116.9,208116.9,9790,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439024519,362100.00
08/08/2015 05:00,2,0.000,ALERT,213.74,298.77,59.970,1439024403,"274151322000054","174011321042388",0.00,19.50,0,296.96,301.47,0.0,0.0,0.000,484249.2,484249.2,10654,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439024520,362101.00
08/08/2015 05:00,2,0.000,ALERT,212.83,297.87,59.970,1439024403,"201051344001203","174011321042388",0.00,18.00,0,296.06,302.37,0.0,0.0,0.000,209012.8,209012.8,9802,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439024522,362102.00
08/08/2015 05:00,2,0.000,ALERT,212.38,298.17,59.965,1439024403,"201051344000646","174011321042388",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,205436.9,205436.9,9786,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439024524,362103.00
08/08/2015 05:00,2,0.000,ALERT,214.41,296.96,59.975,1439024403,"274151322000068","174011321042388",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,389129.8,389129.8,10824,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439024526,362104.00
08/08/2015 05:00,2,0.000,ALERT,214.19,299.07,59.986,1439024403,"274151322000076","174011321042388",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,517112.2,517112.2,11069,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439024528,362105.00
08/08/2015 05:00,2,0.000,ALERT,212.38,298.77,59.986,1439024403,"201051344000890","174011321042388",0.00,18.30,0,296.66,301.77,0.0,0.0,0.000,210082.5,210082.5,9800,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439024530,362106.00
08/08/2015 05:00,2,0.000,ALERT,212.38,298.17,59.975,1439024403,"201051344000900","174011321042388",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,210897.2,210897.2,9830,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439024531,362107.00
08/08/2015 05:00,2,0.000,ALERT,213.06,297.57,59.986,1439024403,"201051344000633","174011321042388",0.00,17.80,0,293.96,299.37,0.0,0.0,0.000,199857.2,199857.2,9824,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439024533,362108.00
08/08/2015 05:00,2,0.000,ALERT,212.38,298.17,59.986,1439024403,"201051344000983","174011321042388",0.00,18.30,0,296.36,301.17,0.0,0.0,0.000,207817.5,207817.5,9813,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439024535,362109.00
08/08/2015 05:00,2,0.000,ALERT,212.61,297.87,59.981,1439024403,"201051344000917","174011321042388",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,210606.8,210606.8,9822,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439024537,362110.00
08/08/2015 05:00,2,0.000,ALERT,212.83,297.57,59.986,1439024403,"201051344000648","174011321042388",0.00,17.50,0,295.46,300.87,0.0,0.0,0.000,205900.9,205900.9,9814,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439024539,362111.00
08/08/2015 05:00,2,0.000,ALERT,212.61,298.47,59.975,1439024403,"201051344001093","174011321042388",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,208812.6,208812.6,9807,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439024540,362112.00
08/08/2015 05:00,2,0.000,ALERT,213.06,297.87,59.986,1439024403,"201051344000645","174011321042388",0.00,18.30,0,295.76,300.57,0.0,0.0,0.000,206815.6,206815.6,9818,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439024542,362113.00
08/08/2015 05:00,2,0.000,ALERT,214.19,298.17,59.981,1439024403,"274151322000085","174011321042388",0.00,19.00,0,296.96,300.57,0.0,0.0,0.000,486795.4,486795.4,11067,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439024545,362114.00
08/08/2015 05:00,2,0.000,ALERT,212.61,297.57,59.981,1439024403,"201051344000651","174011321042388",0.00,17.80,0,295.46,300.27,0.0,0.0,0.000,206075.3,206075.3,9795,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439024546,362115.00
08/08/2015 05:00,2,0.000,ALERT,212.16,296.96,59.975,1439024403,"201051344000867","174011321042388",0.00,18.70,0,295.46,300.87,0.0,0.0,0.000,198737.1,198737.1,9816,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439024548,362116.00
08/08/2015 05:00,2,0.000,ALERT,212.38,298.77,59.975,1439024403,"201051344001230","174011321042388",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,209720.7,209720.7,9824,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439024550,362117.00
08/08/2015 05:00,2,0.000,ALERT,212.83,298.17,59.986,1439024403,"201051344000576","174011321042388",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,205969.8,205969.8,9835,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439024552,362118.00
08/08/2015 05:00,2,0.000,ALERT,212.38,298.47,59.986,1439024403,"201051344000579","174011321042388",0.00,18.30,0,296.36,301.17,0.0,0.0,0.000,212866.3,212866.3,9792,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439024554,362119.00
08/08/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439024403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439025283,362120.00
08/08/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439024403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439025283,362121.00
08/08/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439024403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439025283,362122.00
08/08/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439024403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439025283,362123.00
08/08/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439024403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439025283,362124.00
08/08/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439024403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439025283,362125.00
08/08/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439024403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439025283,362126.00
08/08/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439024403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439025283,362127.00
08/08/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439024403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439025283,362128.00
08/08/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1439024403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439025283,362129.00
08/08/2015 05:15,2,0.000,ALERT,212.16,298.17,59.981,1439025303,"201051344000955","174011321042388",0.00,18.30,0,284.34,301.17,0.0,0.0,0.000,211482.4,211482.4,9802,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439025379,362130.00
08/08/2015 05:15,2,0.000,ALERT,213.51,299.67,59.965,1439025303,"274151322000095","174011321042388",0.00,18.30,0,285.84,302.68,0.0,0.0,0.000,511035.8,511035.8,10706,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439025381,362131.00
08/08/2015 05:15,2,0.000,ALERT,212.38,298.47,59.959,1439025303,"201051344000868","174011321042388",0.00,18.00,0,285.24,302.07,0.0,0.0,0.000,198207.8,198207.8,9817,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439025383,362132.00
08/08/2015 05:15,2,0.000,ALERT,213.06,297.87,59.975,1439025303,"201051344000853","174011321042388",0.00,18.00,0,284.34,301.47,0.0,0.0,0.000,204631.4,204631.4,9821,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439025385,362133.00
08/08/2015 05:15,2,0.000,ALERT,212.83,298.77,59.970,1439025303,"201051344000582","174011321042388",0.00,18.00,0,285.24,302.07,0.0,0.0,0.000,203953.4,203953.4,9790,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439025387,362134.00
08/08/2015 05:15,2,0.000,ALERT,212.38,297.87,59.970,1439025303,"201051344000469","174011321042388",0.00,17.80,0,283.44,300.27,0.0,0.0,0.000,199906.7,199906.7,9812,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439025388,362135.00
08/08/2015 05:15,2,0.000,ALERT,212.16,297.87,59.991,1439025303,"201051344000988","174011321042388",0.00,18.30,0,281.94,300.57,0.0,0.0,0.000,199080.8,199080.8,9800,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439025390,362136.00
08/08/2015 05:15,2,0.000,ALERT,212.38,297.57,59.965,1439025303,"201051344001158","174011321042388",0.00,17.80,0,283.74,300.57,0.0,0.0,0.000,204824.9,204824.9,9800,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439025392,362137.00
08/08/2015 05:15,2,0.000,ALERT,212.38,297.57,59.965,1439025303,"201051344001025","174011321042388",0.00,17.80,0,284.04,302.07,0.0,0.0,0.000,209119.9,209119.9,9795,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439025394,362138.00
08/08/2015 05:15,2,0.000,ALERT,212.38,298.47,59.981,1439025303,"201051344000569","174011321042388",0.00,18.30,0,285.24,302.07,0.0,0.0,0.000,212403.5,212403.5,9820,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439025396,362139.00
08/08/2015 05:15,2,0.000,ALERT,213.96,297.87,59.965,1439025303,"274151322000094","174011321042388",0.00,18.70,0,284.34,301.17,0.0,0.0,0.000,389873.2,389873.2,11215,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439025398,362140.00
08/08/2015 05:15,2,0.000,ALERT,212.38,298.17,59.981,1439025303,"201051344000458","174011321042388",0.00,19.00,0,284.64,302.07,0.0,0.0,0.000,208113.1,208113.1,9810,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439025399,362141.00
08/08/2015 05:15,2,0.000,ALERT,213.96,297.87,59.938,1439025303,"274151322000087","174011321042388",0.00,20.00,0,284.04,301.17,0.0,0.0,0.000,461555.0,461555.0,10644,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439025401,362142.00
08/08/2015 05:15,2,0.000,ALERT,213.51,299.07,59.965,1439025303,"274151322000052","174011321042388",0.00,19.30,0,284.34,302.07,0.0,0.0,0.000,493495.1,493495.1,11060,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439025403,362143.00
08/08/2015 05:15,2,0.000,ALERT,212.83,298.77,59.975,1439025303,"201051344001145","174011321042388",0.00,18.00,0,285.24,302.37,0.0,0.0,0.000,213197.3,213197.3,9817,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439025405,362144.00
08/08/2015 05:15,2,0.000,ALERT,212.83,298.47,59.949,1439025303,"201051344000685","174011321042388",0.00,18.30,0,284.64,301.17,0.0,0.0,0.000,211952.1,211952.1,9818,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439025407,362145.00
08/08/2015 05:15,2,0.000,ALERT,213.29,297.87,59.970,1439025303,"274151322000088","174011321042388",0.00,19.50,0,284.64,301.77,0.0,0.0,0.000,473504.2,473504.2,10665,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439025409,362146.00
08/08/2015 05:15,2,0.000,ALERT,212.61,297.87,60.002,1439025303,"201051344000438","174011321042388",0.00,18.00,0,284.94,301.77,0.0,0.0,0.000,211965.4,211965.4,9789,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439025411,362147.00
08/08/2015 05:15,2,0.000,ALERT,212.16,298.17,59.965,1439025303,"201051344001135","174011321042388",0.00,18.00,0,284.64,302.07,0.0,0.0,0.000,203447.1,203447.1,9773,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439025412,362148.00
08/08/2015 05:15,2,0.000,ALERT,212.83,297.87,59.965,1439025303,"201051344000417","174011321042388",0.00,18.30,0,284.04,300.87,0.0,0.0,0.000,207159.0,207159.0,9790,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439025414,362149.00
08/08/2015 05:15,2,0.000,ALERT,212.16,298.47,59.959,1439025303,"201051344000594","174011321042388",0.00,18.30,0,284.34,301.17,0.0,0.0,0.000,208686.6,208686.6,9812,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439025416,362150.00
08/08/2015 05:15,2,0.000,ALERT,213.96,298.47,59.954,1439025303,"274151322000083","174011321042388",0.00,19.00,0,284.94,302.37,0.0,0.0,0.000,489407.0,489407.0,11091,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439025418,362151.00
08/08/2015 05:15,2,0.000,ALERT,212.83,298.47,59.970,1439025303,"201051344000585","174011321042388",0.00,18.30,0,284.04,301.17,0.0,0.0,0.000,208116.9,208116.9,9792,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439025420,362152.00
08/08/2015 05:15,2,0.000,ALERT,213.74,299.67,59.933,1439025303,"274151322000054","174011321042388",0.00,19.50,0,284.64,302.07,0.0,0.0,0.000,484249.2,484249.2,10656,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439025421,362153.00
08/08/2015 05:15,2,0.000,ALERT,212.83,298.17,59.986,1439025303,"201051344001203","174011321042388",0.00,18.00,0,284.64,303.28,0.0,0.0,0.000,209012.8,209012.8,9804,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439025423,362154.00
08/08/2015 05:15,2,0.000,ALERT,212.38,298.17,59.933,1439025303,"201051344000646","174011321042388",0.00,18.00,0,284.04,300.87,0.0,0.0,0.000,205436.9,205436.9,9788,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439025425,362155.00
08/08/2015 05:15,2,0.000,ALERT,214.41,297.57,59.959,1439025303,"274151322000068","174011321042388",0.00,19.80,0,284.04,300.87,0.0,0.0,0.000,389129.8,389129.8,10826,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439025427,362156.00
08/08/2015 05:15,2,0.000,ALERT,214.19,298.17,59.928,1439025303,"274151322000076","174011321042388",0.00,19.00,0,284.94,301.77,0.0,0.0,0.000,517112.2,517112.2,11071,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439025429,362157.00
08/08/2015 05:15,2,0.000,ALERT,212.38,298.47,59.970,1439025303,"201051344000890","174011321042388",0.00,18.30,0,285.24,302.37,0.0,0.0,0.000,210082.5,210082.5,9802,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439025431,362158.00
08/08/2015 05:15,2,0.000,ALERT,212.61,298.17,59.965,1439025303,"201051344000900","174011321042388",0.00,18.00,0,284.04,300.87,0.0,0.0,0.000,210897.2,210897.2,9832,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439025433,362159.00
08/08/2015 05:15,2,0.000,ALERT,213.06,297.87,59.933,1439025303,"201051344000633","174011321042388",0.00,18.00,0,282.54,300.27,0.0,0.0,0.000,199857.2,199857.2,9826,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439025435,362160.00
08/08/2015 05:15,2,0.000,ALERT,212.61,298.17,59.965,1439025303,"201051344000983","174011321042388",0.00,18.30,0,284.64,301.77,0.0,0.0,0.000,207817.5,207817.5,9815,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439025436,362161.00
08/08/2015 05:15,2,0.000,ALERT,212.61,297.57,59.933,1439025303,"201051344000917","174011321042388",0.00,19.30,0,283.14,300.57,0.0,0.0,0.000,210606.8,210606.8,9824,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439025438,362162.00
08/08/2015 05:15,2,0.000,ALERT,212.83,297.57,59.965,1439025303,"201051344000648","174011321042388",0.00,17.50,0,284.04,301.47,0.0,0.0,0.000,205900.9,205900.9,9816,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439025440,362163.00
08/08/2015 05:15,2,0.000,ALERT,212.61,298.17,59.970,1439025303,"201051344001093","174011321042388",0.00,19.00,0,284.64,301.17,0.0,0.0,0.000,208812.6,208812.6,9809,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439025442,362164.00
08/08/2015 05:15,2,0.000,ALERT,213.06,297.87,59.970,1439025303,"201051344000645","174011321042388",0.00,18.70,0,284.34,301.17,0.0,0.0,0.000,206815.6,206815.6,9820,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439025444,362165.00
08/08/2015 05:15,2,0.000,ALERT,214.19,298.77,59.975,1439025303,"274151322000085","174011321042388",0.00,19.30,0,284.94,301.47,0.0,0.0,0.000,486795.4,486795.4,11069,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439025446,362166.00
08/08/2015 05:15,2,0.000,ALERT,212.61,297.26,59.949,1439025303,"201051344000651","174011321042388",0.00,17.80,0,284.34,301.17,0.0,0.0,0.000,206075.3,206075.3,9797,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439025447,362167.00
08/08/2015 05:15,2,0.000,ALERT,212.61,297.57,59.970,1439025303,"201051344000867","174011321042388",0.00,18.70,0,284.34,301.77,0.0,0.0,0.000,198737.1,198737.1,9818,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439025449,362168.00
08/08/2015 05:15,2,0.000,ALERT,212.61,298.47,59.959,1439025303,"201051344001230","174011321042388",0.00,18.00,0,284.94,301.47,0.0,0.0,0.000,209720.7,209720.7,9826,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439025451,362169.00
08/08/2015 05:15,2,0.000,ALERT,213.06,298.47,59.975,1439025303,"201051344000576","174011321042388",0.00,18.00,0,284.64,301.17,0.0,0.0,0.000,205969.8,205969.8,9837,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439025453,362170.00
08/08/2015 05:15,2,0.000,ALERT,212.38,298.47,59.991,1439025303,"201051344000579","174011321042388",0.00,18.30,0,285.24,302.07,0.0,0.0,0.000,212866.3,212866.3,9794,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439025454,362171.00
08/08/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439025303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439026183,362172.00
08/08/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439025303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439026183,362173.00
08/08/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439025303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439026183,362174.00
08/08/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439025303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439026183,362175.00
08/08/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439025303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439026183,362176.00
08/08/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439025303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439026183,362177.00
08/08/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439025303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439026183,362178.00
08/08/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439025303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439026183,362179.00
08/08/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439025303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439026183,362180.00
08/08/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1439025303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439026183,362181.00
08/08/2015 05:30,2,0.000,ALERT,211.48,297.26,59.965,1439026204,"201051344000955","174011321042388",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,211482.4,211482.4,9804,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439026279,362182.00
08/08/2015 05:30,2,0.000,ALERT,213.29,298.17,59.975,1439026204,"274151322000095","174011321042388",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,511035.8,511035.8,10708,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439026281,362183.00
08/08/2015 05:30,2,0.000,ALERT,211.70,297.87,59.970,1439026204,"201051344000868","174011321042388",0.00,18.00,0,295.76,300.87,0.0,0.0,0.000,198207.8,198207.8,9819,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439026283,362184.00
08/08/2015 05:30,2,0.000,ALERT,212.38,296.96,59.970,1439026204,"201051344000853","174011321042388",0.00,18.00,0,295.46,300.27,0.0,0.0,0.000,204631.4,204631.4,9823,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439026285,362185.00
08/08/2015 05:30,2,0.000,ALERT,212.38,297.87,59.965,1439026204,"201051344000582","174011321042388",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,203953.4,203953.4,9792,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439026286,362186.00
08/08/2015 05:30,2,0.000,ALERT,211.93,296.66,59.944,1439026204,"201051344000469","174011321042388",0.00,17.80,0,294.26,299.37,0.0,0.0,0.000,199906.7,199906.7,9814,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439026288,362187.00
08/08/2015 05:30,2,0.000,ALERT,211.70,296.96,59.965,1439026204,"201051344000988","174011321042388",0.00,18.30,0,292.76,299.67,0.0,0.0,0.000,199080.8,199080.8,9802,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439026290,362188.00
08/08/2015 05:30,2,0.000,ALERT,211.93,296.66,59.954,1439026204,"201051344001158","174011321042388",0.00,17.80,0,294.56,299.37,0.0,0.0,0.000,204824.9,204824.9,9802,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439026292,362189.00
08/08/2015 05:30,2,0.000,ALERT,211.70,296.66,59.954,1439026204,"201051344001025","174011321042388",0.00,17.80,0,294.86,300.57,0.0,0.0,0.000,209119.9,209119.9,9797,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439026294,362190.00
08/08/2015 05:30,2,0.000,ALERT,211.93,297.57,59.965,1439026204,"201051344000569","174011321042388",0.00,18.30,0,296.06,300.87,0.0,0.0,0.000,212403.5,212403.5,9822,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439026296,362191.00
08/08/2015 05:30,2,0.000,ALERT,213.29,296.96,59.959,1439026204,"274151322000094","174011321042388",0.00,18.70,0,294.86,299.37,0.0,0.0,0.000,389873.2,389873.2,11217,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439026297,362192.00
08/08/2015 05:30,2,0.000,ALERT,211.70,296.96,59.933,1439026204,"201051344000458","174011321042388",0.00,19.00,0,295.46,300.57,0.0,0.0,0.000,208113.1,208113.1,9812,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439026299,362193.00
08/08/2015 05:30,2,0.000,ALERT,213.06,297.26,59.954,1439026204,"274151322000087","174011321042388",0.00,20.00,0,294.86,299.67,0.0,0.0,0.000,461555.0,461555.0,10646,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439026301,362194.00
08/08/2015 05:30,2,0.000,ALERT,212.83,298.17,59.970,1439026204,"274151322000052","174011321042388",0.00,19.50,0,295.16,300.57,0.0,0.0,0.000,493495.1,493495.1,11062,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439026303,362195.00
08/08/2015 05:30,2,0.000,ALERT,212.38,297.57,59.970,1439026204,"201051344001145","174011321042388",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,213197.3,213197.3,9819,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439026305,362196.00
08/08/2015 05:30,2,0.000,ALERT,212.38,297.26,59.959,1439026204,"201051344000685","174011321042388",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,211952.1,211952.1,9820,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439026307,362197.00
08/08/2015 05:30,2,0.000,ALERT,212.83,297.57,59.954,1439026204,"274151322000088","174011321042388",0.00,19.50,0,295.16,299.97,0.0,0.0,0.000,473504.2,473504.2,10667,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439026308,362198.00
08/08/2015 05:30,2,0.000,ALERT,211.93,296.96,59.938,1439026204,"201051344000438","174011321042388",0.00,18.00,0,295.46,300.27,0.0,0.0,0.000,211965.4,211965.4,9791,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439026310,362199.00
08/08/2015 05:30,2,0.000,ALERT,211.70,296.96,59.965,1439026204,"201051344001135","174011321042388",0.00,18.00,0,295.46,300.57,0.0,0.0,0.000,203447.1,203447.1,9775,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439026312,362200.00
08/08/2015 05:30,2,0.000,ALERT,212.16,296.36,59.959,1439026204,"201051344000417","174011321042388",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,207159.0,207159.0,9792,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439026314,362201.00
08/08/2015 05:30,2,0.000,ALERT,211.48,297.26,59.970,1439026204,"201051344000594","174011321042388",0.00,18.00,0,295.16,300.27,0.0,0.0,0.000,208686.6,208686.6,9814,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439026316,362202.00
08/08/2015 05:30,2,0.000,ALERT,213.06,297.26,59.965,1439026204,"274151322000083","174011321042388",0.00,19.00,0,295.76,300.57,0.0,0.0,0.000,489407.0,489407.0,11093,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439026318,362203.00
08/08/2015 05:30,2,0.000,ALERT,212.16,297.26,59.975,1439026204,"201051344000585","174011321042388",0.00,18.30,0,294.86,299.97,0.0,0.0,0.000,208116.9,208116.9,9794,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439026319,362204.00
08/08/2015 05:30,2,0.000,ALERT,213.29,297.26,60.002,1439026204,"274151322000054","174011321042388",0.00,19.80,0,295.46,300.57,0.0,0.0,0.000,484249.2,484249.2,10658,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439026321,362205.00
08/08/2015 05:30,2,0.000,ALERT,212.16,296.96,59.965,1439026204,"201051344001203","174011321042388",0.00,18.30,0,295.46,301.77,0.0,0.0,0.000,209012.8,209012.8,9806,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439026323,362206.00
08/08/2015 05:30,2,0.000,ALERT,211.70,297.26,59.970,1439026204,"201051344000646","174011321042388",0.00,18.00,0,294.56,299.97,0.0,0.0,0.000,205436.9,205436.9,9790,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439026325,362207.00
08/08/2015 05:30,2,0.000,ALERT,213.96,296.66,59.991,1439026204,"274151322000068","174011321042388",0.00,19.80,0,294.86,299.37,0.0,0.0,0.000,389129.8,389129.8,10828,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439026327,362208.00
08/08/2015 05:30,2,0.000,ALERT,213.74,296.96,59.959,1439026204,"274151322000076","174011321042388",0.00,19.30,0,295.16,299.97,0.0,0.0,0.000,517112.2,517112.2,11073,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439026329,362209.00
08/08/2015 05:30,2,0.000,ALERT,211.93,297.57,59.944,1439026204,"201051344000890","174011321042388",0.00,18.70,0,296.06,301.17,0.0,0.0,0.000,210082.5,210082.5,9804,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439026331,362210.00
08/08/2015 05:30,2,0.000,ALERT,211.93,297.26,59.959,1439026204,"201051344000900","174011321042388",0.00,18.00,0,294.86,299.97,0.0,0.0,0.000,210897.2,210897.2,9834,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439026332,362211.00
08/08/2015 05:30,2,0.000,ALERT,212.61,296.66,59.981,1439026204,"201051344000633","174011321042388",0.00,17.80,0,293.36,299.07,0.0,0.0,0.000,199857.2,199857.2,9828,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439026334,362212.00
08/08/2015 05:30,2,0.000,ALERT,211.93,297.26,59.949,1439026204,"201051344000983","174011321042388",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,207817.5,207817.5,9817,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439026336,362213.00
08/08/2015 05:30,2,0.000,ALERT,212.16,296.96,59.996,1439026204,"201051344000917","174011321042388",0.00,19.30,0,294.26,299.67,0.0,0.0,0.000,210606.8,210606.8,9826,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439026338,362214.00
08/08/2015 05:30,2,0.000,ALERT,212.16,296.36,59.975,1439026204,"201051344000648","174011321042388",0.00,17.50,0,295.16,299.97,0.0,0.0,0.000,205900.9,205900.9,9818,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439026340,362215.00
08/08/2015 05:30,2,0.000,ALERT,212.16,297.26,59.981,1439026204,"201051344001093","174011321042388",0.00,19.00,0,295.16,299.97,0.0,0.0,0.000,208812.6,208812.6,9811,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439026341,362216.00
08/08/2015 05:30,2,0.000,ALERT,212.38,296.66,59.986,1439026204,"201051344000645","174011321042388",0.00,18.70,0,295.16,299.67,0.0,0.0,0.000,206815.6,206815.6,9822,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439026343,362217.00
08/08/2015 05:30,2,0.000,ALERT,213.51,297.57,59.981,1439026204,"274151322000085","174011321042388",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,486795.4,486795.4,11071,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439026345,362218.00
08/08/2015 05:30,2,0.000,ALERT,212.16,296.66,59.975,1439026204,"201051344000651","174011321042388",0.00,17.80,0,294.86,299.67,0.0,0.0,0.000,206075.3,206075.3,9799,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439026347,362219.00
08/08/2015 05:30,2,0.000,ALERT,212.38,296.96,59.981,1439026204,"201051344000867","174011321042388",0.00,18.70,0,295.16,300.27,0.0,0.0,0.000,198737.1,198737.1,9820,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439026349,362220.00
08/08/2015 05:30,2,0.000,ALERT,212.16,297.57,60.007,1439026204,"201051344001230","174011321042388",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,209720.7,209720.7,9828,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439026351,362221.00
08/08/2015 05:30,2,0.000,ALERT,212.38,297.26,59.949,1439026204,"201051344000576","174011321042388",0.00,18.00,0,295.16,300.27,0.0,0.0,0.000,205969.8,205969.8,9839,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439026352,362222.00
08/08/2015 05:30,2,0.000,ALERT,211.93,297.57,59.981,1439026204,"201051344000579","174011321042388",0.00,18.30,0,295.76,300.57,0.0,0.0,0.000,212866.3,212866.3,9796,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439026354,362223.00
08/08/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439026204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439027084,362224.00
08/08/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439026204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439027084,362225.00
08/08/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439026204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439027084,362226.00
08/08/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439026204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439027084,362227.00
08/08/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439026204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439027084,362228.00
08/08/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439026204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439027084,362229.00
08/08/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439026204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439027084,362230.00
08/08/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439026204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439027084,362231.00
08/08/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439026204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439027084,362232.00
08/08/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1439026204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439027084,362233.00
08/08/2015 05:45,2,0.000,ALERT,211.93,297.26,59.981,1439027103,"201051344000955","174011321042388",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,211482.4,211482.4,9806,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439027178,362234.00
08/08/2015 05:45,2,0.000,ALERT,213.29,298.77,59.981,1439027103,"274151322000095","174011321042388",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,511035.8,511035.8,10710,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439027180,362235.00
