ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2015 05:45,2,0.000,ALERT,211.93,297.87,59.981,1439027103,"201051344000868","174011321042388",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,198207.8,198207.8,9821,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439027182,362236.00
08/08/2015 05:45,2,0.000,ALERT,212.61,296.96,59.981,1439027103,"201051344000853","174011321042388",0.00,18.00,0,295.16,299.67,0.0,0.0,0.000,204631.4,204631.4,9825,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439027184,362237.00
08/08/2015 05:45,2,0.000,ALERT,212.38,297.87,59.981,1439027103,"201051344000582","174011321042388",0.00,18.00,0,296.36,299.97,0.0,0.0,0.000,203953.4,203953.4,9794,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439027186,362238.00
08/08/2015 05:45,2,0.000,ALERT,211.93,296.96,59.981,1439027103,"201051344000469","174011321042388",0.00,17.80,0,294.26,298.47,0.0,0.0,0.000,199906.7,199906.7,9816,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439027188,362239.00
08/08/2015 05:45,2,0.000,ALERT,211.70,296.96,59.981,1439027103,"201051344000988","174011321042388",0.00,18.30,0,293.06,298.77,0.0,0.0,0.000,199080.8,199080.8,9804,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439027189,362240.00
08/08/2015 05:45,2,0.000,ALERT,211.93,296.96,59.975,1439027103,"201051344001158","174011321042388",0.00,17.80,0,294.56,298.47,0.0,0.0,0.000,204824.9,204824.9,9804,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439027191,362241.00
08/08/2015 05:45,2,0.000,ALERT,212.16,296.66,59.991,1439027103,"201051344001025","174011321042388",0.00,17.80,0,294.86,299.97,0.0,0.0,0.000,209119.9,209119.9,9799,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439027193,362242.00
08/08/2015 05:45,2,0.000,ALERT,212.16,297.57,59.981,1439027103,"201051344000569","174011321042388",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,212403.5,212403.5,9824,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439027195,362243.00
08/08/2015 05:45,2,0.000,ALERT,213.29,296.66,59.981,1439027103,"274151322000094","174011321042388",0.00,18.70,0,295.46,298.77,0.0,0.0,0.000,389873.2,389873.2,11219,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439027197,362244.00
08/08/2015 05:45,2,0.000,ALERT,211.93,297.26,59.970,1439027103,"201051344000458","174011321042388",0.00,19.00,0,294.86,299.97,0.0,0.0,0.000,208113.1,208113.1,9814,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439027199,362245.00
08/08/2015 05:45,2,0.000,ALERT,213.29,297.57,59.970,1439027103,"274151322000087","174011321042388",0.00,20.00,0,295.16,299.07,0.0,0.0,0.000,461555.0,461555.0,10648,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439027201,362246.00
08/08/2015 05:45,2,0.000,ALERT,212.83,296.96,59.959,1439027103,"274151322000052","174011321042388",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,493495.1,493495.1,11064,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439027203,362247.00
08/08/2015 05:45,2,0.000,ALERT,212.38,297.57,59.965,1439027103,"201051344001145","174011321042388",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,213197.3,213197.3,9821,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439027204,362248.00
08/08/2015 05:45,2,0.000,ALERT,212.38,297.26,59.933,1439027103,"201051344000685","174011321042388",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,211952.1,211952.1,9822,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439027206,362249.00
08/08/2015 05:45,2,0.000,ALERT,212.83,297.87,59.981,1439027103,"274151322000088","174011321042388",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,473504.2,473504.2,10669,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439027208,362250.00
08/08/2015 05:45,2,0.000,ALERT,212.16,297.26,59.965,1439027103,"201051344000438","174011321042388",0.00,18.00,0,295.16,299.67,0.0,0.0,0.000,211965.4,211965.4,9793,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439027210,362251.00
08/08/2015 05:45,2,0.000,ALERT,211.93,296.96,59.959,1439027103,"201051344001135","174011321042388",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,203447.1,203447.1,9777,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439027212,362252.00
08/08/2015 05:45,2,0.000,ALERT,212.38,296.66,59.970,1439027103,"201051344000417","174011321042388",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,207159.0,207159.0,9794,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439027214,362253.00
08/08/2015 05:45,2,0.000,ALERT,211.70,297.87,59.965,1439027103,"201051344000594","174011321042388",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,208686.6,208686.6,9816,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439027215,362254.00
08/08/2015 05:45,2,0.000,ALERT,213.29,297.57,59.965,1439027103,"274151322000083","174011321042388",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,489407.0,489407.0,11095,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439027217,362255.00
08/08/2015 05:45,2,0.000,ALERT,212.38,297.57,59.928,1439027103,"201051344000585","174011321042388",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,208116.9,208116.9,9796,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439027219,362256.00
08/08/2015 05:45,2,0.000,ALERT,213.51,298.47,59.954,1439027103,"274151322000054","174011321042388",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,484249.2,484249.2,10660,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439027221,362257.00
08/08/2015 05:45,2,0.000,ALERT,212.38,296.96,59.959,1439027103,"201051344001203","174011321042388",0.00,18.00,0,295.46,301.17,0.0,0.0,0.000,209012.8,209012.8,9808,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439027223,362258.00
08/08/2015 05:45,2,0.000,ALERT,211.93,296.96,59.991,1439027103,"201051344000646","174011321042388",0.00,18.00,0,294.56,298.77,0.0,0.0,0.000,205436.9,205436.9,9792,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439027224,362259.00
08/08/2015 05:45,2,0.000,ALERT,214.19,296.96,59.959,1439027103,"274151322000068","174011321042388",0.00,19.80,0,295.16,298.47,0.0,0.0,0.000,389129.8,389129.8,10830,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439027226,362260.00
08/08/2015 05:45,2,0.000,ALERT,214.19,297.57,59.965,1439027103,"274151322000076","174011321042388",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,517112.2,517112.2,11075,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439027228,362261.00
08/08/2015 05:45,2,0.000,ALERT,212.16,297.87,59.965,1439027103,"201051344000890","174011321042388",0.00,18.70,0,295.76,300.57,0.0,0.0,0.000,210082.5,210082.5,9806,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439027230,362262.00
08/08/2015 05:45,2,0.000,ALERT,211.93,296.96,59.970,1439027103,"201051344000900","174011321042388",0.00,18.00,0,295.16,298.77,0.0,0.0,0.000,210897.2,210897.2,9836,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439027232,362263.00
08/08/2015 05:45,2,0.000,ALERT,212.61,296.66,59.970,1439027103,"201051344000633","174011321042388",0.00,18.00,0,293.36,298.47,0.0,0.0,0.000,199857.2,199857.2,9830,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439027233,362264.00
08/08/2015 05:45,2,0.000,ALERT,212.16,297.26,59.938,1439027103,"201051344000983","174011321042388",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,207817.5,207817.5,9819,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439027235,362265.00
08/08/2015 05:45,2,0.000,ALERT,212.16,296.66,59.970,1439027103,"201051344000917","174011321042388",0.00,19.30,0,294.26,298.47,0.0,0.0,0.000,210606.8,210606.8,9828,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439027237,362266.00
08/08/2015 05:45,2,0.000,ALERT,212.38,296.36,59.965,1439027103,"201051344000648","174011321042388",0.00,17.80,0,294.86,299.67,0.0,0.0,0.000,205900.9,205900.9,9820,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439027239,362267.00
08/08/2015 05:45,2,0.000,ALERT,212.16,297.26,59.965,1439027103,"201051344001093","174011321042388",0.00,19.00,0,295.46,299.07,0.0,0.0,0.000,208812.6,208812.6,9813,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439027241,362268.00
08/08/2015 05:45,2,0.000,ALERT,212.38,296.96,59.965,1439027103,"201051344000645","174011321042388",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,206815.6,206815.6,9824,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439027243,362269.00
08/08/2015 05:45,2,0.000,ALERT,213.51,297.87,59.959,1439027103,"274151322000085","174011321042388",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,486795.4,486795.4,11073,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439027245,362270.00
08/08/2015 05:45,2,0.000,ALERT,212.38,296.66,59.959,1439027103,"201051344000651","174011321042388",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,206075.3,206075.3,9801,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439027246,362271.00
08/08/2015 05:45,2,0.000,ALERT,212.38,296.66,59.949,1439027103,"201051344000867","174011321042388",0.00,18.70,0,294.86,299.67,0.0,0.0,0.000,198737.1,198737.1,9822,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439027248,362272.00
08/08/2015 05:45,2,0.000,ALERT,212.16,297.57,59.965,1439027103,"201051344001230","174011321042388",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,209720.7,209720.7,9830,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439027250,362273.00
08/08/2015 05:45,2,0.000,ALERT,212.61,297.26,59.959,1439027103,"201051344000576","174011321042388",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,205969.8,205969.8,9841,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439027252,362274.00
08/08/2015 05:45,2,0.000,ALERT,212.16,297.57,59.970,1439027103,"201051344000579","174011321042388",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,212866.3,212866.3,9798,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439027254,362275.00
08/08/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439027103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439027983,362276.00
08/08/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439027103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439027983,362277.00
08/08/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439027103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439027983,362278.00
08/08/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439027103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439027983,362279.00
08/08/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439027103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439027983,362280.00
08/08/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439027103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439027983,362281.00
08/08/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439027103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439027983,362282.00
08/08/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439027103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439027983,362283.00
08/08/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439027103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439027983,362284.00
08/08/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1439027103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439027983,362285.00
08/08/2015 06:00,2,0.000,ALERT,211.70,297.26,59.944,1439028005,"201051344000955","174011321042388",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,211482.4,211482.4,9808,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439028081,362286.00
08/08/2015 06:00,2,0.000,ALERT,213.29,298.77,59.912,1439028005,"274151322000095","174011321042388",0.00,18.30,0,296.96,300.27,0.0,0.0,0.000,511035.8,511035.8,10712,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439028083,362287.00
08/08/2015 06:00,2,0.000,ALERT,211.70,297.57,59.933,1439028005,"201051344000868","174011321042388",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,198207.8,198207.8,9823,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439028085,362288.00
08/08/2015 06:00,2,0.000,ALERT,212.38,296.96,59.933,1439028005,"201051344000853","174011321042388",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,204631.4,204631.4,9827,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439028086,362289.00
08/08/2015 06:00,2,0.000,ALERT,212.38,297.87,59.938,1439028005,"201051344000582","174011321042388",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,203953.4,203953.4,9796,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439028088,362290.00
08/08/2015 06:00,2,0.000,ALERT,211.93,296.96,59.938,1439028005,"201051344000469","174011321042388",0.00,17.50,0,294.26,298.47,0.0,0.0,0.000,199906.7,199906.7,9818,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439028090,362291.00
08/08/2015 06:00,2,0.000,ALERT,211.70,296.96,59.938,1439028005,"201051344000988","174011321042388",0.00,18.30,0,292.76,298.77,0.0,0.0,0.000,199080.8,199080.8,9806,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439028092,362292.00
08/08/2015 06:00,2,0.000,ALERT,211.93,296.96,59.933,1439028005,"201051344001158","174011321042388",0.00,17.80,0,294.86,298.47,0.0,0.0,0.000,204824.9,204824.9,9806,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439028094,362293.00
08/08/2015 06:00,2,0.000,ALERT,211.70,296.66,59.938,1439028005,"201051344001025","174011321042388",0.00,17.80,0,294.86,299.97,0.0,0.0,0.000,209119.9,209119.9,9801,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439028096,362294.00
08/08/2015 06:00,2,0.000,ALERT,211.93,297.57,59.928,1439028005,"201051344000569","174011321042388",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,212403.5,212403.5,9826,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439028097,362295.00
08/08/2015 06:00,2,0.000,ALERT,213.29,297.26,59.933,1439028005,"274151322000094","174011321042388",0.00,18.70,0,295.46,298.77,0.0,0.0,0.000,389873.2,389873.2,11221,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439028099,362296.00
08/08/2015 06:00,2,0.000,ALERT,211.70,297.26,59.944,1439028005,"201051344000458","174011321042388",0.00,18.70,0,295.16,299.97,0.0,0.0,0.000,208113.1,208113.1,9816,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439028101,362297.00
08/08/2015 06:00,2,0.000,ALERT,212.83,296.96,59.933,1439028005,"274151322000052","174011321042388",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,493495.1,493495.1,11066,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439028104,362298.00
08/08/2015 06:00,2,0.000,ALERT,212.38,297.57,59.949,1439028005,"201051344001145","174011321042388",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,213197.3,213197.3,9823,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439028106,362299.00
08/08/2015 06:00,2,0.000,ALERT,212.38,297.26,59.944,1439028005,"201051344000685","174011321042388",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,211952.1,211952.1,9824,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439028108,362300.00
08/08/2015 06:00,2,0.000,ALERT,212.83,297.87,59.975,1439028005,"274151322000088","174011321042388",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,473504.2,473504.2,10671,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439028109,362301.00
08/08/2015 06:00,2,0.000,ALERT,212.16,297.57,59.944,1439028005,"201051344000438","174011321042388",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,211965.4,211965.4,9795,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439028111,362302.00
08/08/2015 06:00,2,0.000,ALERT,211.70,297.26,59.907,1439028005,"201051344001135","174011321042388",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,203447.1,203447.1,9779,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439028113,362303.00
08/08/2015 06:00,2,0.000,ALERT,212.16,296.66,59.949,1439028005,"201051344000417","174011321042388",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,207159.0,207159.0,9796,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439028115,362304.00
08/08/2015 06:00,2,0.000,ALERT,211.48,297.26,59.944,1439028005,"201051344000594","174011321042388",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,208686.6,208686.6,9818,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439028117,362305.00
08/08/2015 06:00,2,0.000,ALERT,213.06,298.17,59.959,1439028005,"274151322000083","174011321042388",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,489407.0,489407.0,11097,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439028118,362306.00
08/08/2015 06:00,2,0.000,ALERT,212.16,297.26,59.938,1439028005,"201051344000585","174011321042388",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,208116.9,208116.9,9798,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439028120,362307.00
08/08/2015 06:00,2,0.000,ALERT,213.06,298.17,59.938,1439028005,"274151322000054","174011321042388",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,484249.2,484249.2,10662,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439028122,362308.00
08/08/2015 06:00,2,0.000,ALERT,212.16,296.96,59.949,1439028005,"201051344001203","174011321042388",0.00,18.00,0,295.46,301.17,0.0,0.0,0.000,209012.8,209012.8,9810,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439028124,362309.00
08/08/2015 06:00,2,0.000,ALERT,211.48,296.96,59.944,1439028005,"201051344000646","174011321042388",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,205436.9,205436.9,9794,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439028126,362310.00
08/08/2015 06:00,2,0.000,ALERT,213.74,297.26,59.949,1439028005,"274151322000068","174011321042388",0.00,19.80,0,294.56,298.47,0.0,0.0,0.000,389129.8,389129.8,10832,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439028128,362311.00
08/08/2015 06:00,2,0.000,ALERT,213.29,296.96,59.938,1439028005,"274151322000076","174011321042388",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,517112.2,517112.2,11077,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439028130,362312.00
08/08/2015 06:00,2,0.000,ALERT,211.70,297.26,59.938,1439028005,"201051344000890","174011321042388",0.00,18.30,0,295.76,300.57,0.0,0.0,0.000,210082.5,210082.5,9808,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439028132,362313.00
08/08/2015 06:00,2,0.000,ALERT,211.48,296.66,59.933,1439028005,"201051344000900","174011321042388",0.00,18.00,0,295.16,298.77,0.0,0.0,0.000,210897.2,210897.2,9838,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439028133,362314.00
08/08/2015 06:00,2,0.000,ALERT,212.16,296.36,59.949,1439028005,"201051344000633","174011321042388",0.00,17.80,0,293.36,298.47,0.0,0.0,0.000,199857.2,199857.2,9832,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439028135,362315.00
08/08/2015 06:00,2,0.000,ALERT,211.70,296.96,59.944,1439028005,"201051344000983","174011321042388",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,207817.5,207817.5,9821,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439028137,362316.00
08/08/2015 06:00,2,0.000,ALERT,211.93,296.66,59.949,1439028005,"201051344000917","174011321042388",0.00,19.00,0,293.96,298.77,0.0,0.0,0.000,210606.8,210606.8,9830,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439028139,362317.00
08/08/2015 06:00,2,0.000,ALERT,211.93,296.36,59.944,1439028005,"201051344000648","174011321042388",0.00,17.50,0,294.56,299.37,0.0,0.0,0.000,205900.9,205900.9,9822,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439028141,362318.00
08/08/2015 06:00,2,0.000,ALERT,211.70,297.26,59.933,1439028005,"201051344001093","174011321042388",0.00,19.00,0,295.46,299.07,0.0,0.0,0.000,208812.6,208812.6,9815,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439028142,362319.00
08/08/2015 06:00,2,0.000,ALERT,212.38,296.66,59.944,1439028005,"201051344000645","174011321042388",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,206815.6,206815.6,9826,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439028144,362320.00
08/08/2015 06:00,2,0.000,ALERT,213.29,297.57,59.954,1439028005,"274151322000085","174011321042388",0.00,19.30,0,295.76,299.07,0.0,0.0,0.000,486795.4,486795.4,11075,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439028146,362321.00
08/08/2015 06:00,2,0.000,ALERT,212.16,296.66,59.954,1439028005,"201051344000651","174011321042388",0.00,17.50,0,294.86,299.07,0.0,0.0,0.000,206075.3,206075.3,9803,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439028148,362322.00
08/08/2015 06:00,2,0.000,ALERT,212.16,296.66,59.949,1439028005,"201051344000867","174011321042388",0.00,18.70,0,294.86,299.67,0.0,0.0,0.000,198737.1,198737.1,9824,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439028150,362323.00
08/08/2015 06:00,2,0.000,ALERT,211.70,297.57,59.949,1439028005,"201051344001230","174011321042388",0.00,18.00,0,295.76,299.37,0.0,0.0,0.000,209720.7,209720.7,9832,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439028151,362324.00
08/08/2015 06:00,2,0.000,ALERT,212.16,297.57,59.949,1439028005,"201051344000576","174011321042388",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,205969.8,205969.8,9843,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439028153,362325.00
08/08/2015 06:00,2,0.000,ALERT,211.70,297.26,59.917,1439028005,"201051344000579","174011321042388",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,212866.3,212866.3,9800,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439028155,362326.00
08/08/2015 06:00,2,0.000,ALERT,213.06,296.06,59.981,1439028005,"274151322000087","174011321042388",0.00,20.00,0,294.56,299.07,0.0,0.0,0.000,461555.0,461555.0,10650,0,0,0,L,1151911521,2,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439028169,362327.00
08/08/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439028005,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439028885,362328.00
08/08/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439028005,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439028885,362329.00
08/08/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439028005,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439028885,362330.00
08/08/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439028005,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439028885,362331.00
08/08/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439028005,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439028885,362332.00
08/08/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439028005,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439028885,362333.00
08/08/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439028005,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439028885,362334.00
08/08/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439028005,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439028885,362335.00
08/08/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439028005,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439028885,362336.00
08/08/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1439028005,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439028885,362337.00
08/08/2015 06:15,2,0.000,ALERT,211.25,295.46,59.975,1439028903,"201051344000955","174011321042388",0.00,18.00,0,293.96,299.07,0.0,0.0,0.000,211482.4,211482.4,9810,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439028982,362338.00
08/08/2015 06:15,2,0.000,ALERT,212.83,296.66,59.970,1439028903,"274151322000095","174011321042388",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,511035.8,511035.8,10714,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439028983,362339.00
08/08/2015 06:15,2,0.000,ALERT,211.48,296.06,59.975,1439028903,"201051344000868","174011321042388",0.00,17.80,0,294.56,299.67,0.0,0.0,0.000,198207.8,198207.8,9825,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439028985,362340.00
08/08/2015 06:15,2,0.000,ALERT,212.16,295.46,59.965,1439028903,"201051344000853","174011321042388",0.00,17.80,0,293.96,299.07,0.0,0.0,0.000,204631.4,204631.4,9829,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439028987,362341.00
08/08/2015 06:15,2,0.000,ALERT,212.16,296.36,59.986,1439028903,"201051344000582","174011321042388",0.00,17.80,0,294.56,299.67,0.0,0.0,0.000,203953.4,203953.4,9798,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439028989,362342.00
08/08/2015 06:15,2,0.000,ALERT,211.70,295.46,59.944,1439028903,"201051344000469","174011321042388",0.00,17.50,0,292.76,298.77,0.0,0.0,0.000,199906.7,199906.7,9820,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439028991,362343.00
08/08/2015 06:15,2,0.000,ALERT,211.48,295.46,59.975,1439028903,"201051344000988","174011321042388",0.00,18.00,0,291.55,298.77,0.0,0.0,0.000,199080.8,199080.8,9808,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439028992,362344.00
08/08/2015 06:15,2,0.000,ALERT,211.70,295.46,59.959,1439028903,"201051344001158","174011321042388",0.00,17.50,0,293.36,298.77,0.0,0.0,0.000,204824.9,204824.9,9808,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439028994,362345.00
08/08/2015 06:15,2,0.000,ALERT,211.70,295.46,59.975,1439028903,"201051344001025","174011321042388",0.00,17.50,0,293.66,299.67,0.0,0.0,0.000,209119.9,209119.9,9803,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439028996,362346.00
08/08/2015 06:15,2,0.000,ALERT,211.70,296.06,59.949,1439028903,"201051344000569","174011321042388",0.00,18.00,0,294.56,299.97,0.0,0.0,0.000,212403.5,212403.5,9828,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439028998,362347.00
08/08/2015 06:15,2,0.000,ALERT,212.83,295.46,59.965,1439028903,"274151322000094","174011321042388",0.00,18.70,0,293.66,298.47,0.0,0.0,0.000,389873.2,389873.2,11223,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029000,362348.00
08/08/2015 06:15,2,0.000,ALERT,211.70,295.76,59.981,1439028903,"201051344000458","174011321042388",0.00,18.30,0,294.26,299.67,0.0,0.0,0.000,208113.1,208113.1,9818,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029002,362349.00
08/08/2015 06:15,2,0.000,ALERT,213.06,294.86,59.970,1439028903,"274151322000087","174011321042388",0.00,19.80,0,293.36,298.77,0.0,0.0,0.000,461555.0,461555.0,10652,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029004,362350.00
08/08/2015 06:15,2,0.000,ALERT,212.83,295.76,59.970,1439028903,"274151322000052","174011321042388",0.00,19.30,0,293.96,299.67,0.0,0.0,0.000,493495.1,493495.1,11068,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439029005,362351.00
08/08/2015 06:15,2,0.000,ALERT,212.16,296.36,59.986,1439028903,"201051344001145","174011321042388",0.00,17.80,0,294.56,299.97,0.0,0.0,0.000,213197.3,213197.3,9825,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029007,362352.00
08/08/2015 06:15,2,0.000,ALERT,212.16,296.06,59.970,1439028903,"201051344000685","174011321042388",0.00,18.00,0,293.96,299.07,0.0,0.0,0.000,211952.1,211952.1,9826,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029009,362353.00
08/08/2015 06:15,2,0.000,ALERT,212.83,296.06,59.970,1439028903,"274151322000088","174011321042388",0.00,19.30,0,293.96,299.07,0.0,0.0,0.000,473504.2,473504.2,10673,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439029011,362354.00
08/08/2015 06:15,2,0.000,ALERT,211.93,296.06,59.986,1439028903,"201051344000438","174011321042388",0.00,17.80,0,294.26,299.37,0.0,0.0,0.000,211965.4,211965.4,9797,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029013,362355.00
08/08/2015 06:15,2,0.000,ALERT,211.70,296.36,59.970,1439028903,"201051344001135","174011321042388",0.00,17.80,0,294.26,299.67,0.0,0.0,0.000,203447.1,203447.1,9781,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029015,362356.00
08/08/2015 06:15,2,0.000,ALERT,212.16,295.76,59.949,1439028903,"201051344000417","174011321042388",0.00,18.00,0,293.36,298.77,0.0,0.0,0.000,207159.0,207159.0,9798,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029016,362357.00
08/08/2015 06:15,2,0.000,ALERT,211.48,296.66,59.975,1439028903,"201051344000594","174011321042388",0.00,18.00,0,293.36,299.37,0.0,0.0,0.000,208686.6,208686.6,9820,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029018,362358.00
08/08/2015 06:15,2,0.000,ALERT,213.06,296.36,59.970,1439028903,"274151322000083","174011321042388",0.00,18.70,0,294.56,299.37,0.0,0.0,0.000,489407.0,489407.0,11099,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029020,362359.00
08/08/2015 06:15,2,0.000,ALERT,212.16,296.36,59.970,1439028903,"201051344000585","174011321042388",0.00,18.00,0,293.66,299.07,0.0,0.0,0.000,208116.9,208116.9,9800,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029022,362360.00
08/08/2015 06:15,2,0.000,ALERT,213.06,296.36,59.975,1439028903,"274151322000054","174011321042388",0.00,19.50,0,293.96,299.67,0.0,0.0,0.000,484249.2,484249.2,10664,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029024,362361.00
08/08/2015 06:15,2,0.000,ALERT,211.93,296.06,59.970,1439028903,"201051344001203","174011321042388",0.00,18.00,0,294.26,300.87,0.0,0.0,0.000,209012.8,209012.8,9812,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029025,362362.00
08/08/2015 06:15,2,0.000,ALERT,210.80,295.16,59.965,1439028903,"201051344000646","174011321042388",0.00,17.80,0,293.36,298.47,0.0,0.0,0.000,205436.9,205436.9,9796,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439029027,362363.00
08/08/2015 06:15,2,0.000,ALERT,213.74,295.76,59.975,1439028903,"274151322000068","174011321042388",0.00,19.50,0,293.36,298.17,0.0,0.0,0.000,389129.8,389129.8,10834,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029029,362364.00
08/08/2015 06:15,2,0.000,ALERT,213.74,296.66,59.970,1439028903,"274151322000076","174011321042388",0.00,19.00,0,293.66,299.07,0.0,0.0,0.000,517112.2,517112.2,11079,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029031,362365.00
08/08/2015 06:15,2,0.000,ALERT,211.48,296.36,59.970,1439028903,"201051344000890","174011321042388",0.00,18.30,0,294.86,299.97,0.0,0.0,0.000,210082.5,210082.5,9810,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029033,362366.00
08/08/2015 06:15,2,0.000,ALERT,211.48,295.76,59.944,1439028903,"201051344000900","174011321042388",0.00,17.80,0,293.66,298.47,0.0,0.0,0.000,210897.2,210897.2,9840,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029035,362367.00
08/08/2015 06:15,2,0.000,ALERT,212.16,295.16,59.965,1439028903,"201051344000633","174011321042388",0.00,17.80,0,292.16,297.87,0.0,0.0,0.000,199857.2,199857.2,9834,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439029036,362368.00
08/08/2015 06:15,2,0.000,ALERT,211.48,296.06,59.970,1439028903,"201051344000983","174011321042388",0.00,18.00,0,294.26,299.37,0.0,0.0,0.000,207817.5,207817.5,9823,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029038,362369.00
08/08/2015 06:15,2,0.000,ALERT,211.70,295.46,60.002,1439028903,"201051344000917","174011321042388",0.00,19.00,0,292.76,298.17,0.0,0.0,0.000,210606.8,210606.8,9832,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029040,362370.00
08/08/2015 06:15,2,0.000,ALERT,211.70,295.16,59.981,1439028903,"201051344000648","174011321042388",0.00,17.50,0,293.66,299.07,0.0,0.0,0.000,205900.9,205900.9,9824,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029042,362371.00
08/08/2015 06:15,2,0.000,ALERT,211.70,295.76,59.965,1439028903,"201051344001093","174011321042388",0.00,18.70,0,293.96,298.77,0.0,0.0,0.000,208812.6,208812.6,9817,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029044,362372.00
08/08/2015 06:15,2,0.000,ALERT,211.93,295.46,59.970,1439028903,"201051344000645","174011321042388",0.00,18.30,0,293.96,298.77,0.0,0.0,0.000,206815.6,206815.6,9828,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029046,362373.00
08/08/2015 06:15,2,0.000,ALERT,213.06,296.06,59.975,1439028903,"274151322000085","174011321042388",0.00,19.00,0,293.96,299.07,0.0,0.0,0.000,486795.4,486795.4,11077,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029047,362374.00
08/08/2015 06:15,2,0.000,ALERT,211.70,294.86,59.965,1439028903,"201051344000651","174011321042388",0.00,17.50,0,293.66,298.77,0.0,0.0,0.000,206075.3,206075.3,9805,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439029049,362375.00
08/08/2015 06:15,2,0.000,ALERT,211.93,295.46,59.981,1439028903,"201051344000867","174011321042388",0.00,18.30,0,293.96,299.37,0.0,0.0,0.000,198737.1,198737.1,9826,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029051,362376.00
08/08/2015 06:15,2,0.000,ALERT,211.48,296.06,59.975,1439028903,"201051344001230","174011321042388",0.00,18.00,0,294.26,299.37,0.0,0.0,0.000,209720.7,209720.7,9834,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029053,362377.00
08/08/2015 06:15,2,0.000,ALERT,211.93,295.76,59.975,1439028903,"201051344000576","174011321042388",0.00,17.80,0,293.66,299.37,0.0,0.0,0.000,205969.8,205969.8,9845,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029055,362378.00
08/08/2015 06:15,2,0.000,ALERT,211.48,296.06,59.975,1439028903,"201051344000579","174011321042388",0.00,18.00,0,294.56,299.67,0.0,0.0,0.000,212866.3,212866.3,9802,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439029057,362379.00
08/08/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439028903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439029783,362380.00
08/08/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439028903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439029783,362381.00
08/08/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439028903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439029783,362382.00
08/08/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439028903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439029783,362383.00
08/08/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439028903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439029783,362384.00
