ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439028903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439029783,362385.00
08/08/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439028903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439029783,362386.00
08/08/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439028903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439029783,362387.00
08/08/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439028903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439029783,362388.00
08/08/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1439028903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439029783,362389.00
08/08/2015 06:30,2,0.000,ALERT,211.48,296.66,59.975,1439029804,"201051344000955","174011321042388",0.00,18.00,0,293.66,299.07,0.0,0.0,0.000,211482.4,211482.4,9812,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029879,362390.00
08/08/2015 06:30,2,0.000,ALERT,213.29,298.17,59.970,1439029804,"274151322000095","174011321042388",0.00,18.30,0,295.16,300.27,0.0,0.0,0.000,511035.8,511035.8,10716,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029881,362391.00
08/08/2015 06:30,2,0.000,ALERT,211.70,297.26,59.975,1439029804,"201051344000868","174011321042388",0.00,17.80,0,293.96,299.97,0.0,0.0,0.000,198207.8,198207.8,9827,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029883,362392.00
08/08/2015 06:30,2,0.000,ALERT,212.16,296.66,59.975,1439029804,"201051344000853","174011321042388",0.00,17.80,0,293.06,299.37,0.0,0.0,0.000,204631.4,204631.4,9831,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029885,362393.00
08/08/2015 06:30,2,0.000,ALERT,212.16,297.87,59.970,1439029804,"201051344000582","174011321042388",0.00,17.80,0,294.56,299.67,0.0,0.0,0.000,203953.4,203953.4,9800,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029887,362394.00
08/08/2015 06:30,2,0.000,ALERT,211.93,296.66,60.002,1439029804,"201051344000469","174011321042388",0.00,17.30,0,293.06,298.17,0.0,0.0,0.000,199906.7,199906.7,9822,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439029889,362395.00
08/08/2015 06:30,2,0.000,ALERT,211.48,296.36,59.975,1439029804,"201051344000988","174011321042388",0.00,18.00,0,291.55,298.47,0.0,0.0,0.000,199080.8,199080.8,9810,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439029890,362396.00
08/08/2015 06:30,2,0.000,ALERT,211.48,296.06,59.959,1439029804,"201051344001158","174011321042388",0.00,17.50,0,293.36,298.17,0.0,0.0,0.000,204824.9,204824.9,9810,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029892,362397.00
08/08/2015 06:30,2,0.000,ALERT,211.70,296.06,59.975,1439029804,"201051344001025","174011321042388",0.00,17.50,0,293.36,299.67,0.0,0.0,0.000,209119.9,209119.9,9805,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439029894,362398.00
08/08/2015 06:30,2,0.000,ALERT,211.93,297.26,59.986,1439029804,"201051344000569","174011321042388",0.00,17.80,0,294.26,299.97,0.0,0.0,0.000,212403.5,212403.5,9830,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439029896,362399.00
08/08/2015 06:30,2,0.000,ALERT,213.29,296.66,59.975,1439029804,"274151322000094","174011321042388",0.00,18.30,0,293.96,298.47,0.0,0.0,0.000,389873.2,389873.2,11225,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029898,362400.00
08/08/2015 06:30,2,0.000,ALERT,211.70,296.66,59.970,1439029804,"201051344000458","174011321042388",0.00,18.70,0,293.66,299.97,0.0,0.0,0.000,208113.1,208113.1,9820,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029900,362401.00
08/08/2015 06:30,2,0.000,ALERT,213.29,295.76,60.012,1439029804,"274151322000087","174011321042388",0.00,19.80,0,293.66,298.77,0.0,0.0,0.000,461555.0,461555.0,10654,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029901,362402.00
08/08/2015 06:30,2,0.000,ALERT,213.06,297.87,59.954,1439029804,"274151322000052","174011321042388",0.00,19.00,0,293.96,299.67,0.0,0.0,0.000,493495.1,493495.1,11070,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029903,362403.00
08/08/2015 06:30,2,0.000,ALERT,212.16,297.26,59.970,1439029804,"201051344001145","174011321042388",0.00,17.80,0,294.26,299.97,0.0,0.0,0.000,213197.3,213197.3,9827,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439029905,362404.00
08/08/2015 06:30,2,0.000,ALERT,212.16,295.76,59.970,1439029804,"201051344000685","174011321042388",0.00,18.00,0,294.26,299.07,0.0,0.0,0.000,211952.1,211952.1,9828,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029907,362405.00
08/08/2015 06:30,2,0.000,ALERT,212.83,296.96,59.981,1439029804,"274151322000088","174011321042388",0.00,19.30,0,294.26,299.07,0.0,0.0,0.000,473504.2,473504.2,10675,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029909,362406.00
08/08/2015 06:30,2,0.000,ALERT,211.93,296.96,59.986,1439029804,"201051344000438","174011321042388",0.00,17.80,0,294.26,299.67,0.0,0.0,0.000,211965.4,211965.4,9799,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029910,362407.00
08/08/2015 06:30,2,0.000,ALERT,211.70,296.06,59.949,1439029804,"201051344001135","174011321042388",0.00,17.80,0,294.26,299.67,0.0,0.0,0.000,203447.1,203447.1,9783,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439029912,362408.00
08/08/2015 06:30,2,0.000,ALERT,212.16,296.36,59.970,1439029804,"201051344000417","174011321042388",0.00,18.00,0,293.66,298.47,0.0,0.0,0.000,207159.0,207159.0,9800,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029914,362409.00
08/08/2015 06:30,2,0.000,ALERT,211.48,296.96,59.986,1439029804,"201051344000594","174011321042388",0.00,18.00,0,292.76,299.07,0.0,0.0,0.000,208686.6,208686.6,9822,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439029916,362410.00
08/08/2015 06:30,2,0.000,ALERT,213.06,297.57,59.981,1439029804,"274151322000083","174011321042388",0.00,18.70,0,294.56,299.67,0.0,0.0,0.000,489407.0,489407.0,11101,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029918,362411.00
08/08/2015 06:30,2,0.000,ALERT,212.38,297.26,60.012,1439029804,"201051344000585","174011321042388",0.00,18.00,0,293.96,298.77,0.0,0.0,0.000,208116.9,208116.9,9802,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029920,362412.00
08/08/2015 06:30,2,0.000,ALERT,213.29,296.96,59.975,1439029804,"274151322000054","174011321042388",0.00,19.50,0,294.26,299.97,0.0,0.0,0.000,484249.2,484249.2,10666,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439029922,362413.00
08/08/2015 06:30,2,0.000,ALERT,212.16,296.66,59.986,1439029804,"201051344001203","174011321042388",0.00,17.80,0,293.36,300.87,0.0,0.0,0.000,209012.8,209012.8,9814,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029924,362414.00
08/08/2015 06:30,2,0.000,ALERT,211.70,296.66,60.018,1439029804,"201051344000646","174011321042388",0.00,17.80,0,293.06,298.47,0.0,0.0,0.000,205436.9,205436.9,9798,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029925,362415.00
08/08/2015 06:30,2,0.000,ALERT,213.96,296.66,59.981,1439029804,"274151322000068","174011321042388",0.00,19.50,0,293.36,298.47,0.0,0.0,0.000,389129.8,389129.8,10836,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029927,362416.00
08/08/2015 06:30,2,0.000,ALERT,213.96,296.96,59.981,1439029804,"274151322000076","174011321042388",0.00,19.00,0,293.96,299.07,0.0,0.0,0.000,517112.2,517112.2,11081,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029929,362417.00
08/08/2015 06:30,2,0.000,ALERT,211.93,297.26,59.981,1439029804,"201051344000890","174011321042388",0.00,18.00,0,294.26,300.27,0.0,0.0,0.000,210082.5,210082.5,9812,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439029931,362418.00
08/08/2015 06:30,2,0.000,ALERT,211.93,296.66,59.981,1439029804,"201051344000900","174011321042388",0.00,17.80,0,293.66,298.47,0.0,0.0,0.000,210897.2,210897.2,9842,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029933,362419.00
08/08/2015 06:30,2,0.000,ALERT,212.38,296.36,59.986,1439029804,"201051344000633","174011321042388",0.00,17.50,0,292.16,297.87,0.0,0.0,0.000,199857.2,199857.2,9836,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029935,362420.00
08/08/2015 06:30,2,0.000,ALERT,211.93,297.26,60.012,1439029804,"201051344000983","174011321042388",0.00,18.00,0,294.26,299.67,0.0,0.0,0.000,207817.5,207817.5,9825,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029936,362421.00
08/08/2015 06:30,2,0.000,ALERT,212.16,296.66,59.986,1439029804,"201051344000917","174011321042388",0.00,19.00,0,293.06,298.17,0.0,0.0,0.000,210606.8,210606.8,9834,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029938,362422.00
08/08/2015 06:30,2,0.000,ALERT,212.38,296.66,60.002,1439029804,"201051344000648","174011321042388",0.00,17.30,0,293.06,299.37,0.0,0.0,0.000,205900.9,205900.9,9826,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029940,362423.00
08/08/2015 06:30,2,0.000,ALERT,212.16,297.26,59.986,1439029804,"201051344001093","174011321042388",0.00,18.70,0,293.96,299.07,0.0,0.0,0.000,208812.6,208812.6,9819,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029942,362424.00
08/08/2015 06:30,2,0.000,ALERT,212.38,296.06,59.986,1439029804,"201051344000645","174011321042388",0.00,18.00,0,293.66,299.07,0.0,0.0,0.000,206815.6,206815.6,9830,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029944,362425.00
08/08/2015 06:30,2,0.000,ALERT,213.74,297.57,59.986,1439029804,"274151322000085","174011321042388",0.00,19.00,0,294.26,299.07,0.0,0.0,0.000,486795.4,486795.4,11079,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029946,362426.00
08/08/2015 06:30,2,0.000,ALERT,212.16,296.36,59.986,1439029804,"201051344000651","174011321042388",0.00,17.30,0,293.36,298.77,0.0,0.0,0.000,206075.3,206075.3,9807,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029947,362427.00
08/08/2015 06:30,2,0.000,ALERT,212.38,296.96,59.991,1439029804,"201051344000867","174011321042388",0.00,18.00,0,293.36,299.37,0.0,0.0,0.000,198737.1,198737.1,9828,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029949,362428.00
08/08/2015 06:30,2,0.000,ALERT,212.16,297.57,59.981,1439029804,"201051344001230","174011321042388",0.00,17.80,0,294.26,299.37,0.0,0.0,0.000,209720.7,209720.7,9836,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029951,362429.00
08/08/2015 06:30,2,0.000,ALERT,212.38,296.66,59.996,1439029804,"201051344000576","174011321042388",0.00,17.50,0,293.96,298.77,0.0,0.0,0.000,205969.8,205969.8,9847,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439029953,362430.00
08/08/2015 06:30,2,0.000,ALERT,212.16,297.57,59.986,1439029804,"201051344000579","174011321042388",0.00,18.00,0,294.26,299.67,0.0,0.0,0.000,212866.3,212866.3,9804,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439029955,362431.00
08/08/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439029804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439030684,362432.00
08/08/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439029804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439030684,362433.00
08/08/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439029804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439030684,362434.00
08/08/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439029804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439030684,362435.00
08/08/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439029804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439030684,362436.00
08/08/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439029804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439030684,362437.00
08/08/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439029804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439030684,362438.00
08/08/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439029804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439030684,362439.00
08/08/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439029804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439030684,362440.00
08/08/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1439029804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439030684,362441.00
08/08/2015 06:45,2,0.000,ALERT,211.48,296.96,59.991,1439030705,"201051344000955","174011321042388",0.00,18.00,0,294.86,299.67,0.0,0.0,0.000,211482.4,211482.4,9814,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439030781,362442.00
08/08/2015 06:45,2,0.012,ALERT,213.06,298.77,59.975,1439030705,"274151322000095","174011321042388",26.30,18.30,0,296.06,300.87,0.0,0.0,0.000,511035.8,511035.8,10718,0,0,0,L,1151911521,1,122.68,123.14,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1439030783,362443.00
08/08/2015 06:45,2,0.000,ALERT,211.93,297.57,59.959,1439030705,"201051344000868","174011321042388",0.00,17.80,0,295.46,300.57,0.0,0.0,0.000,198207.8,198207.8,9829,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439030785,362444.00
08/08/2015 06:45,2,0.000,ALERT,212.38,296.96,59.954,1439030705,"201051344000853","174011321042388",0.00,17.80,0,294.86,299.97,0.0,0.0,0.000,204631.4,204631.4,9833,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439030786,362445.00
08/08/2015 06:45,2,0.000,ALERT,212.61,298.17,59.986,1439030705,"201051344000582","174011321042388",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,203953.4,203953.4,9802,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439030788,362446.00
08/08/2015 06:45,2,0.000,ALERT,212.16,296.96,59.996,1439030705,"201051344000469","174011321042388",0.00,17.30,0,293.36,298.77,0.0,0.0,0.000,199906.7,199906.7,9824,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439030790,362447.00
08/08/2015 06:45,2,0.000,ALERT,211.70,296.96,60.023,1439030705,"201051344000988","174011321042388",0.00,17.80,0,292.76,298.77,0.0,0.0,0.000,199080.8,199080.8,9812,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439030792,362448.00
08/08/2015 06:45,2,0.000,ALERT,211.93,296.96,59.991,1439030705,"201051344001158","174011321042388",0.00,17.50,0,293.66,298.77,0.0,0.0,0.000,204824.9,204824.9,9812,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439030794,362449.00
08/08/2015 06:45,2,0.000,ALERT,211.93,296.66,59.986,1439030705,"201051344001025","174011321042388",0.00,17.50,0,294.56,300.27,0.0,0.0,0.000,209119.9,209119.9,9807,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439030796,362450.00
08/08/2015 06:45,2,0.000,ALERT,211.93,297.57,59.986,1439030705,"201051344000569","174011321042388",0.00,17.80,0,295.16,300.57,0.0,0.0,0.000,212403.5,212403.5,9832,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439030798,362451.00
08/08/2015 06:45,2,0.000,ALERT,213.29,297.26,59.986,1439030705,"274151322000094","174011321042388",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,389873.2,389873.2,11227,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439030800,362452.00
08/08/2015 06:45,2,0.000,ALERT,211.93,297.26,59.986,1439030705,"201051344000458","174011321042388",0.00,18.30,0,294.56,300.27,0.0,0.0,0.000,208113.1,208113.1,9822,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439030802,362453.00
08/08/2015 06:45,2,0.031,ALERT,213.51,296.96,59.981,1439030705,"274151322000087","174011321042388",25.58,19.80,0,294.56,299.37,0.0,0.0,0.000,461555.0,461555.0,10656,0,0,0,L,1151911521,1,122.46,123.59,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1439030803,362454.00
08/08/2015 06:45,2,0.043,ALERT,213.06,297.87,59.975,1439030705,"274151322000052","174011321042388",26.50,19.00,0,294.86,300.27,0.0,0.0,0.000,493495.1,493495.1,11072,0,0,0,L,1151911521,1,122.01,123.36,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1439030805,362455.00
08/08/2015 06:45,2,0.000,ALERT,212.38,297.57,59.991,1439030705,"201051344001145","174011321042388",0.00,17.80,0,294.56,300.57,0.0,0.0,0.000,213197.3,213197.3,9829,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439030807,362456.00
08/08/2015 06:45,2,0.000,ALERT,212.61,297.57,59.991,1439030705,"201051344000685","174011321042388",0.00,18.00,0,294.86,299.67,0.0,0.0,0.000,211952.1,211952.1,9830,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439030809,362457.00
08/08/2015 06:45,2,0.008,ALERT,212.83,297.57,59.981,1439030705,"274151322000088","174011321042388",25.23,19.00,0,294.56,299.97,0.0,0.0,0.000,473504.2,473504.2,10677,0,0,0,L,1151911521,1,122.91,123.14,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1439030811,362458.00
08/08/2015 06:45,2,0.000,ALERT,212.16,297.57,59.975,1439030705,"201051344000438","174011321042388",0.00,17.80,0,295.16,300.27,0.0,0.0,0.000,211965.4,211965.4,9801,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439030812,362459.00
08/08/2015 06:45,2,0.000,ALERT,211.93,297.57,59.996,1439030705,"201051344001135","174011321042388",0.00,17.80,0,294.26,300.27,0.0,0.0,0.000,203447.1,203447.1,9785,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439030814,362460.00
08/08/2015 06:45,2,0.000,ALERT,212.38,296.96,59.991,1439030705,"201051344000417","174011321042388",0.00,18.00,0,294.26,299.07,0.0,0.0,0.000,207159.0,207159.0,9802,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439030816,362461.00
08/08/2015 06:45,2,0.000,ALERT,211.70,297.87,59.996,1439030705,"201051344000594","174011321042388",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,208686.6,208686.6,9824,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439030818,362462.00
08/08/2015 06:45,2,0.020,ALERT,213.51,298.17,59.975,1439030705,"274151322000083","174011321042388",26.38,18.70,0,295.46,300.27,0.0,0.0,0.000,489407.0,489407.0,11103,0,0,0,L,1151911521,1,122.46,123.59,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1439030820,362463.00
08/08/2015 06:45,2,0.000,ALERT,212.16,297.26,59.986,1439030705,"201051344000585","174011321042388",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,208116.9,208116.9,9804,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439030821,362464.00
08/08/2015 06:45,2,0.016,ALERT,212.83,297.87,59.981,1439030705,"274151322000054","174011321042388",26.72,19.30,0,295.16,300.27,0.0,0.0,0.000,484249.2,484249.2,10668,0,0,0,L,1151911521,1,122.46,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1439030823,362465.00
08/08/2015 06:45,2,0.000,ALERT,212.16,297.26,59.991,1439030705,"201051344001203","174011321042388",0.00,17.80,0,295.16,301.77,0.0,0.0,0.000,209012.8,209012.8,9816,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439030825,362466.00
08/08/2015 06:45,2,0.000,ALERT,211.70,297.26,59.949,1439030705,"201051344000646","174011321042388",0.00,17.80,0,294.26,299.07,0.0,0.0,0.000,205436.9,205436.9,9800,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439030827,362467.00
08/08/2015 06:45,2,0.000,ALERT,213.96,296.96,59.996,1439030705,"274151322000068","174011321042388",0.00,19.50,0,294.56,299.07,0.0,0.0,0.000,389129.8,389129.8,10838,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439030829,362468.00
08/08/2015 06:45,2,0.018,ALERT,213.74,297.26,59.975,1439030705,"274151322000076","174011321042388",27.29,19.00,0,295.16,299.67,0.0,0.0,0.000,517112.2,517112.2,11083,0,0,0,L,1151911521,1,122.68,123.59,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1439030830,362469.00
08/08/2015 06:45,2,0.000,ALERT,211.93,297.87,59.991,1439030705,"201051344000890","174011321042388",0.00,18.00,0,295.46,300.87,0.0,0.0,0.000,210082.5,210082.5,9814,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439030832,362470.00
08/08/2015 06:45,2,0.000,ALERT,211.70,296.96,59.996,1439030705,"201051344000900","174011321042388",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,210897.2,210897.2,9844,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439030834,362471.00
08/08/2015 06:45,2,0.000,ALERT,212.38,296.96,60.002,1439030705,"201051344000633","174011321042388",0.00,17.50,0,293.06,298.47,0.0,0.0,0.000,199857.2,199857.2,9838,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439030836,362472.00
08/08/2015 06:45,2,0.000,ALERT,211.93,297.87,59.991,1439030705,"201051344000983","174011321042388",0.00,18.00,0,295.16,300.27,0.0,0.0,0.000,207817.5,207817.5,9827,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439030838,362473.00
08/08/2015 06:45,2,0.000,ALERT,212.38,297.57,60.002,1439030705,"201051344000917","174011321042388",0.00,19.00,0,293.96,298.77,0.0,0.0,0.000,210606.8,210606.8,9836,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439030839,362474.00
08/08/2015 06:45,2,0.000,ALERT,212.38,296.96,59.965,1439030705,"201051344000648","174011321042388",0.00,17.30,0,294.56,299.97,0.0,0.0,0.000,205900.9,205900.9,9828,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439030841,362475.00
08/08/2015 06:45,2,0.000,ALERT,212.16,297.87,59.970,1439030705,"201051344001093","174011321042388",0.00,18.30,0,295.16,299.67,0.0,0.0,0.000,208812.6,208812.6,9821,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439030843,362476.00
08/08/2015 06:45,2,0.000,ALERT,212.38,297.26,60.012,1439030705,"201051344000645","174011321042388",0.00,18.00,0,294.26,299.67,0.0,0.0,0.000,206815.6,206815.6,9832,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439030845,362477.00
08/08/2015 06:45,2,0.021,ALERT,213.29,297.87,59.970,1439030705,"274151322000085","174011321042388",26.80,19.00,0,295.16,299.67,0.0,0.0,0.000,486795.4,486795.4,11081,0,0,0,L,1151911521,1,123.14,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1439030847,362478.00
08/08/2015 06:45,2,0.000,ALERT,212.16,296.96,59.991,1439030705,"201051344000651","174011321042388",0.00,17.30,0,293.96,299.37,0.0,0.0,0.000,206075.3,206075.3,9809,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439030849,362479.00
08/08/2015 06:45,2,0.000,ALERT,212.16,296.96,59.996,1439030705,"201051344000867","174011321042388",0.00,18.30,0,294.86,299.97,0.0,0.0,0.000,198737.1,198737.1,9830,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439030851,362480.00
08/08/2015 06:45,2,0.000,ALERT,211.93,297.87,60.018,1439030705,"201051344001230","174011321042388",0.00,17.80,0,294.86,299.97,0.0,0.0,0.000,209720.7,209720.7,9838,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439030853,362481.00
08/08/2015 06:45,2,0.000,ALERT,212.38,297.57,59.991,1439030705,"201051344000576","174011321042388",0.00,17.80,0,294.26,299.37,0.0,0.0,0.000,205969.8,205969.8,9849,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439030855,362482.00
08/08/2015 06:45,2,0.000,ALERT,211.93,297.87,59.954,1439030705,"201051344000579","174011321042388",0.00,18.00,0,294.86,300.27,0.0,0.0,0.000,212866.3,212866.3,9806,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439030856,362483.00
08/08/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439030705,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439031586,362484.00
08/08/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439030705,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439031586,362485.00
08/08/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439030705,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439031586,362486.00
08/08/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439030705,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439031586,362487.00
08/08/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439030705,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439031586,362488.00
08/08/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439030705,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439031586,362489.00
08/08/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439030705,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439031586,362490.00
08/08/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439030705,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439031586,362491.00
08/08/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439030705,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439031586,362492.00
08/08/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1439030705,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439031586,362493.00
08/08/2015 07:00,2,0.217,ALERT,211.70,333.63,59.991,1439031604,"201051344000955","174011321042388",24.33,18.70,0,295.16,336.34,5.3,3.2,0.004,211482.8,211482.8,9816,0,0,0,L,1122011218,1,121.55,123.14,0100,16,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1439031680,362494.00
08/08/2015 07:00,2,0.094,ALERT,213.29,336.94,59.991,1439031604,"274151322000095","174011321042388",24.77,19.30,0,296.66,343.55,2.4,0.4,0.009,511035.8,511035.8,10720,0,0,0,L,1151911521,1,122.91,122.68,0100,16,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1439031682,362495.00
08/08/2015 07:00,2,0.188,ALERT,212.16,333.93,59.986,1439031604,"201051344000868","174011321042388",24.15,18.70,0,295.76,336.94,4.6,2.5,0.004,198208.1,198208.1,9831,0,0,0,L,1122011218,1,122.01,123.36,0100,15,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1439031684,362496.00
08/08/2015 07:00,2,0.180,ALERT,212.61,334.84,59.991,1439031604,"201051344000853","174011321042388",25.21,18.30,0,294.86,340.85,4.6,2.5,0.009,204631.6,204631.6,9835,0,0,0,L,1122011218,1,122.68,123.14,0100,18,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,3,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1439031686,362497.00
08/08/2015 07:00,2,0.193,ALERT,212.61,334.54,59.986,1439031604,"201051344000582","174011321042388",24.87,18.30,0,296.06,337.24,4.8,2.8,0.009,203953.7,203953.7,9804,0,0,0,L,1122011218,1,122.23,123.36,0100,16,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1439031688,362498.00
08/08/2015 07:00,2,0.207,ALERT,212.16,333.33,59.991,1439031604,"201051344000469","174011321042388",24.79,17.80,0,294.26,336.94,5.3,3.2,0.004,199907.0,199907.0,9826,0,0,0,L,1122011218,1,121.55,123.14,0100,15,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1439031689,362499.00
08/08/2015 07:00,2,0.158,ALERT,211.93,334.54,59.981,1439031604,"201051344000988","174011321042388",24.89,18.70,0,293.06,341.45,4.0,1.9,0.009,199081.0,199081.0,9814,0,0,0,L,1122011218,1,121.78,122.91,0100,16,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1439031691,362500.00
08/08/2015 07:00,2,0.176,ALERT,212.16,333.63,59.986,1439031604,"201051344001158","174011321042388",24.81,18.00,0,294.56,336.04,4.4,2.4,0.004,204825.1,204825.1,9814,0,0,0,L,1122011218,1,121.78,122.68,0100,17,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1439031693,362501.00
08/08/2015 07:00,2,0.180,ALERT,211.93,333.33,59.986,1439031604,"201051344001025","174011321042388",25.23,18.00,0,294.86,337.24,4.6,2.5,0.004,209120.2,209120.2,9809,0,0,0,L,1122011218,1,121.78,122.91,0100,15,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1439031695,362502.00
08/08/2015 07:00,2,0.168,ALERT,212.16,333.63,59.981,1439031604,"201051344000569","174011321042388",27.29,18.70,0,295.76,336.64,4.7,2.6,0.004,212403.8,212403.8,9834,0,0,0,L,1122011218,1,121.55,123.14,0100,16,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1439031697,362503.00
08/08/2015 07:00,2,0.000,ALERT,213.51,297.57,59.981,1439031604,"274151322000094","174011321042388",40.49,19.00,0,294.86,385.93,0.0,0.0,0.000,389873.2,389873.2,11229,0,0,0,L,1151911521,1,122.01,123.59,0002,17,0,0,0,0,0,0,185,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1439031699,362504.00
08/08/2015 07:00,2,0.195,ALERT,211.93,333.03,59.991,1439031604,"201051344000458","174011321042388",24.73,19.00,0,295.16,341.15,4.9,2.8,0.004,208113.4,208113.4,9824,0,0,0,L,1122011218,1,122.01,122.91,0200,16,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439031701,362505.00
08/08/2015 07:00,2,0.107,ALERT,213.29,336.64,59.991,1439031604,"274151322000087","174011321042388",24.95,20.70,0,294.56,345.36,2.7,0.7,0.004,461555.0,461555.0,10658,0,0,0,L,1151911521,1,122.91,122.91,0100,19,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1439031703,362506.00
08/08/2015 07:00,2,0.127,ALERT,213.06,336.64,59.991,1439031604,"274151322000052","174011321042388",24.65,20.00,0,294.86,342.95,3.2,1.2,0.000,493495.2,493495.2,11074,0,0,0,L,1151911521,1,122.23,123.14,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1439031704,362507.00
08/08/2015 07:00,2,0.182,ALERT,212.38,333.63,59.986,1439031604,"201051344001145","174011321042388",24.27,18.30,0,295.76,338.74,4.5,2.4,0.000,213197.6,213197.6,9831,0,0,0,L,1122011218,1,122.01,122.91,0100,18,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1439031706,362508.00
08/08/2015 07:00,2,0.174,ALERT,212.16,333.33,60.002,1439031604,"201051344000685","174011321042388",24.27,18.70,0,295.16,336.94,4.3,2.2,0.004,211952.3,211952.3,9832,0,0,0,L,1122011218,1,122.68,122.91,0100,15,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1439031708,362509.00
08/08/2015 07:00,2,0.090,ALERT,213.06,336.64,59.991,1439031604,"274151322000088","174011321042388",23.46,20.00,0,295.16,343.25,2.2,0.2,0.000,473504.2,473504.2,10679,0,0,0,L,1151911521,1,123.14,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1439031710,362510.00
08/08/2015 07:00,2,0.203,ALERT,212.16,333.33,59.986,1439031604,"201051344000438","174011321042388",24.73,18.30,0,295.76,337.24,5.1,3.0,0.004,211965.8,211965.8,9803,0,0,0,L,1122011218,1,122.23,123.14,0100,17,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1439031712,362511.00
08/08/2015 07:00,2,0.182,ALERT,211.70,332.43,59.986,1439031604,"201051344001135","174011321042388",26.60,18.30,0,295.76,335.74,4.9,2.8,0.004,203447.4,203447.4,9787,0,0,0,L,1122011218,1,122.01,122.68,0100,17,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1439031714,362512.00
08/08/2015 07:00,2,0.230,ALERT,212.16,334.54,59.965,1439031604,"201051344000417","174011321042388",24.83,18.70,0,294.86,341.15,5.8,3.7,0.004,207159.5,207159.5,9804,0,0,0,L,1122011218,1,121.78,122.91,0100,16,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1439031716,362513.00
08/08/2015 07:00,2,0.195,ALERT,211.70,333.03,59.991,1439031604,"201051344000594","174011321042388",25.21,18.70,0,294.86,339.65,5.0,2.9,0.009,208686.9,208686.9,9826,0,0,0,L,1122011218,1,121.78,122.68,0100,15,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1439031717,362514.00
08/08/2015 07:00,2,0.102,ALERT,213.51,336.64,59.986,1439031604,"274151322000083","174011321042388",25.33,19.50,0,295.16,340.55,2.6,0.6,0.004,489407.0,489407.0,11105,0,0,0,L,1151911521,1,122.68,122.91,0100,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1439031719,362515.00
08/08/2015 07:00,2,0.209,ALERT,212.16,334.54,59.981,1439031604,"201051344000585","174011321042388",25.07,18.70,0,295.16,341.45,5.3,3.2,0.004,208117.3,208117.3,9806,0,0,0,L,1122011218,1,121.78,123.36,0100,15,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1439031721,362516.00
08/08/2015 07:00,2,0.078,ALERT,213.06,332.73,60.018,1439031604,"274151322000054","174011321042388",27.85,20.30,0,295.16,338.44,2.2,0.2,0.000,484249.2,484249.2,10670,0,0,0,L,1151911521,1,122.68,122.46,0100,19,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1439031723,362517.00
08/08/2015 07:00,2,0.197,ALERT,212.16,332.73,59.991,1439031604,"201051344001203","174011321042388",24.43,18.70,0,295.46,340.85,4.9,2.8,0.000,209013.1,209013.1,9818,0,0,0,L,1122011218,1,122.46,122.68,0100,15,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1439031725,362518.00
08/08/2015 07:00,2,0.199,ALERT,211.70,333.03,59.991,1439031604,"201051344000646","174011321042388",25.33,18.30,0,294.86,336.94,5.1,3.0,0.009,205437.2,205437.2,9802,0,0,0,L,1122011218,1,122.23,122.68,0100,15,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1439031727,362519.00
08/08/2015 07:00,2,0.072,ALERT,213.96,314.70,59.991,1439031604,"274151322000068","174011321042388",25.47,19.80,0,294.26,385.33,1.9,0.0,0.000,389129.8,389129.8,10840,0,0,0,L,1151911521,1,123.14,123.14,0002,18,0,0,0,0,0,0,191,1017,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1439031728,362520.00
08/08/2015 07:00,2,0.105,ALERT,213.96,336.94,59.991,1439031604,"274151322000076","174011321042388",26.12,19.80,0,295.16,350.47,2.8,0.8,0.009,517112.2,517112.2,11085,0,0,0,L,1151911521,1,122.91,123.36,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1439031730,362521.00
08/08/2015 07:00,2,0.191,ALERT,211.70,332.43,59.991,1439031604,"201051344000890","174011321042388",26.54,19.00,0,296.06,336.94,5.1,3.0,0.004,210082.9,210082.9,9816,0,0,0,L,1122011218,1,122.01,122.46,0100,18,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1439031732,362522.00
08/08/2015 07:00,2,0.141,ALERT,211.93,333.63,59.986,1439031604,"201051344000900","174011321042388",24.71,18.30,0,294.86,335.44,3.5,1.5,0.004,210897.3,210897.3,9846,0,0,0,L,1122011218,1,122.23,122.91,0100,15,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1439031734,362523.00
08/08/2015 07:00,2,0.199,ALERT,212.38,335.14,59.991,1439031604,"201051344000633","174011321042388",24.49,18.30,0,293.66,339.65,5.0,2.9,0.004,199857.5,199857.5,9840,0,0,0,L,1122011218,1,122.46,123.36,0100,17,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1439031736,362524.00
08/08/2015 07:00,2,0.205,ALERT,211.93,333.03,59.986,1439031604,"201051344000983","174011321042388",24.55,18.70,0,295.76,339.34,5.1,3.0,0.004,207817.9,207817.9,9829,0,0,0,L,1122011218,1,122.01,122.68,0100,18,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1439031738,362525.00
08/08/2015 07:00,2,0.195,ALERT,212.16,334.24,59.996,1439031604,"201051344000917","174011321042388",23.93,19.50,0,293.66,336.94,4.8,2.7,0.000,210607.1,210607.1,9838,0,0,0,L,1122011218,1,121.78,123.36,0100,16,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1439031739,362526.00
08/08/2015 07:00,2,0.201,ALERT,212.38,333.63,60.002,1439031604,"201051344000648","174011321042388",25.05,18.00,0,295.16,343.55,5.1,3.0,0.004,205901.3,205901.3,9830,0,0,0,L,1122011218,1,121.78,123.36,0100,15,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1439031741,362527.00
08/08/2015 07:00,2,0.219,ALERT,212.16,333.93,59.991,1439031604,"201051344001093","174011321042388",24.47,19.30,0,295.46,337.24,5.5,3.4,0.009,208813.1,208813.1,9823,0,0,0,L,1122011218,1,122.01,122.91,0100,18,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1439031743,362528.00
08/08/2015 07:00,2,0.164,ALERT,212.38,334.24,59.991,1439031604,"201051344000645","174011321042388",26.52,19.00,0,295.16,338.44,4.5,2.4,0.004,206815.9,206815.9,9834,0,0,0,L,1122011218,1,122.46,123.14,0100,15,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1439031745,362529.00
08/08/2015 07:00,2,0.104,ALERT,213.74,336.94,59.991,1439031604,"274151322000085","174011321042388",25.29,19.80,0,295.46,340.55,2.7,0.7,0.004,486795.4,486795.4,11083,0,0,0,L,1151911521,1,123.36,122.91,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1439031747,362530.00
08/08/2015 07:00,2,0.197,ALERT,212.16,333.93,59.986,1439031604,"201051344000651","174011321042388",24.55,18.00,0,295.16,337.24,4.9,2.8,0.004,206075.6,206075.6,9811,0,0,0,L,1122011218,1,122.46,122.68,0100,15,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1439031749,362531.00
08/08/2015 07:00,2,0.189,ALERT,212.38,333.03,59.991,1439031604,"201051344000867","174011321042388",24.89,19.00,0,295.16,337.84,4.8,2.7,0.004,198737.5,198737.5,9832,0,0,0,L,1122011218,1,122.46,122.91,0100,16,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1439031751,362532.00
