ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2015 07:00,2,0.205,ALERT,212.16,333.03,59.991,1439031604,"201051344001230","174011321042388",23.20,18.30,0,295.76,335.44,4.9,2.8,0.004,209721.0,209721.0,9840,0,0,0,L,1122011218,1,122.23,122.68,0100,15,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1439031752,362533.00
08/08/2015 07:00,2,0.197,ALERT,212.38,334.54,59.991,1439031604,"201051344000576","174011321042388",24.61,18.30,0,295.46,338.44,5.0,2.9,0.000,205970.2,205970.2,9851,0,0,0,L,1122011218,1,122.01,122.91,0100,15,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1439031754,362534.00
08/08/2015 07:00,2,0.230,ALERT,211.93,333.03,59.996,1439031604,"201051344000579","174011321042388",25.27,18.70,0,295.76,336.94,5.9,3.8,0.004,212866.8,212866.8,9808,0,0,0,L,1122011218,1,122.01,122.68,0100,15,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1439031756,362535.00
08/08/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439031604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032484,362536.00
08/08/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439031604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032484,362537.00
08/08/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439031604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032484,362538.00
08/08/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439031604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032484,362539.00
08/08/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439031604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032484,362540.00
08/08/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439031604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032484,362541.00
08/08/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439031604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032484,362542.00
08/08/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439031604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032484,362543.00
08/08/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439031604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032484,362544.00
08/08/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1439031604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032484,362545.00
08/08/2015 07:15,2,0.252,ACTIVE,211.48,333.33,60.002,1439032505,"201051344000955","174011321042388",27.25,19.30,0,295.46,337.54,7.0,4.8,0.018,211483.8,211483.8,9818,0,0,0,L,1122011218,1,121.33,122.91,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032581,362546.00
08/08/2015 07:15,2,0.148,ACTIVE,213.06,335.74,60.002,1439032505,"274151322000095","174011321042388",25.62,20.30,0,297.57,339.04,3.9,1.8,0.009,511036.1,511036.1,10722,0,0,0,L,1151911521,1,122.91,122.68,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032582,362547.00
08/08/2015 07:15,2,0.229,ACTIVE,211.70,333.63,60.012,1439032505,"201051344000868","174011321042388",27.04,19.00,0,296.06,337.54,6.2,4.1,0.018,198208.9,198208.9,9833,0,0,0,L,1122011218,1,121.55,122.91,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032583,362548.00
08/08/2015 07:15,2,0.232,ACTIVE,212.16,334.84,59.996,1439032505,"201051344000853","174011321042388",26.24,18.70,0,296.06,338.14,6.2,4.1,0.013,204632.4,204632.4,9837,0,0,0,L,1122011218,1,122.23,122.91,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032584,362549.00
08/08/2015 07:15,2,0.230,ACTIVE,212.16,334.54,60.002,1439032505,"201051344000582","174011321042388",26.76,19.00,0,296.96,338.14,6.3,4.1,0.022,203954.5,203954.5,9806,0,0,0,L,1122011218,1,122.01,123.14,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032584,362550.00
08/08/2015 07:15,2,0.230,ACTIVE,211.70,333.93,60.012,1439032505,"201051344000469","174011321042388",27.93,18.30,0,294.86,337.84,6.5,4.3,0.018,199908.0,199908.0,9828,0,0,0,L,1122011218,1,121.55,122.91,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032585,362551.00
08/08/2015 07:15,2,0.201,ACTIVE,211.70,335.14,60.018,1439032505,"201051344000988","174011321042388",26.74,19.30,0,293.36,338.74,5.5,3.4,0.018,199081.7,199081.7,9816,0,0,0,L,1122011218,1,121.55,122.68,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032586,362552.00
08/08/2015 07:15,2,0.217,ACTIVE,211.70,333.63,59.996,1439032505,"201051344001158","174011321042388",27.21,18.30,0,295.16,337.24,6.0,3.9,0.013,204825.9,204825.9,9816,0,0,0,L,1122011218,1,121.78,122.46,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032587,362553.00
08/08/2015 07:15,2,0.221,ACTIVE,211.48,333.03,59.996,1439032505,"201051344001025","174011321042388",27.51,18.70,0,295.76,337.54,6.2,4.0,0.018,209121.0,209121.0,9811,0,0,0,L,1122011218,1,121.55,122.68,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032588,362554.00
08/08/2015 07:15,2,0.227,ACTIVE,211.48,334.54,60.002,1439032505,"201051344000569","174011321042388",27.51,19.00,0,296.66,337.24,6.3,4.2,0.018,212404.7,212404.7,9836,0,0,0,L,1122011218,1,121.33,122.91,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032589,362555.00
08/08/2015 07:15,2,0.086,ALERT,212.83,336.34,59.991,1439032505,"274151322000094","174011321042388",29.70,19.80,0,296.06,385.33,2.6,0.6,0.013,389873.3,389873.3,11231,0,0,0,L,1151911521,1,122.46,123.14,0002,15,0,0,0,0,0,0,6,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032591,362556.00
08/08/2015 07:15,2,0.232,ACTIVE,211.48,332.73,59.996,1439032505,"201051344000458","174011321042388",27.43,19.80,0,296.36,336.64,6.5,4.3,0.018,208114.3,208114.3,9826,0,0,0,L,1122011218,1,121.78,122.68,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032592,362557.00
08/08/2015 07:15,2,0.162,ACTIVE,212.83,336.04,59.991,1439032505,"274151322000087","174011321042388",25.29,21.80,0,294.86,339.34,4.2,2.1,0.013,461555.3,461555.3,10660,0,0,0,L,1151911521,1,122.68,122.68,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032593,362558.00
08/08/2015 07:15,2,0.178,ALERT,212.83,337.54,60.028,1439032505,"274151322000052","174011321042388",26.14,21.00,0,296.36,339.65,4.7,2.6,0.018,493495.6,493495.6,11076,0,0,0,L,1151911521,1,122.01,122.91,0002,19,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032595,362559.00
08/08/2015 07:15,2,0.219,ACTIVE,212.16,334.54,59.996,1439032505,"201051344001145","174011321042388",27.27,19.00,0,296.36,338.14,6.1,3.9,0.013,213198.3,213198.3,9833,0,0,0,L,1122011218,1,122.01,122.91,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032596,362560.00
08/08/2015 07:15,2,0.209,ACTIVE,212.16,334.84,60.002,1439032505,"201051344000685","174011321042388",27.19,19.30,0,294.56,337.84,5.8,3.7,0.013,211953.0,211953.0,9834,0,0,0,L,1122011218,1,122.68,122.68,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032597,362561.00
08/08/2015 07:15,2,0.137,ALERT,212.83,336.64,59.986,1439032505,"274151322000088","174011321042388",25.76,20.70,0,296.36,339.34,3.6,1.5,0.013,473504.3,473504.3,10681,0,0,0,L,1151911521,1,123.14,122.68,0002,18,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032599,362562.00
08/08/2015 07:15,2,0.240,ACTIVE,211.93,333.63,59.991,1439032505,"201051344000438","174011321042388",27.31,19.00,0,296.36,337.54,6.7,4.5,0.018,211966.7,211966.7,9805,0,0,0,L,1122011218,1,122.23,122.91,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032600,362563.00
08/08/2015 07:15,2,0.230,ACTIVE,211.48,332.43,59.991,1439032505,"201051344001135","174011321042388",27.85,19.00,0,296.06,336.94,6.5,4.3,0.018,203448.3,203448.3,9789,0,0,0,L,1122011218,1,121.78,122.68,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032600,362564.00
08/08/2015 07:15,2,0.262,ACTIVE,211.93,334.84,59.996,1439032505,"201051344000417","174011321042388",27.41,19.30,0,295.16,338.44,7.3,5.2,0.013,207160.6,207160.6,9806,0,0,0,L,1122011218,1,121.78,122.91,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032601,362565.00
08/08/2015 07:15,2,0.236,ACTIVE,211.25,333.33,59.996,1439032505,"201051344000594","174011321042388",27.27,19.30,0,295.16,336.94,6.5,4.4,0.018,208687.8,208687.8,9828,0,0,0,L,1122011218,1,121.55,122.46,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032602,362566.00
08/08/2015 07:15,2,0.154,ACTIVE,213.06,336.94,60.012,1439032505,"274151322000083","174011321042388",25.90,20.70,0,296.36,339.95,4.1,2.0,0.009,489407.3,489407.3,11107,0,0,0,L,1151911521,1,122.46,122.68,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032603,362567.00
08/08/2015 07:15,2,0.250,ACTIVE,211.93,334.54,59.991,1439032505,"201051344000585","174011321042388",27.17,19.30,0,295.16,338.44,7.0,4.8,0.018,208118.3,208118.3,9808,0,0,0,L,1122011218,1,121.55,123.14,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032604,362568.00
08/08/2015 07:15,2,0.154,ACTIVE,212.83,336.94,60.002,1439032505,"274151322000054","174011321042388",26.08,21.30,0,296.36,339.34,4.0,2.0,0.018,484249.4,484249.4,10672,0,0,0,L,1151911521,1,122.68,122.46,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032605,362569.00
08/08/2015 07:15,2,0.230,ACTIVE,211.70,333.03,59.981,1439032505,"201051344001203","174011321042388",27.25,19.30,0,296.06,338.44,6.4,4.2,0.018,209014.0,209014.0,9820,0,0,0,L,1122011218,1,122.23,122.46,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032606,362570.00
08/08/2015 07:15,2,0.230,ACTIVE,211.25,333.63,60.002,1439032505,"201051344000646","174011321042388",27.45,19.00,0,294.86,336.94,6.5,4.3,0.018,205438.1,205438.1,9804,0,0,0,L,1122011218,1,122.01,122.68,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032607,362571.00
08/08/2015 07:15,2,0.107,ACTIVE,213.74,337.54,59.991,1439032505,"274151322000068","174011321042388",29.78,21.00,0,296.06,385.03,3.2,1.2,0.009,389130.0,389130.0,10842,0,0,0,L,1151911521,1,122.91,123.14,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032608,362572.00
08/08/2015 07:15,2,0.160,ACTIVE,213.29,336.94,59.991,1439032505,"274151322000076","174011321042388",26.40,21.00,0,308.69,364.29,4.2,2.2,0.018,517112.5,517112.5,11087,0,0,0,L,1151911521,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032609,362573.00
08/08/2015 07:15,2,0.246,ACTIVE,211.70,333.33,59.991,1439032505,"201051344000890","174011321042388",27.27,19.30,0,296.66,337.54,6.8,4.7,0.022,210083.8,210083.8,9818,0,0,0,L,1122011218,1,122.01,122.23,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032610,362574.00
08/08/2015 07:15,2,0.186,ACTIVE,211.48,333.93,59.996,1439032505,"201051344000900","174011321042388",26.20,19.00,0,294.86,336.64,5.0,2.9,0.022,210897.8,210897.8,9848,0,0,0,L,1122011218,1,122.01,122.68,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032610,362575.00
08/08/2015 07:15,2,0.234,ACTIVE,212.16,335.14,59.970,1439032505,"201051344000633","174011321042388",27.29,18.70,0,293.36,339.04,6.5,4.4,0.013,199858.4,199858.4,9842,0,0,0,L,1122011218,1,122.23,123.14,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032611,362576.00
08/08/2015 07:15,2,0.242,ACTIVE,211.70,333.33,59.991,1439032505,"201051344000983","174011321042388",27.29,19.30,0,295.76,336.34,6.7,4.6,0.018,207818.8,207818.8,9831,0,0,0,L,1122011218,1,122.01,122.46,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032612,362577.00
08/08/2015 07:15,2,0.227,ACTIVE,211.93,334.84,59.991,1439032505,"201051344000917","174011321042388",27.21,20.00,0,294.56,338.14,6.2,4.1,0.013,210607.9,210607.9,9840,0,0,0,L,1122011218,1,121.78,123.14,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032613,362578.00
08/08/2015 07:15,2,0.236,ACTIVE,211.93,333.33,59.996,1439032505,"201051344000648","174011321042388",27.47,18.30,0,295.76,337.84,6.6,4.4,0.018,205902.2,205902.2,9832,0,0,0,L,1122011218,1,121.55,123.14,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032614,362579.00
08/08/2015 07:15,2,0.258,ACTIVE,211.70,333.63,60.002,1439032505,"201051344001093","174011321042388",27.10,19.80,0,295.76,337.54,7.1,4.9,0.018,208814.0,208814.0,9825,0,0,0,L,1122011218,1,122.01,122.68,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032615,362580.00
08/08/2015 07:15,2,0.213,ACTIVE,212.16,333.63,59.991,1439032505,"201051344000645","174011321042388",27.08,19.50,0,296.06,337.24,5.9,3.8,0.013,206816.6,206816.6,9836,0,0,0,L,1122011218,1,122.23,122.91,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032616,362581.00
08/08/2015 07:15,2,0.158,ALERT,213.06,336.04,60.018,1439032505,"274151322000085","174011321042388",26.18,20.30,0,296.36,339.65,4.2,2.1,0.009,486795.7,486795.7,11085,0,0,0,L,1151911521,1,123.14,122.68,0002,20,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032618,362582.00
08/08/2015 07:15,2,0.227,ACTIVE,211.93,334.24,60.002,1439032505,"201051344000651","174011321042388",27.27,18.30,0,295.46,338.14,6.3,4.1,0.018,206076.5,206076.5,9813,0,0,0,L,1122011218,1,122.23,122.46,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032619,362583.00
08/08/2015 07:15,2,0.229,ACTIVE,211.93,332.73,59.991,1439032505,"201051344000867","174011321042388",27.43,19.50,0,296.06,337.54,6.4,4.2,0.013,198738.3,198738.3,9834,0,0,0,L,1122011218,1,122.23,122.68,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032620,362584.00
08/08/2015 07:15,2,0.238,ACTIVE,211.70,333.33,59.970,1439032505,"201051344001230","174011321042388",26.54,19.00,0,295.76,336.34,6.4,4.3,0.018,209721.9,209721.9,9842,0,0,0,L,1122011218,1,122.01,122.46,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032621,362585.00
08/08/2015 07:15,2,0.240,ACTIVE,212.16,335.14,59.996,1439032505,"201051344000576","174011321042388",26.58,19.00,0,295.76,338.44,6.5,4.4,0.022,205971.0,205971.0,9853,0,0,0,L,1122011218,1,122.01,122.68,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032622,362586.00
08/08/2015 07:15,2,0.264,ACTIVE,211.70,333.63,59.986,1439032505,"201051344000579","174011321042388",27.53,19.30,0,296.06,337.54,7.4,5.2,0.018,212867.9,212867.9,9810,0,0,0,L,1122011218,1,121.78,122.46,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439032623,362587.00
08/08/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439032505,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033385,362588.00
08/08/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439032505,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033385,362589.00
08/08/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439032505,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033385,362590.00
08/08/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439032505,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033385,362591.00
08/08/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439032505,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033385,362592.00
08/08/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439032505,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033385,362593.00
08/08/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439032505,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033385,362594.00
08/08/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439032505,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033385,362595.00
08/08/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439032505,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033385,362596.00
08/08/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1439032505,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033385,362597.00
08/08/2015 07:30,2,0.328,ACTIVE,209.90,331.53,59.970,1439033405,"201051344000955","174011321042388",28.19,19.50,0,327.92,340.55,9.4,7.2,0.044,211485.3,211485.3,9819,0,0,0,L,1122011218,1,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033479,362598.00
08/08/2015 07:30,2,0.232,ACTIVE,211.70,335.74,59.981,1439033405,"274151322000095","174011321042388",26.94,21.00,0,330.63,343.55,6.4,4.2,0.031,511036.8,511036.8,10723,0,0,0,L,1151911521,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033480,362599.00
08/08/2015 07:30,2,0.316,ACTIVE,210.35,331.53,59.965,1439033405,"201051344000868","174011321042388",27.04,19.30,0,327.62,340.85,8.7,6.5,0.040,198210.3,198210.3,9834,0,0,0,L,1122011218,1,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033481,362600.00
08/08/2015 07:30,2,0.305,ACTIVE,211.03,332.73,59.981,1439033405,"201051344000853","174011321042388",27.67,19.00,0,329.43,342.35,8.6,6.4,0.040,204633.7,204633.7,9838,0,0,0,L,1122011218,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033482,362601.00
08/08/2015 07:30,2,0.316,ACTIVE,210.12,331.53,59.975,1439033405,"201051344000582","174011321042388",26.32,19.30,0,327.62,341.45,8.4,6.2,0.044,203955.9,203955.9,9807,0,0,0,L,1122011218,1,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033483,362602.00
08/08/2015 07:30,2,0.316,ACTIVE,209.90,330.63,59.986,1439033405,"201051344000469","174011321042388",28.03,18.70,0,326.72,341.15,8.9,6.7,0.040,199909.4,199909.4,9829,0,0,0,L,1122011218,1,120.65,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033484,362603.00
08/08/2015 07:30,2,0.291,ACTIVE,209.44,332.13,59.949,1439033405,"201051344000988","174011321042388",27.02,19.50,0,326.72,342.95,8.0,5.8,0.044,199082.8,199082.8,9817,0,0,0,L,1122011218,1,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033485,362604.00
08/08/2015 07:30,2,0.305,ACTIVE,209.67,331.53,59.986,1439033405,"201051344001158","174011321042388",27.33,19.00,0,327.02,341.75,8.5,6.3,0.040,204827.1,204827.1,9817,0,0,0,L,1122011218,1,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033486,362605.00
08/08/2015 07:30,2,0.311,ACTIVE,208.77,329.43,60.002,1439033405,"201051344001025","174011321042388",27.23,19.00,0,327.62,341.45,8.6,6.4,0.044,209122.3,209122.3,9812,0,0,0,L,1122011218,1,119.97,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033487,362606.00
08/08/2015 07:30,2,0.311,ACTIVE,209.44,330.93,59.975,1439033405,"201051344000569","174011321042388",28.23,19.50,0,327.32,341.15,8.9,6.6,0.044,212406.1,212406.1,9837,0,0,0,L,1122011218,1,120.20,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033488,362607.00
08/08/2015 07:30,2,0.148,ACTIVE,211.48,347.76,59.981,1439033405,"274151322000094","174011321042388",32.26,20.70,0,329.13,349.56,4.9,2.8,0.027,389873.7,389873.7,11233,0,0,0,L,1151911521,1,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033489,362608.00
08/08/2015 07:30,2,0.320,ACTIVE,210.35,331.23,59.975,1439033405,"201051344000458","174011321042388",27.41,20.00,0,327.62,341.15,8.9,6.7,0.053,208115.6,208115.6,9827,0,0,0,L,1122011218,1,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033490,362609.00
08/08/2015 07:30,2,0.250,ACTIVE,211.70,335.74,59.986,1439033405,"274151322000087","174011321042388",26.36,22.50,0,329.13,344.45,6.7,4.5,0.022,461556.2,461556.2,10661,0,0,0,L,1151911521,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033491,362610.00
08/08/2015 07:30,2,0.266,ACTIVE,210.80,333.33,59.975,1439033405,"274151322000052","174011321042388",26.98,21.50,0,328.82,344.45,7.3,5.1,0.013,493496.6,493496.6,11078,0,0,0,L,1151911521,1,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033491,362611.00
08/08/2015 07:30,2,0.299,ACTIVE,211.48,333.93,59.991,1439033405,"201051344001145","174011321042388",27.97,19.30,0,329.13,342.95,8.5,6.3,0.040,213199.6,213199.6,9834,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033492,362612.00
08/08/2015 07:30,2,0.295,ACTIVE,211.25,334.24,59.986,1439033405,"201051344000685","174011321042388",27.00,19.50,0,327.92,341.75,8.1,5.9,0.044,211954.2,211954.2,9835,0,0,0,L,1122011218,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033493,362613.00
08/08/2015 07:30,2,0.225,ACTIVE,211.93,335.44,59.991,1439033405,"274151322000088","174011321042388",26.36,21.30,0,329.73,344.15,6.0,3.9,0.031,473505.0,473505.0,10683,0,0,0,L,1151911521,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033494,362614.00
08/08/2015 07:30,2,0.318,ACTIVE,211.03,333.33,59.986,1439033405,"201051344000438","174011321042388",27.95,19.30,0,328.22,341.75,9.1,6.8,0.040,211968.1,211968.1,9806,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033495,362615.00
08/08/2015 07:30,2,0.312,ACTIVE,210.57,331.53,59.975,1439033405,"201051344001135","174011321042388",28.51,19.50,0,327.32,340.55,9.0,6.8,0.040,203449.7,203449.7,9790,0,0,0,L,1122011218,1,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033496,362616.00
08/08/2015 07:30,2,0.352,ACTIVE,211.25,334.24,59.986,1439033405,"201051344000417","174011321042388",27.41,19.50,0,326.72,341.45,9.8,7.5,0.040,207162.1,207162.1,9807,0,0,0,L,1122011218,1,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033497,362617.00
08/08/2015 07:30,2,0.312,ACTIVE,211.25,333.33,59.970,1439033405,"201051344000594","174011321042388",28.51,19.50,0,325.52,341.15,9.0,6.8,0.044,208689.2,208689.2,9829,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033498,362618.00
08/08/2015 07:30,2,0.244,ACTIVE,212.61,335.14,59.986,1439033405,"274151322000083","174011321042388",26.52,21.00,0,329.73,344.76,6.5,4.4,0.022,489408.1,489408.1,11108,0,0,0,L,1151911521,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033499,362619.00
08/08/2015 07:30,2,0.324,ACTIVE,211.70,334.84,59.996,1439033405,"201051344000585","174011321042388",28.51,19.50,0,327.32,341.75,9.4,7.1,0.044,208119.8,208119.8,9809,0,0,0,L,1122011218,1,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033500,362620.00
08/08/2015 07:30,2,0.236,ACTIVE,212.61,336.34,59.981,1439033405,"274151322000054","174011321042388",27.31,21.80,0,328.82,343.85,6.6,4.4,0.031,484250.3,484250.3,10673,0,0,0,L,1151911521,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033501,362621.00
08/08/2015 07:30,2,0.318,ACTIVE,211.70,333.33,59.991,1439033405,"201051344001203","174011321042388",27.25,19.50,0,327.62,342.35,8.8,6.6,0.040,209015.3,209015.3,9821,0,0,0,L,1122011218,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033502,362622.00
08/08/2015 07:30,2,0.322,ACTIVE,211.03,332.73,59.986,1439033405,"201051344000646","174011321042388",27.37,19.50,0,326.42,341.45,9.0,6.7,0.040,205439.5,205439.5,9805,0,0,0,L,1122011218,1,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033503,362623.00
08/08/2015 07:30,2,0.172,ACTIVE,213.06,357.68,59.975,1439033405,"274151322000068","174011321042388",33.32,21.80,0,333.93,360.69,5.8,3.7,0.022,389130.5,389130.5,10843,0,0,0,L,1151911521,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033504,362624.00
08/08/2015 07:30,2,0.250,ACTIVE,213.51,336.64,59.981,1439033405,"274151322000076","174011321042388",27.55,21.50,0,330.93,344.15,7.0,4.8,0.031,517113.4,517113.4,11088,0,0,0,L,1151911521,1,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033505,362625.00
08/08/2015 07:30,2,0.330,ACTIVE,211.48,332.73,60.002,1439033405,"201051344000890","174011321042388",28.31,19.80,0,327.32,340.85,9.5,7.2,0.044,210085.3,210085.3,9819,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033506,362626.00
08/08/2015 07:30,2,0.277,ACTIVE,211.70,334.24,59.981,1439033405,"201051344000900","174011321042388",26.68,19.30,0,326.72,340.55,7.5,5.3,0.040,210898.8,210898.8,9849,0,0,0,L,1122011218,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033507,362627.00
08/08/2015 07:30,2,0.318,ACTIVE,212.16,335.74,59.949,1439033405,"201051344000633","174011321042388",27.39,19.30,0,326.72,342.65,8.8,6.6,0.044,199859.8,199859.8,9843,0,0,0,L,1122011218,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033508,362628.00
08/08/2015 07:30,2,0.326,ACTIVE,211.93,333.93,59.981,1439033405,"201051344000983","174011321042388",27.81,19.50,0,327.32,340.85,9.2,7.0,0.035,207820.2,207820.2,9832,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033509,362629.00
08/08/2015 07:30,2,0.311,ACTIVE,211.93,334.54,59.981,1439033405,"201051344000917","174011321042388",27.65,20.30,0,326.42,341.75,8.7,6.5,0.049,210609.2,210609.2,9841,0,0,0,L,1122011218,1,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033510,362630.00
08/08/2015 07:30,2,0.322,ACTIVE,212.16,333.93,59.981,1439033405,"201051344000648","174011321042388",27.67,19.00,0,327.62,342.65,9.1,6.8,0.035,205903.6,205903.6,9833,0,0,0,L,1122011218,1,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033511,362631.00
08/08/2015 07:30,2,0.344,ACTIVE,211.93,334.54,59.986,1439033405,"201051344001093","174011321042388",27.33,20.00,0,326.72,341.75,9.6,7.3,0.044,208815.6,208815.6,9826,0,0,0,L,1122011218,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033512,362632.00
08/08/2015 07:30,2,0.305,ACTIVE,212.38,334.84,59.986,1439033405,"201051344000645","174011321042388",27.67,19.80,0,327.62,341.45,8.6,6.3,0.035,206817.8,206817.8,9837,0,0,0,L,1122011218,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033512,362633.00
08/08/2015 07:30,2,0.248,ACTIVE,213.29,335.74,59.970,1439033405,"274151322000085","174011321042388",26.96,21.00,0,330.93,343.85,6.8,4.7,0.027,486796.6,486796.6,11087,0,0,0,L,1151911521,1,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033513,362634.00
08/08/2015 07:30,2,0.314,ACTIVE,212.16,334.54,59.986,1439033405,"201051344000651","174011321042388",27.35,19.00,0,327.92,341.45,8.7,6.5,0.044,206077.8,206077.8,9814,0,0,0,L,1122011218,1,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033514,362635.00
08/08/2015 07:30,2,0.320,ACTIVE,211.93,333.63,59.975,1439033405,"201051344000867","174011321042388",27.39,19.80,0,327.62,340.55,8.9,6.7,0.040,198739.6,198739.6,9835,0,0,0,L,1122011218,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033515,362636.00
08/08/2015 07:30,2,0.312,ACTIVE,211.70,333.63,59.981,1439033405,"201051344001230","174011321042388",27.93,19.30,0,326.72,340.25,8.9,6.6,0.044,209723.2,209723.2,9843,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033516,362637.00
08/08/2015 07:30,2,0.320,ACTIVE,212.38,334.84,59.981,1439033405,"201051344000576","174011321042388",27.41,19.30,0,327.92,342.05,8.9,6.7,0.044,205972.4,205972.4,9854,0,0,0,L,1122011218,1,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033517,362638.00
08/08/2015 07:30,2,0.342,ACTIVE,212.61,334.54,59.981,1439033405,"201051344000579","174011321042388",28.43,19.50,0,327.62,340.85,9.9,7.6,0.044,212869.5,212869.5,9811,0,0,0,L,1122011218,1,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439033518,362639.00
08/08/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439033405,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034285,362640.00
08/08/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439033405,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034285,362641.00
08/08/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439033405,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034285,362642.00
08/08/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439033405,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034285,362643.00
08/08/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439033405,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034285,362644.00
08/08/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439033405,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034285,362645.00
08/08/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439033405,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034285,362646.00
08/08/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439033405,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034285,362647.00
08/08/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439033405,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034285,362648.00
08/08/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1439033405,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034285,362649.00
08/08/2015 07:45,2,0.344,ACTIVE,212.38,333.33,59.981,1439034304,"201051344000955","174011321042388",27.17,19.80,0,325.22,341.45,9.5,7.2,0.044,211487.4,211487.4,9820,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034379,362650.00
08/08/2015 07:45,2,0.238,ACTIVE,213.51,334.84,59.954,1439034304,"274151322000095","174011321042388",26.94,21.50,0,330.33,347.46,6.5,4.4,0.027,511038.2,511038.2,10724,0,0,0,L,1151911521,1,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034380,362651.00
08/08/2015 07:45,2,0.322,ACTIVE,212.38,333.03,59.970,1439034304,"201051344000868","174011321042388",27.19,19.30,0,326.42,341.15,8.9,6.7,0.040,198212.2,198212.2,9835,0,0,0,L,1122011218,1,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034381,362652.00
08/08/2015 07:45,2,0.305,ACTIVE,213.29,334.54,59.970,1439034304,"201051344000853","174011321042388",28.23,19.30,0,326.42,342.05,8.8,6.6,0.044,204635.6,204635.6,9839,0,0,0,L,1122011218,1,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034382,362653.00
08/08/2015 07:45,2,0.318,ACTIVE,213.29,334.24,59.970,1439034304,"201051344000582","174011321042388",27.39,19.50,0,326.12,341.45,8.9,6.6,0.040,203957.8,203957.8,9808,0,0,0,L,1122011218,1,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034383,362654.00
08/08/2015 07:45,2,0.320,ACTIVE,212.83,333.63,59.975,1439034304,"201051344000469","174011321042388",28.23,19.00,0,324.32,342.65,9.2,6.9,0.044,199911.4,199911.4,9830,0,0,0,L,1122011218,1,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034384,362655.00
08/08/2015 07:45,2,0.295,ACTIVE,212.38,334.54,59.970,1439034304,"201051344000988","174011321042388",27.10,19.80,0,324.02,343.85,8.1,5.9,0.049,199084.6,199084.6,9818,0,0,0,L,1122011218,1,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034385,362656.00
08/08/2015 07:45,2,0.299,ACTIVE,212.38,333.33,59.970,1439034304,"201051344001158","174011321042388",28.07,19.30,0,324.92,343.55,8.5,6.3,0.040,204829.0,204829.0,9818,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034386,362657.00
08/08/2015 07:45,2,0.318,ACTIVE,212.61,332.43,59.975,1439034304,"201051344001025","174011321042388",27.29,19.50,0,324.92,341.15,8.8,6.6,0.044,209124.2,209124.2,9813,0,0,0,L,1122011218,1,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034387,362658.00
08/08/2015 07:45,2,0.322,ACTIVE,212.83,333.63,60.002,1439034304,"201051344000569","174011321042388",27.25,19.80,0,325.22,342.05,8.9,6.7,0.044,212408.0,212408.0,9838,0,0,0,L,1122011218,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034388,362659.00
08/08/2015 07:45,2,0.152,ACTIVE,213.96,349.86,59.965,1439034304,"274151322000094","174011321042388",32.54,21.80,0,333.03,405.77,5.0,2.9,0.022,389874.8,389874.8,11234,0,0,0,L,1151911521,1,122.46,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034389,362660.00
08/08/2015 07:45,2,0.320,ACTIVE,212.61,332.73,59.975,1439034304,"201051344000458","174011321042388",27.53,20.00,0,326.12,341.15,8.9,6.7,0.049,208117.6,208117.6,9828,0,0,0,L,1122011218,1,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034390,362661.00
08/08/2015 07:45,2,0.252,ACTIVE,213.96,338.14,59.970,1439034304,"274151322000087","174011321042388",26.32,23.00,0,330.93,348.66,6.7,4.6,0.027,461557.6,461557.6,10662,0,0,0,L,1151911521,1,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034391,362662.00
08/08/2015 07:45,2,0.268,ACTIVE,213.74,336.34,59.975,1439034304,"274151322000052","174011321042388",26.94,22.00,0,330.03,347.76,7.4,5.2,0.035,493498.2,493498.2,11079,0,0,0,L,1151911521,1,122.23,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034392,362663.00
08/08/2015 07:45,2,0.307,ACTIVE,212.83,334.24,59.970,1439034304,"201051344001145","174011321042388",27.61,19.50,0,328.52,341.45,8.6,6.4,0.049,213201.5,213201.5,9835,0,0,0,L,1122011218,1,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034393,362664.00
08/08/2015 07:45,2,0.293,ACTIVE,212.83,333.93,59.965,1439034304,"201051344000685","174011321042388",27.37,19.80,0,327.32,341.75,8.2,5.9,0.040,211956.0,211956.0,9836,0,0,0,L,1122011218,1,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034394,362665.00
08/08/2015 07:45,2,0.234,ACTIVE,213.29,335.14,59.970,1439034304,"274151322000088","174011321042388",25.27,21.80,0,330.63,348.36,6.0,3.9,0.013,473506.3,473506.3,10684,0,0,0,L,1151911521,1,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034395,362666.00
08/08/2015 07:45,2,0.326,ACTIVE,212.83,333.63,59.975,1439034304,"201051344000438","174011321042388",27.49,19.50,0,327.32,340.85,9.1,6.9,0.044,211970.1,211970.1,9807,0,0,0,L,1122011218,1,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034395,362667.00
08/08/2015 07:45,2,0.328,ACTIVE,212.61,332.13,59.970,1439034304,"201051344001135","174011321042388",27.15,19.50,0,327.32,341.15,9.1,6.8,0.040,203451.7,203451.7,9791,0,0,0,L,1122011218,1,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034396,362668.00
08/08/2015 07:45,2,0.355,ACTIVE,212.83,333.33,59.965,1439034304,"201051344000417","174011321042388",27.19,19.80,0,327.32,341.45,9.8,7.5,0.040,207164.3,207164.3,9808,0,0,0,L,1122011218,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034397,362669.00
08/08/2015 07:45,2,0.309,ACTIVE,212.38,332.73,59.944,1439034304,"201051344000594","174011321042388",28.78,19.80,0,326.42,343.25,9.0,6.8,0.035,208691.3,208691.3,9830,0,0,0,L,1122011218,1,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034398,362670.00
08/08/2015 07:45,2,0.242,ACTIVE,213.74,336.34,59.965,1439034304,"274151322000083","174011321042388",26.64,21.50,0,330.33,348.96,6.6,4.4,0.035,489409.5,489409.5,11109,0,0,0,L,1151911521,1,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034399,362671.00
08/08/2015 07:45,2,0.338,ACTIVE,213.06,335.44,59.981,1439034304,"201051344000585","174011321042388",27.49,20.00,0,327.32,342.05,9.4,7.2,0.040,208121.9,208121.9,9810,0,0,0,L,1122011218,1,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034400,362672.00
08/08/2015 07:45,2,0.244,ACTIVE,213.96,335.74,59.981,1439034304,"274151322000054","174011321042388",26.66,22.00,0,330.33,347.76,6.6,4.4,0.031,484251.7,484251.7,10674,0,0,0,L,1151911521,1,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034401,362673.00
08/08/2015 07:45,2,0.318,ACTIVE,212.83,332.73,59.949,1439034304,"201051344001203","174011321042388",27.15,19.80,0,327.92,341.75,8.8,6.6,0.049,209017.3,209017.3,9822,0,0,0,L,1122011218,1,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034402,362674.00
08/08/2015 07:45,2,0.312,ACTIVE,212.38,333.33,59.975,1439034304,"201051344000646","174011321042388",28.21,19.80,0,327.02,340.55,8.9,6.7,0.040,205441.5,205441.5,9806,0,0,0,L,1122011218,1,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034403,362675.00
08/08/2015 07:45,2,0.170,ACTIVE,214.64,360.08,59.970,1439034304,"274151322000068","174011321042388",33.58,23.00,0,333.63,408.18,5.8,3.7,0.022,389131.8,389131.8,10844,0,0,0,L,1151911521,1,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034404,362676.00
08/08/2015 07:45,2,0.246,ACTIVE,214.41,337.54,59.970,1439034304,"274151322000076","174011321042388",27.67,21.80,0,331.83,349.26,6.9,4.7,0.035,517114.9,517114.9,11089,0,0,0,L,1151911521,1,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034405,362677.00
08/08/2015 07:45,2,0.326,ACTIVE,212.83,333.63,59.975,1439034304,"201051344000890","174011321042388",28.29,20.00,0,327.32,341.15,9.4,7.2,0.040,210087.4,210087.4,9820,0,0,0,L,1122011218,1,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034406,362678.00
08/08/2015 07:45,2,0.271,ACTIVE,212.83,334.24,60.002,1439034304,"201051344000900","174011321042388",27.17,19.30,0,326.42,340.85,7.5,5.3,0.044,210900.5,210900.5,9850,0,0,0,L,1122011218,1,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034407,362679.00
08/08/2015 07:45,2,0.314,ACTIVE,213.29,335.44,59.970,1439034304,"201051344000633","174011321042388",27.81,19.30,0,327.02,342.95,8.9,6.7,0.053,199861.8,199861.8,9844,0,0,0,L,1122011218,1,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034408,362680.00
08/08/2015 07:45,2,0.330,ACTIVE,212.83,333.93,59.975,1439034304,"201051344000983","174011321042388",27.61,19.50,0,327.62,340.85,9.2,7.0,0.044,207822.3,207822.3,9833,0,0,0,L,1122011218,1,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034408,362681.00
