ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2015 07:45,2,0.312,ACTIVE,213.06,334.84,60.012,1439034304,"201051344000917","174011321042388",27.37,20.70,0,327.62,342.05,8.7,6.5,0.044,210611.1,210611.1,9842,0,0,0,L,1122011218,1,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034409,362682.00
08/08/2015 07:45,2,0.326,ACTIVE,213.06,333.93,59.954,1439034304,"201051344000648","174011321042388",27.47,19.00,0,329.13,342.05,9.1,6.9,0.035,205905.6,205905.6,9834,0,0,0,L,1122011218,1,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034410,362683.00
08/08/2015 07:45,2,0.324,ACTIVE,212.83,334.24,59.975,1439034304,"201051344001093","174011321042388",28.45,20.30,0,328.22,343.55,9.4,7.1,0.035,208817.7,208817.7,9827,0,0,0,L,1122011218,1,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034411,362684.00
08/08/2015 07:45,2,0.301,ACTIVE,213.06,334.24,59.970,1439034304,"201051344000645","174011321042388",27.63,19.80,0,328.22,343.25,8.5,6.2,0.044,206819.7,206819.7,9838,0,0,0,L,1122011218,1,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034412,362685.00
08/08/2015 07:45,2,0.240,ACTIVE,214.19,336.04,59.965,1439034304,"274151322000085","174011321042388",27.23,21.50,0,331.23,346.86,6.7,4.5,0.027,486798.0,486798.0,11088,0,0,0,L,1151911521,1,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034413,362686.00
08/08/2015 07:45,2,0.311,ACTIVE,213.06,335.14,59.965,1439034304,"201051344000651","174011321042388",27.33,19.30,0,327.92,341.45,8.7,6.4,0.035,206079.7,206079.7,9815,0,0,0,L,1122011218,1,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034414,362687.00
08/08/2015 07:45,2,0.312,ACTIVE,213.29,333.33,59.975,1439034304,"201051344000867","174011321042388",27.89,20.00,0,327.92,342.95,8.8,6.6,0.035,198741.6,198741.6,9836,0,0,0,L,1122011218,1,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034415,362688.00
08/08/2015 07:45,2,0.316,ACTIVE,213.06,333.63,59.981,1439034304,"201051344001230","174011321042388",27.23,19.80,0,327.62,340.25,8.7,6.5,0.040,209725.2,209725.2,9844,0,0,0,L,1122011218,1,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034416,362689.00
08/08/2015 07:45,2,0.311,ACTIVE,213.29,335.44,59.986,1439034304,"201051344000576","174011321042388",27.87,19.30,0,327.32,342.65,8.8,6.5,0.035,205974.3,205974.3,9855,0,0,0,L,1122011218,1,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034417,362690.00
08/08/2015 07:45,2,0.342,ACTIVE,212.83,333.33,59.954,1439034304,"201051344000579","174011321042388",28.17,19.80,0,328.82,342.05,9.8,7.6,0.040,212871.6,212871.6,9812,0,0,0,L,1122011218,1,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439034418,362691.00
08/08/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439034304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035184,362692.00
08/08/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439034304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035184,362693.00
08/08/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439034304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035184,362694.00
08/08/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439034304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035184,362695.00
08/08/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439034304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035184,362696.00
08/08/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439034304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035184,362697.00
08/08/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439034304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035184,362698.00
08/08/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439034304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035184,362699.00
08/08/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439034304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035184,362700.00
08/08/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1439034304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035184,362701.00
08/08/2015 08:00,2,0.611,ACTIVE,212.61,337.54,59.959,1439035204,"201051344000955","174011321042388",28.78,19.80,0,326.42,345.06,17.9,15.3,0.110,211489.8,211489.8,9821,0,0,0,L,1122011218,1,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035279,362702.00
08/08/2015 08:00,2,0.496,ACTIVE,213.74,341.15,59.944,1439035204,"274151322000095","174011321042388",27.99,21.80,0,332.13,345.06,14.1,11.7,0.080,511039.8,511039.8,10725,0,0,0,L,1151911521,1,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035279,362703.00
08/08/2015 08:00,2,0.594,ACTIVE,212.83,337.24,59.954,1439035204,"201051344000868","174011321042388",28.69,19.50,0,327.02,345.36,17.3,14.8,0.119,198214.4,198214.4,9836,0,0,0,L,1122011218,1,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035280,362704.00
08/08/2015 08:00,2,0.594,ACTIVE,213.51,339.34,59.944,1439035204,"201051344000853","174011321042388",28.35,19.50,0,328.52,346.26,17.1,14.5,0.115,204637.8,204637.8,9840,0,0,0,L,1122011218,1,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035281,362705.00
08/08/2015 08:00,2,0.582,ACTIVE,213.51,338.74,59.965,1439035204,"201051344000582","174011321042388",28.57,19.80,0,328.22,345.36,16.9,14.4,0.106,203960.0,203960.0,9809,0,0,0,L,1122011218,1,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035282,362706.00
08/08/2015 08:00,2,0.613,ACTIVE,213.06,339.04,59.949,1439035204,"201051344000469","174011321042388",28.75,19.00,0,326.42,345.66,17.9,15.3,0.133,199913.6,199913.6,9831,0,0,0,L,1122011218,1,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035283,362707.00
08/08/2015 08:00,2,0.594,ACTIVE,212.83,339.95,59.949,1439035204,"201051344000988","174011321042388",28.55,19.80,0,326.42,347.76,17.2,14.7,0.128,199086.7,199086.7,9819,0,0,0,L,1122011218,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035284,362708.00
08/08/2015 08:00,2,0.594,ACTIVE,213.06,339.34,59.959,1439035204,"201051344001158","174011321042388",28.86,19.50,0,327.02,345.96,17.4,14.9,0.128,204831.2,204831.2,9819,0,0,0,L,1122011218,1,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035285,362709.00
08/08/2015 08:00,2,0.596,ACTIVE,212.83,338.44,59.954,1439035204,"201051344001025","174011321042388",28.78,19.50,0,327.62,346.26,17.4,14.9,0.119,209126.4,209126.4,9814,0,0,0,L,1122011218,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035286,362710.00
08/08/2015 08:00,2,0.631,ACTIVE,213.06,339.04,59.959,1439035204,"201051344000569","174011321042388",28.53,19.80,0,327.32,346.86,18.3,15.7,0.137,212410.3,212410.3,9839,0,0,0,L,1122011218,1,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035287,362711.00
08/08/2015 08:00,2,0.350,ACTIVE,213.74,404.57,59.949,1439035204,"274151322000094","174011321042388",37.95,22.50,0,334.84,412.98,13.5,11.1,0.080,389876.0,389876.0,11235,0,0,0,L,1151911521,1,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035288,362712.00
08/08/2015 08:00,2,0.625,ACTIVE,212.83,338.44,59.917,1439035204,"201051344000458","174011321042388",28.55,20.30,0,326.72,345.96,18.1,15.5,0.146,208119.9,208119.9,9829,0,0,0,L,1122011218,1,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035289,362713.00
08/08/2015 08:00,2,0.549,ACTIVE,214.19,339.65,59.944,1439035204,"274151322000087","174011321042388",27.63,23.30,0,331.83,346.86,15.4,12.9,0.097,461559.2,461559.2,10663,0,0,0,L,1151911521,1,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035290,362714.00
08/08/2015 08:00,2,0.600,ACTIVE,213.74,338.44,59.938,1439035204,"274151322000052","174011321042388",27.95,22.30,0,331.83,347.16,17.0,14.5,0.080,493500.0,493500.0,11080,0,0,0,L,1151911521,1,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035291,362715.00
08/08/2015 08:00,2,0.615,ACTIVE,213.06,339.65,59.949,1439035204,"201051344001145","174011321042388",28.31,19.50,0,329.13,346.86,17.7,15.1,0.119,213203.6,213203.6,9836,0,0,0,L,1122011218,1,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035292,362716.00
08/08/2015 08:00,2,0.611,ACTIVE,213.29,339.04,59.944,1439035204,"201051344000685","174011321042388",28.59,19.80,0,326.42,346.86,17.8,15.2,0.133,211958.0,211958.0,9837,0,0,0,L,1122011218,1,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035293,362717.00
08/08/2015 08:00,2,0.574,ACTIVE,213.51,343.25,59.944,1439035204,"274151322000088","174011321042388",27.51,22.00,0,331.23,347.46,16.0,13.5,0.102,473507.9,473507.9,10685,0,0,0,L,1151911521,1,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035294,362718.00
08/08/2015 08:00,2,0.656,ACTIVE,213.29,339.95,59.949,1439035204,"201051344000438","174011321042388",29.34,19.50,0,327.92,348.06,19.6,16.9,0.133,211972.4,211972.4,9808,0,0,0,L,1122011218,1,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035295,362719.00
08/08/2015 08:00,2,0.668,ACTIVE,212.83,338.74,59.938,1439035204,"201051344001135","174011321042388",28.59,19.80,0,327.62,347.16,19.4,16.8,0.137,203454.0,203454.0,9792,0,0,0,L,1122011218,1,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035296,362720.00
08/08/2015 08:00,2,0.686,ACTIVE,212.83,339.95,59.949,1439035204,"201051344000417","174011321042388",29.10,20.00,0,328.22,348.36,20.2,17.6,0.128,207166.8,207166.8,9809,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035297,362721.00
08/08/2015 08:00,2,0.688,ACTIVE,212.83,340.25,59.944,1439035204,"201051344000594","174011321042388",28.80,20.00,0,326.12,347.76,20.1,17.5,0.141,208693.6,208693.6,9831,0,0,0,L,1122011218,1,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035298,362722.00
08/08/2015 08:00,2,0.584,ACTIVE,213.74,343.25,59.917,1439035204,"274151322000083","174011321042388",27.83,21.80,0,331.83,346.86,16.4,13.9,0.106,489411.2,489411.2,11110,0,0,0,L,1151911521,1,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035299,362723.00
08/08/2015 08:00,2,0.656,ACTIVE,213.29,339.65,59.944,1439035204,"201051344000585","174011321042388",29.00,20.00,0,328.52,347.16,19.3,16.7,0.133,208124.2,208124.2,9811,0,0,0,L,1122011218,1,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035300,362724.00
08/08/2015 08:00,2,0.615,ACTIVE,213.96,339.95,59.938,1439035204,"274151322000054","174011321042388",28.41,22.50,0,331.53,347.76,17.7,15.2,0.088,484253.3,484253.3,10675,0,0,0,L,1151911521,1,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035301,362725.00
08/08/2015 08:00,2,0.705,ACTIVE,213.29,339.34,59.928,1439035204,"201051344001203","174011321042388",28.77,19.80,0,328.52,349.56,20.6,18.0,0.146,209019.5,209019.5,9823,0,0,0,L,1122011218,1,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035302,362726.00
08/08/2015 08:00,2,0.701,ACTIVE,212.83,340.25,59.933,1439035204,"201051344000646","174011321042388",28.53,19.80,0,326.12,347.76,20.3,17.7,0.146,205443.7,205443.7,9807,0,0,0,L,1122011218,1,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035303,362727.00
08/08/2015 08:00,2,0.432,ACTIVE,214.41,408.78,59.938,1439035204,"274151322000068","174011321042388",38.39,23.80,0,335.44,419.60,16.7,14.2,0.093,389133.3,389133.3,10845,0,0,0,L,1151911521,1,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035304,362728.00
08/08/2015 08:00,2,0.648,ACTIVE,214.87,342.05,59.912,1439035204,"274151322000076","174011321042388",29.28,22.30,0,333.63,348.66,19.2,16.7,0.119,517116.7,517116.7,11090,0,0,0,L,1151911521,1,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035305,362729.00
08/08/2015 08:00,2,0.742,ACTIVE,213.06,339.34,59.965,1439035204,"201051344000890","174011321042388",28.94,20.00,0,327.32,348.96,21.8,19.1,0.159,210089.8,210089.8,9821,0,0,0,L,1122011218,1,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035306,362730.00
08/08/2015 08:00,2,0.682,ACTIVE,213.06,339.65,59.938,1439035204,"201051344000900","174011321042388",28.84,19.50,0,328.22,348.36,19.9,17.3,0.155,210902.4,210902.4,9851,0,0,0,L,1122011218,1,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035307,362731.00
08/08/2015 08:00,2,0.730,ACTIVE,213.51,341.45,59.965,1439035204,"201051344000633","174011321042388",28.71,19.50,0,327.92,349.86,21.2,18.6,0.150,199864.0,199864.0,9845,0,0,0,L,1122011218,1,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035308,362732.00
08/08/2015 08:00,2,0.734,ACTIVE,213.06,339.04,59.944,1439035204,"201051344000983","174011321042388",28.82,19.80,0,328.22,349.26,21.5,18.8,0.164,207824.6,207824.6,9834,0,0,0,L,1122011218,1,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035309,362733.00
08/08/2015 08:00,2,0.697,ACTIVE,213.06,340.25,59.944,1439035204,"201051344000917","174011321042388",29.06,21.00,0,327.32,348.36,20.6,17.9,0.155,210613.3,210613.3,9843,0,0,0,L,1122011218,1,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035309,362734.00
08/08/2015 08:00,2,0.740,ACTIVE,213.06,340.55,59.944,1439035204,"201051344000648","174011321042388",28.73,19.30,0,327.62,349.26,21.6,18.9,0.155,205907.9,205907.9,9835,0,0,0,L,1122011218,1,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035310,362735.00
08/08/2015 08:00,2,0.809,ACTIVE,213.06,341.15,59.970,1439035204,"201051344001093","174011321042388",29.16,20.30,0,327.62,350.47,23.9,21.2,0.172,208820.1,208820.1,9828,0,0,0,L,1122011218,1,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035311,362736.00
08/08/2015 08:00,2,0.730,ACTIVE,213.29,340.55,59.917,1439035204,"201051344000645","174011321042388",28.96,20.00,0,329.13,349.56,21.4,18.8,0.172,206821.9,206821.9,9839,0,0,0,L,1122011218,1,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035312,362737.00
08/08/2015 08:00,2,0.691,ACTIVE,213.96,342.95,59.938,1439035204,"274151322000085","174011321042388",28.23,21.80,0,333.33,348.96,19.8,17.2,0.124,486799.8,486799.8,11089,0,0,0,L,1151911521,1,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035313,362738.00
08/08/2015 08:00,2,0.738,ACTIVE,213.29,341.15,59.954,1439035204,"201051344000651","174011321042388",28.67,19.50,0,329.13,349.56,21.5,18.8,0.159,206081.9,206081.9,9816,0,0,0,L,1122011218,1,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035314,362739.00
08/08/2015 08:00,2,0.775,ACTIVE,213.29,340.25,59.959,1439035204,"201051344000867","174011321042388",28.82,20.00,0,327.92,349.86,22.6,19.9,0.164,198743.9,198743.9,9837,0,0,0,L,1122011218,1,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035315,362740.00
08/08/2015 08:00,2,0.768,ACTIVE,212.83,339.95,59.938,1439035204,"201051344001230","174011321042388",28.90,19.80,0,327.62,348.96,22.6,19.8,0.168,209727.4,209727.4,9845,0,0,0,L,1122011218,1,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035316,362741.00
08/08/2015 08:00,2,0.752,ACTIVE,213.29,342.05,59.949,1439035204,"201051344000576","174011321042388",29.22,19.50,0,327.92,350.77,22.3,19.6,0.168,205976.6,205976.6,9856,0,0,0,L,1122011218,1,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035317,362742.00
08/08/2015 08:00,2,0.791,ACTIVE,213.06,340.55,59.933,1439035204,"201051344000579","174011321042388",29.58,20.00,0,327.62,350.47,23.7,20.9,0.168,212874.2,212874.2,9813,0,0,0,L,1122011218,1,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439035318,362743.00
08/08/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439035204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036084,362744.00
08/08/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439035204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036084,362745.00
08/08/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439035204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036084,362746.00
08/08/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439035204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036084,362747.00
08/08/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439035204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036084,362748.00
08/08/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439035204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036084,362749.00
08/08/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439035204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036084,362750.00
08/08/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439035204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036084,362751.00
08/08/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439035204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036084,362752.00
08/08/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1439035204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036084,362753.00
08/08/2015 08:15,2,1.096,ACTIVE,211.93,344.76,59.954,1439036104,"201051344000955","174011321042388",29.90,21.00,0,327.62,364.59,33.2,30.1,0.261,211497.3,211497.3,9822,0,0,0,L,1122011218,1,121.33,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036178,362754.00
08/08/2015 08:15,2,1.096,ACTIVE,213.06,350.17,59.944,1439036104,"274151322000095","174011321042388",29.52,22.50,0,331.53,359.78,32.8,29.7,0.212,511046.1,511046.1,10726,0,0,0,L,1151911521,1,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036179,362755.00
08/08/2015 08:15,2,1.205,ACTIVE,212.38,346.26,59.959,1439036104,"201051344000868","174011321042388",29.40,20.30,0,327.62,364.89,36.0,32.8,0.270,198221.6,198221.6,9837,0,0,0,L,1122011218,1,121.78,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036180,362756.00
08/08/2015 08:15,2,1.383,ACTIVE,213.29,348.36,59.944,1439036104,"201051344000853","174011321042388",29.04,20.30,0,330.93,365.80,40.7,37.3,0.331,204644.8,204644.8,9841,0,0,0,L,1122011218,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036181,362757.00
08/08/2015 08:15,2,1.279,ACTIVE,213.06,347.76,59.944,1439036104,"201051344000582","174011321042388",29.46,21.00,0,330.63,364.59,38.2,35.0,0.301,203966.8,203966.8,9810,0,0,0,L,1122011218,1,122.01,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036182,362758.00
08/08/2015 08:15,2,1.369,ACTIVE,212.83,350.17,59.954,1439036104,"201051344000469","174011321042388",29.84,20.00,0,329.43,366.10,41.4,38.1,0.349,199920.9,199920.9,9832,0,0,0,L,1122011218,1,121.55,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036183,362759.00
08/08/2015 08:15,2,1.346,ACTIVE,212.61,349.26,59.959,1439036104,"201051344000988","174011321042388",29.64,21.00,0,328.82,367.30,40.4,37.1,0.331,199093.8,199093.8,9820,0,0,0,L,1122011218,1,121.78,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036184,362760.00
08/08/2015 08:15,2,1.357,ACTIVE,212.83,348.36,59.954,1439036104,"201051344001158","174011321042388",29.16,20.30,0,328.82,365.80,40.1,36.8,0.318,204838.2,204838.2,9820,0,0,0,L,1122011218,1,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036185,362761.00
08/08/2015 08:15,2,1.172,ACTIVE,212.61,344.45,59.949,1439036104,"201051344001025","174011321042388",29.56,20.70,0,330.93,364.59,35.0,31.9,0.270,209133.3,209133.3,9815,0,0,0,L,1122011218,1,121.78,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036185,362762.00
08/08/2015 08:15,2,1.355,ACTIVE,212.83,347.76,59.954,1439036104,"201051344000569","174011321042388",29.64,21.00,0,329.43,365.49,40.7,37.3,0.331,212417.4,212417.4,9840,0,0,0,L,1122011218,1,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036186,362763.00
08/08/2015 08:15,2,0.779,ACTIVE,213.29,413.59,59.949,1439036104,"274151322000094","174011321042388",38.53,24.00,0,333.33,441.24,30.4,27.4,0.208,389881.9,389881.9,11236,0,0,0,L,1151911521,1,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036187,362764.00
08/08/2015 08:15,2,1.303,ACTIVE,213.06,346.56,59.986,1439036104,"201051344000458","174011321042388",30.06,21.30,0,330.03,364.29,39.7,36.4,0.331,208126.8,208126.8,9830,0,0,0,L,1122011218,1,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036188,362765.00
08/08/2015 08:15,2,1.225,ACTIVE,213.06,345.36,59.949,1439036104,"274151322000087","174011321042388",29.10,24.30,0,331.53,360.99,36.1,32.9,0.243,461565.5,461565.5,10664,0,0,0,L,1151911521,1,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036189,362766.00
08/08/2015 08:15,2,1.338,ACTIVE,212.83,345.36,59.928,1439036104,"274151322000052","174011321042388",29.24,23.30,0,331.53,361.59,39.7,36.4,0.256,493507.0,493507.0,11081,0,0,0,L,1151911521,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036190,362767.00
08/08/2015 08:15,2,1.305,ACTIVE,212.83,348.66,59.949,1439036104,"201051344001145","174011321042388",29.62,20.70,0,330.63,364.89,39.1,35.8,0.309,213210.5,213210.5,9837,0,0,0,L,1122011218,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036191,362768.00
08/08/2015 08:15,2,1.332,ACTIVE,212.83,348.06,59.975,1439036104,"201051344000685","174011321042388",29.32,21.00,0,329.43,363.99,39.6,36.3,0.349,211964.9,211964.9,9838,0,0,0,L,1122011218,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036192,362769.00
08/08/2015 08:15,2,1.312,ACTIVE,212.83,349.26,59.954,1439036104,"274151322000088","174011321042388",28.77,22.80,0,332.13,361.29,38.2,34.9,0.252,473514.4,473514.4,10686,0,0,0,L,1151911521,1,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036193,362770.00
08/08/2015 08:15,2,1.389,ACTIVE,212.83,348.66,59.959,1439036104,"201051344000438","174011321042388",29.46,20.70,0,330.33,365.80,41.5,38.2,0.336,211979.7,211979.7,9809,0,0,0,L,1122011218,1,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036194,362771.00
08/08/2015 08:15,2,1.357,ACTIVE,212.61,346.56,59.949,1439036104,"201051344001135","174011321042388",29.34,20.70,0,329.43,364.29,40.4,37.1,0.314,203461.1,203461.1,9793,0,0,0,L,1122011218,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036195,362772.00
08/08/2015 08:15,2,1.387,ACTIVE,213.06,348.66,59.954,1439036104,"201051344000417","174011321042388",29.34,21.30,0,330.03,364.59,41.2,37.9,0.331,207174.1,207174.1,9810,0,0,0,L,1122011218,1,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036196,362773.00
08/08/2015 08:15,2,1.402,ACTIVE,212.38,348.06,59.965,1439036104,"201051344000594","174011321042388",29.20,20.70,0,327.62,365.19,41.5,38.1,0.340,208700.8,208700.8,9832,0,0,0,L,1122011218,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036197,362774.00
08/08/2015 08:15,2,1.238,ACTIVE,213.51,345.96,59.954,1439036104,"274151322000083","174011321042388",29.16,22.80,0,331.53,359.78,36.5,33.3,0.252,489417.4,489417.4,11111,0,0,0,L,1151911521,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036198,362775.00
08/08/2015 08:15,2,1.285,ACTIVE,213.29,347.46,59.959,1439036104,"201051344000585","174011321042388",29.54,21.30,0,329.13,363.69,38.5,35.2,0.296,208130.9,208130.9,9812,0,0,0,L,1122011218,1,122.01,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036199,362776.00
08/08/2015 08:15,2,1.307,ACTIVE,213.51,352.27,59.949,1439036104,"274151322000054","174011321042388",29.32,23.50,0,331.83,361.29,38.8,35.5,0.261,484260.0,484260.0,10676,0,0,0,L,1151911521,1,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036199,362777.00
08/08/2015 08:15,2,1.416,ACTIVE,213.29,348.36,59.965,1439036104,"201051344001203","174011321042388",29.48,21.00,0,330.03,366.70,42.4,39.0,0.349,209026.9,209026.9,9824,0,0,0,L,1122011218,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036200,362778.00
08/08/2015 08:15,2,1.361,ACTIVE,212.38,347.16,59.975,1439036104,"201051344000646","174011321042388",29.38,21.00,0,328.22,364.29,40.6,37.2,0.327,205450.8,205450.8,9808,0,0,0,L,1122011218,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036201,362779.00
08/08/2015 08:15,2,0.908,ACTIVE,213.74,413.89,59.954,1439036104,"274151322000068","174011321042388",38.43,25.30,0,336.04,438.83,35.4,32.2,0.225,389139.3,389139.3,10846,0,0,0,L,1151911521,1,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036202,362780.00
08/08/2015 08:15,2,1.363,ACTIVE,214.19,352.27,59.959,1439036104,"274151322000076","174011321042388",29.92,23.30,0,333.03,362.49,41.4,38.0,0.283,517123.8,517123.8,11091,0,0,0,L,1151911521,1,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036203,362781.00
08/08/2015 08:15,2,1.426,ACTIVE,212.83,347.16,59.949,1439036104,"201051344000890","174011321042388",29.64,21.50,0,328.22,365.80,42.9,39.4,0.349,210097.3,210097.3,9822,0,0,0,L,1122011218,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036204,362782.00
08/08/2015 08:15,2,1.344,ACTIVE,212.83,347.76,59.986,1439036104,"201051344000900","174011321042388",29.70,20.00,0,327.92,365.19,40.5,37.1,0.331,210909.4,210909.4,9852,0,0,0,L,1122011218,1,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036205,362783.00
08/08/2015 08:15,2,1.387,ACTIVE,213.29,348.36,59.959,1439036104,"201051344000633","174011321042388",29.52,20.30,0,330.33,366.70,41.5,38.1,0.331,199871.2,199871.2,9846,0,0,0,L,1122011218,1,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036206,362784.00
08/08/2015 08:15,2,1.354,ACTIVE,213.29,348.36,59.959,1439036104,"201051344000983","174011321042388",29.82,21.00,0,328.82,365.49,40.9,37.5,0.327,207831.8,207831.8,9835,0,0,0,L,1122011218,1,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036207,362785.00
08/08/2015 08:15,2,1.348,ACTIVE,213.29,348.36,59.959,1439036104,"201051344000917","174011321042388",29.38,22.00,0,330.03,364.59,40.1,36.8,0.323,210620.2,210620.2,9844,0,0,0,L,1122011218,1,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036208,362786.00
08/08/2015 08:15,2,1.381,ACTIVE,213.29,347.76,59.954,1439036104,"201051344000648","174011321042388",29.16,19.80,0,330.93,366.10,40.8,37.5,0.327,205915.0,205915.0,9836,0,0,0,L,1122011218,1,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036209,362787.00
08/08/2015 08:15,2,1.502,ACTIVE,213.06,349.26,59.965,1439036104,"201051344001093","174011321042388",29.58,21.80,0,330.03,368.20,45.0,41.5,0.349,208828.1,208828.1,9829,0,0,0,L,1122011218,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036210,362788.00
08/08/2015 08:15,2,1.385,ACTIVE,213.29,347.76,59.996,1439036104,"201051344000645","174011321042388",29.18,21.00,0,329.43,365.49,41.0,37.6,0.327,206829.0,206829.0,9840,0,0,0,L,1122011218,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036211,362789.00
08/08/2015 08:15,2,1.275,ACTIVE,213.51,348.36,59.954,1439036104,"274151322000085","174011321042388",29.24,22.80,0,333.03,361.29,37.9,34.6,0.256,486806.6,486806.6,11090,0,0,0,L,1151911521,1,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036212,362790.00
08/08/2015 08:15,2,1.314,ACTIVE,213.29,347.76,59.965,1439036104,"201051344000651","174011321042388",29.62,20.30,0,330.93,365.49,39.5,36.2,0.314,206089.0,206089.0,9817,0,0,0,L,1122011218,1,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036212,362791.00
08/08/2015 08:15,2,1.371,ACTIVE,213.29,347.46,59.959,1439036104,"201051344000867","174011321042388",29.56,21.00,0,329.43,365.19,41.1,37.7,0.331,198751.2,198751.2,9838,0,0,0,L,1122011218,1,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036213,362792.00
08/08/2015 08:15,2,1.270,ACTIVE,212.83,345.96,59.959,1439036104,"201051344001230","174011321042388",29.40,21.50,0,328.82,364.59,37.8,34.5,0.305,209734.8,209734.8,9846,0,0,0,L,1122011218,1,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036214,362793.00
08/08/2015 08:15,2,1.377,ACTIVE,213.74,349.86,59.959,1439036104,"201051344000576","174011321042388",29.50,20.00,0,330.63,366.40,41.2,37.8,0.318,205983.8,205983.8,9857,0,0,0,L,1122011218,1,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036215,362794.00
08/08/2015 08:15,2,1.381,ACTIVE,213.29,348.06,59.954,1439036104,"201051344000579","174011321042388",29.70,21.30,0,330.93,366.70,41.6,38.2,0.331,212881.7,212881.7,9814,0,0,0,L,1122011218,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036216,362795.00
08/08/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439036104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036985,362796.00
08/08/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439036104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036985,362797.00
08/08/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439036104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036985,362798.00
08/08/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439036104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036985,362799.00
08/08/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439036104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036985,362800.00
08/08/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439036104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036985,362801.00
08/08/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439036104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036985,362802.00
08/08/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439036104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036985,362803.00
08/08/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439036104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036985,362804.00
08/08/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1439036104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439036985,362805.00
08/08/2015 08:30,2,1.891,ACTIVE,212.83,351.37,59.996,1439037003,"201051344000955","174011321042388",29.50,22.00,0,326.42,375.11,56.5,52.6,0.477,211508.5,211508.5,9823,0,0,0,L,1122011218,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037078,362806.00
08/08/2015 08:30,2,1.721,ACTIVE,213.96,347.46,59.996,1439037003,"274151322000095","174011321042388",29.94,24.00,0,335.14,371.81,52.2,48.5,0.349,511056.0,511056.0,10727,0,0,0,L,1151911521,1,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037079,362807.00
08/08/2015 08:30,2,1.840,ACTIVE,213.29,352.87,60.002,1439037003,"201051344000868","174011321042388",29.36,21.50,0,330.93,375.11,54.7,50.9,0.446,198232.5,198232.5,9838,0,0,0,L,1122011218,1,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037080,362808.00
08/08/2015 08:30,2,1.795,ACTIVE,213.96,354.67,60.007,1439037003,"201051344000853","174011321042388",29.44,21.50,0,333.33,379.62,53.5,49.7,0.446,204655.4,204655.4,9842,0,0,0,L,1122011218,1,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037081,362809.00
08/08/2015 08:30,2,1.742,ACTIVE,213.51,352.87,59.991,1439037003,"201051344000582","174011321042388",29.76,22.00,0,332.43,377.52,52.6,48.8,0.424,203977.1,203977.1,9811,0,0,0,L,1122011218,1,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037082,362810.00
08/08/2015 08:30,2,1.824,ACTIVE,213.29,353.47,60.007,1439037003,"201051344000469","174011321042388",29.92,21.30,0,333.33,378.42,55.3,51.4,0.460,199931.8,199931.8,9833,0,0,0,L,1122011218,1,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037083,362811.00
08/08/2015 08:30,2,1.846,ACTIVE,213.29,354.67,59.996,1439037003,"201051344000988","174011321042388",29.36,22.00,0,332.13,380.82,54.9,51.0,0.460,199104.6,199104.6,9821,0,0,0,L,1122011218,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037084,362812.00
08/08/2015 08:30,2,1.830,ACTIVE,213.51,353.17,60.002,1439037003,"201051344001158","174011321042388",29.20,21.50,0,333.03,378.42,54.1,50.3,0.451,204848.9,204848.9,9821,0,0,0,L,1122011218,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037085,362813.00
08/08/2015 08:30,2,1.760,ACTIVE,213.06,351.37,59.970,1439037003,"201051344001025","174011321042388",30.04,22.30,0,332.43,375.11,53.5,49.8,0.424,209143.7,209143.7,9816,0,0,0,L,1122011218,1,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037086,362814.00
08/08/2015 08:30,2,1.791,ACTIVE,213.29,352.57,59.996,1439037003,"201051344000569","174011321042388",29.70,21.80,0,332.43,377.22,53.9,50.1,0.442,212428.1,212428.1,9841,0,0,0,L,1122011218,1,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037087,362815.00
08/08/2015 08:30,2,1.145,ACTIVE,213.51,415.09,59.986,1439037003,"274151322000094","174011321042388",38.90,25.50,0,336.04,445.75,44.8,41.3,0.301,389890.7,389890.7,11237,0,0,0,L,1151911521,1,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037088,362816.00
08/08/2015 08:30,2,1.809,ACTIVE,213.51,352.27,59.996,1439037003,"201051344000458","174011321042388",29.26,22.30,0,332.73,376.31,53.7,49.9,0.451,208137.3,208137.3,9831,0,0,0,L,1122011218,1,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037089,362817.00
08/08/2015 08:30,2,1.633,ACTIVE,213.96,355.58,60.002,1439037003,"274151322000087","174011321042388",28.86,25.80,0,334.84,370.00,47.8,44.2,0.287,461575.0,461575.0,10665,0,0,0,L,1151911521,1,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037090,362818.00
08/08/2015 08:30,2,1.738,ACTIVE,213.06,355.88,59.959,1439037003,"274151322000052","174011321042388",29.26,24.50,0,334.24,371.51,51.5,47.8,0.354,493517.3,493517.3,11082,0,0,0,L,1151911521,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037091,362819.00
08/08/2015 08:30,2,1.781,ACTIVE,213.29,352.27,59.991,1439037003,"201051344001145","174011321042388",29.36,21.80,0,331.23,376.92,53.0,49.2,0.420,213220.7,213220.7,9838,0,0,0,L,1122011218,1,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037092,362820.00
08/08/2015 08:30,2,1.811,ACTIVE,213.06,352.57,59.996,1439037003,"201051344000685","174011321042388",29.26,22.00,0,330.63,374.21,53.7,49.9,0.455,211975.3,211975.3,9839,0,0,0,L,1122011218,1,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037093,362821.00
08/08/2015 08:30,2,1.697,ACTIVE,213.06,357.38,59.991,1439037003,"274151322000088","174011321042388",28.98,24.00,0,334.84,371.21,49.8,46.2,0.340,473524.3,473524.3,10687,0,0,0,L,1151911521,1,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037094,362822.00
08/08/2015 08:30,2,1.852,ACTIVE,213.51,353.17,59.996,1439037003,"201051344000438","174011321042388",29.64,22.00,0,330.93,378.42,55.6,51.7,0.460,211990.6,211990.6,9810,0,0,0,L,1122011218,1,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037095,362823.00
08/08/2015 08:30,2,1.789,ACTIVE,213.29,351.97,59.996,1439037003,"201051344001135","174011321042388",29.82,22.00,0,330.93,375.41,54.0,50.2,0.429,203471.7,203471.7,9794,0,0,0,L,1122011218,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037096,362824.00
08/08/2015 08:30,2,1.840,ACTIVE,213.29,352.57,59.975,1439037003,"201051344000417","174011321042388",29.24,22.50,0,332.43,377.82,54.5,50.7,0.446,207184.8,207184.8,9811,0,0,0,L,1122011218,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037097,362825.00
08/08/2015 08:30,2,1.840,ACTIVE,212.83,351.97,60.002,1439037003,"201051344000594","174011321042388",29.62,21.50,0,329.43,375.41,55.2,51.4,0.455,208711.7,208711.7,9833,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037098,362826.00
08/08/2015 08:30,2,1.615,ACTIVE,213.96,353.77,60.002,1439037003,"274151322000083","174011321042388",29.08,24.00,0,334.84,370.00,47.6,44.0,0.340,489426.9,489426.9,11112,0,0,0,L,1151911521,1,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037099,362827.00
08/08/2015 08:30,2,1.736,ACTIVE,213.74,351.67,60.007,1439037003,"201051344000585","174011321042388",29.50,22.80,0,331.83,376.01,51.9,48.2,0.424,208141.0,208141.0,9813,0,0,0,L,1122011218,1,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037100,362828.00
08/08/2015 08:30,2,1.773,ACTIVE,213.74,352.87,59.986,1439037003,"274151322000054","174011321042388",20.32,24.80,0,334.84,371.51,35.6,32.5,0.243,484270.0,484270.0,10677,0,0,0,L,1151911521,1,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037100,362829.00
