ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2015 08:30,2,1.896,ACTIVE,213.51,351.67,60.002,1439037003,"201051344001203","174011321042388",29.42,22.00,0,332.73,378.42,56.5,52.6,0.482,209037.9,209037.9,9825,0,0,0,L,1122011218,1,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037101,362830.00
08/08/2015 08:30,2,1.809,ACTIVE,212.83,351.07,59.996,1439037003,"201051344000646","174011321042388",29.38,22.00,0,329.13,373.91,53.8,50.0,0.451,205461.3,205461.3,9809,0,0,0,L,1122011218,1,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037102,362831.00
08/08/2015 08:30,2,1.131,ACTIVE,214.64,429.52,59.981,1439037003,"274151322000068","174011321042388",39.78,26.50,0,338.14,449.35,45.1,41.6,0.292,389148.2,389148.2,10847,0,0,0,L,1151911521,1,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037103,362832.00
08/08/2015 08:30,2,1.863,ACTIVE,214.19,357.08,59.986,1439037003,"274151322000076","174011321042388",29.86,24.50,0,336.04,374.21,56.3,52.4,0.380,517134.6,517134.6,11092,0,0,0,L,1151911521,1,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037104,362833.00
08/08/2015 08:30,2,1.889,ACTIVE,213.06,351.97,59.981,1439037003,"201051344000890","174011321042388",29.64,22.80,0,330.03,378.72,56.7,52.8,0.460,210108.4,210108.4,9823,0,0,0,L,1122011218,1,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037105,362834.00
08/08/2015 08:30,2,1.785,ACTIVE,213.51,353.77,60.018,1439037003,"201051344000900","174011321042388",30.00,21.30,0,331.23,378.42,54.2,50.4,0.446,210919.9,210919.9,9853,0,0,0,L,1122011218,1,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037106,362835.00
08/08/2015 08:30,2,1.840,ACTIVE,213.74,354.07,59.986,1439037003,"201051344000633","174011321042388",29.62,21.30,0,331.83,378.42,55.2,51.4,0.455,199882.0,199882.0,9847,0,0,0,L,1122011218,1,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037107,362836.00
08/08/2015 08:30,2,1.803,ACTIVE,213.74,353.47,59.991,1439037003,"201051344000983","174011321042388",29.94,21.80,0,333.33,376.01,54.7,50.9,0.446,207842.4,207842.4,9836,0,0,0,L,1122011218,1,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037108,362837.00
08/08/2015 08:30,2,1.801,ACTIVE,213.51,352.87,59.991,1439037003,"201051344000917","174011321042388",29.58,23.00,0,331.83,377.82,53.9,50.1,0.446,210630.7,210630.7,9845,0,0,0,L,1122011218,1,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037109,362838.00
08/08/2015 08:30,2,1.803,ACTIVE,213.74,351.97,59.975,1439037003,"201051344000648","174011321042388",29.62,21.00,0,332.43,377.82,54.1,50.3,0.442,205925.6,205925.6,9837,0,0,0,L,1122011218,1,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037110,362839.00
08/08/2015 08:30,2,1.990,ACTIVE,213.51,355.58,59.991,1439037003,"201051344001093","174011321042388",29.34,22.80,0,331.53,381.42,59.2,55.2,0.468,208839.8,208839.8,9830,0,0,0,L,1122011218,1,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037110,362840.00
08/08/2015 08:30,2,1.848,ACTIVE,213.96,353.17,59.991,1439037003,"201051344000645","174011321042388",29.22,21.80,0,331.53,378.72,54.7,50.9,0.442,206839.6,206839.6,9841,0,0,0,L,1122011218,1,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037111,362841.00
08/08/2015 08:30,2,1.723,ACTIVE,215.09,354.07,59.981,1439037003,"274151322000085","174011321042388",29.12,24.00,0,335.74,370.90,50.9,47.2,0.336,486816.6,486816.6,11091,0,0,0,L,1151911521,1,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037112,362842.00
08/08/2015 08:30,2,1.805,ACTIVE,214.19,354.67,60.002,1439037003,"201051344000651","174011321042388",29.88,21.80,0,332.13,378.12,54.6,50.8,0.438,206099.6,206099.6,9818,0,0,0,L,1122011218,1,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037113,362843.00
08/08/2015 08:30,2,1.871,ACTIVE,213.96,352.57,59.996,1439037003,"201051344000867","174011321042388",29.30,22.00,0,331.53,376.92,55.6,51.7,0.446,198762.1,198762.1,9839,0,0,0,L,1122011218,1,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037114,362844.00
08/08/2015 08:30,2,1.867,ACTIVE,213.51,352.57,59.991,1439037003,"201051344001230","174011321042388",29.62,23.30,0,329.43,374.81,56.0,52.2,0.468,209745.8,209745.8,9847,0,0,0,L,1122011218,1,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037115,362845.00
08/08/2015 08:30,2,1.805,ACTIVE,214.19,354.67,59.991,1439037003,"201051344000576","174011321042388",29.58,21.30,0,332.73,379.92,54.1,50.3,0.433,205994.4,205994.4,9858,0,0,0,L,1122011218,1,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037116,362846.00
08/08/2015 08:30,2,1.875,ACTIVE,213.96,354.97,59.986,1439037003,"201051344000579","174011321042388",29.58,22.30,0,331.23,379.32,56.2,52.3,0.460,212892.6,212892.6,9815,0,0,0,L,1122011218,1,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037117,362847.00
08/08/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439037003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037883,362848.00
08/08/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439037003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037883,362849.00
08/08/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439037003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037883,362850.00
08/08/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439037003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037883,362851.00
08/08/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439037003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037883,362852.00
08/08/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439037003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037883,362853.00
08/08/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439037003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037883,362854.00
08/08/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439037003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037883,362855.00
08/08/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439037003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037883,362856.00
08/08/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1439037003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037883,362857.00
08/08/2015 08:45,2,0.723,ACTIVE,212.38,339.34,59.981,1439037904,"201051344000955","174011321042388",28.37,22.80,0,330.03,398.26,20.8,18.2,0.150,211519.8,211519.8,9824,0,0,0,L,1122011218,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037979,362858.00
08/08/2015 08:45,2,0.639,ACTIVE,213.51,342.35,59.981,1439037904,"274151322000095","174011321042388",27.95,24.80,0,333.03,387.74,18.1,15.5,0.119,511066.6,511066.6,10728,0,0,0,L,1151911521,1,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037980,362859.00
08/08/2015 08:45,2,0.734,ACTIVE,212.61,339.34,59.986,1439037904,"201051344000868","174011321042388",27.95,22.00,0,330.33,398.56,20.8,18.2,0.150,198243.6,198243.6,9839,0,0,0,L,1122011218,1,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037981,362860.00
08/08/2015 08:45,2,0.832,ACTIVE,213.29,342.05,59.981,1439037904,"201051344000853","174011321042388",26.84,22.30,0,331.83,401.86,22.7,20.0,0.181,204666.4,204666.4,9843,0,0,0,L,1122011218,1,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037981,362861.00
08/08/2015 08:45,2,0.758,ACTIVE,213.06,341.45,59.986,1439037904,"201051344000582","174011321042388",27.95,22.50,0,330.63,398.56,21.5,18.9,0.164,203987.7,203987.7,9812,0,0,0,L,1122011218,1,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037982,362862.00
08/08/2015 08:45,2,2.096,ACTIVE,213.74,350.17,59.965,1439037904,"201051344000469","174011321042388",21.15,22.00,0,330.03,400.36,44.9,41.4,0.402,199943.0,199943.0,9834,0,0,0,L,1122011218,1,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037983,362863.00
08/08/2015 08:45,2,2.068,ACTIVE,213.96,352.87,59.986,1439037904,"201051344000988","174011321042388",25.76,22.80,0,330.03,400.96,54.2,50.4,0.477,199115.6,199115.6,9822,0,0,0,L,1122011218,1,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037984,362864.00
08/08/2015 08:45,2,2.143,ACTIVE,214.41,356.18,59.986,1439037904,"201051344001158","174011321042388",30.08,22.30,0,330.63,399.76,65.4,61.2,0.566,204859.9,204859.9,9822,0,0,0,L,1122011218,1,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037985,362865.00
08/08/2015 08:45,2,1.848,ACTIVE,213.51,350.77,59.986,1439037904,"201051344001025","174011321042388",30.28,22.80,0,330.93,397.05,56.8,52.9,0.468,209154.6,209154.6,9817,0,0,0,L,1122011218,1,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037986,362866.00
08/08/2015 08:45,2,2.369,ACTIVE,214.41,358.88,59.986,1439037904,"201051344000569","174011321042388",29.60,22.50,0,330.63,398.56,71.0,66.6,0.588,212439.1,212439.1,9842,0,0,0,L,1122011218,1,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037987,362867.00
08/08/2015 08:45,2,0.566,ACTIVE,215.09,416.59,59.986,1439037904,"274151322000094","174011321042388",39.52,26.30,0,336.34,454.16,22.7,20.0,0.155,389899.5,389899.5,11238,0,0,0,L,1151911521,1,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037988,362868.00
08/08/2015 08:45,2,2.344,ACTIVE,214.41,362.79,59.996,1439037904,"201051344000458","174011321042388",29.84,23.00,0,330.33,398.26,70.8,66.4,0.619,208148.2,208148.2,9832,0,0,0,L,1122011218,1,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037989,362869.00
08/08/2015 08:45,2,2.230,ACTIVE,214.64,355.28,59.981,1439037904,"274151322000087","174011321042388",22.70,27.50,0,332.73,384.13,51.3,47.6,0.340,461584.5,461584.5,10666,0,0,0,L,1151911521,1,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037990,362870.00
08/08/2015 08:45,2,2.344,ACTIVE,214.87,358.58,59.991,1439037904,"274151322000052","174011321042388",27.85,25.30,0,333.63,386.23,66.1,61.9,0.442,493527.4,493527.4,11083,0,0,0,L,1151911521,1,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037991,362871.00
08/08/2015 08:45,2,2.303,ACTIVE,214.19,360.69,59.991,1439037904,"201051344001145","174011321042388",29.96,22.30,0,330.93,396.75,69.9,65.5,0.583,213231.4,213231.4,9839,0,0,0,L,1122011218,1,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037992,362872.00
08/08/2015 08:45,2,2.357,ACTIVE,214.41,361.29,60.018,1439037904,"201051344000685","174011321042388",29.74,22.80,0,330.33,398.26,71.0,66.6,0.575,211986.1,211986.1,9840,0,0,0,L,1122011218,1,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037993,362873.00
08/08/2015 08:45,2,2.211,ACTIVE,214.64,360.08,59.991,1439037904,"274151322000088","174011321042388",29.46,24.80,0,331.23,385.63,65.9,61.7,0.455,473534.1,473534.1,10688,0,0,0,L,1151911521,1,124.04,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037994,362874.00
08/08/2015 08:45,2,2.391,ACTIVE,214.41,359.18,59.986,1439037904,"201051344000438","174011321042388",30.08,22.50,0,330.03,397.96,72.8,68.3,0.570,212001.7,212001.7,9811,0,0,0,L,1122011218,1,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037995,362875.00
08/08/2015 08:45,2,2.340,ACTIVE,213.96,359.78,59.981,1439037904,"201051344001135","174011321042388",29.88,22.50,0,329.73,397.05,70.9,66.5,0.588,203482.6,203482.6,9795,0,0,0,L,1122011218,1,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037996,362876.00
08/08/2015 08:45,2,2.395,ACTIVE,214.19,358.88,59.996,1439037904,"201051344000417","174011321042388",29.44,23.50,0,330.33,397.05,71.4,67.0,0.610,207195.8,207195.8,9812,0,0,0,L,1122011218,1,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037997,362877.00
08/08/2015 08:45,2,2.398,ACTIVE,213.96,362.19,60.002,1439037904,"201051344000594","174011321042388",30.00,22.50,0,329.43,398.86,72.9,68.4,0.623,208722.8,208722.8,9834,0,0,0,L,1122011218,1,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037998,362878.00
08/08/2015 08:45,2,2.145,ACTIVE,215.09,358.58,59.991,1439037904,"274151322000083","174011321042388",29.48,24.80,0,333.63,384.13,64.0,59.9,0.389,489436.4,489436.4,11113,0,0,0,L,1151911521,1,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037998,362879.00
08/08/2015 08:45,2,2.314,ACTIVE,214.87,360.99,60.007,1439037904,"201051344000585","174011321042388",29.64,23.50,0,330.63,396.15,69.5,65.2,0.535,208151.7,208151.7,9814,0,0,0,L,1122011218,1,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439037999,362880.00
08/08/2015 08:45,2,2.227,ACTIVE,213.96,355.88,59.996,1439037904,"274151322000054","174011321042388",29.58,25.50,0,333.03,386.53,66.8,62.5,0.486,484279.9,484279.9,10678,0,0,0,L,1151911521,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038000,362881.00
08/08/2015 08:45,2,2.445,ACTIVE,214.41,358.88,59.970,1439037904,"201051344001203","174011321042388",29.94,22.80,0,330.63,399.76,74.1,69.6,0.636,209049.2,209049.2,9826,0,0,0,L,1122011218,1,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038001,362882.00
08/08/2015 08:45,2,2.348,ACTIVE,213.74,359.48,59.991,1439037904,"201051344000646","174011321042388",29.80,22.80,0,329.13,396.15,70.8,66.4,0.570,205472.1,205472.1,9810,0,0,0,L,1122011218,1,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038002,362883.00
08/08/2015 08:45,2,1.484,ACTIVE,215.77,440.34,59.986,1439037904,"274151322000068","174011321042388",39.94,27.00,0,336.94,458.37,60.6,56.6,0.407,389157.2,389157.2,10848,0,0,0,L,1151911521,1,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038003,362884.00
08/08/2015 08:45,2,2.426,ACTIVE,215.32,357.08,59.986,1439037904,"274151322000076","174011321042388",30.22,25.30,0,334.84,388.04,74.2,69.6,0.530,517145.7,517145.7,11093,0,0,0,L,1151911521,1,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038004,362885.00
08/08/2015 08:45,2,2.471,ACTIVE,213.74,357.98,60.002,1439037904,"201051344000890","174011321042388",29.52,23.80,0,330.33,398.26,73.9,69.4,0.601,210119.7,210119.7,9824,0,0,0,L,1122011218,1,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038005,362886.00
08/08/2015 08:45,2,2.375,ACTIVE,214.41,360.38,59.965,1439037904,"201051344000900","174011321042388",29.84,22.00,0,329.13,399.46,71.8,67.4,0.614,210930.9,210930.9,9854,0,0,0,L,1122011218,1,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038006,362887.00
08/08/2015 08:45,2,2.404,ACTIVE,214.64,365.49,59.991,1439037904,"201051344000633","174011321042388",29.72,22.00,0,330.63,399.76,72.3,67.9,0.597,199893.1,199893.1,9848,0,0,0,L,1122011218,1,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038007,362888.00
08/08/2015 08:45,2,2.359,ACTIVE,214.41,359.78,59.986,1439037904,"201051344000983","174011321042388",30.10,22.50,0,330.33,398.86,71.9,67.5,0.605,207853.6,207853.6,9837,0,0,0,L,1122011218,1,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038008,362889.00
08/08/2015 08:45,2,2.350,ACTIVE,214.41,363.09,59.991,1439037904,"201051344000917","174011321042388",29.80,23.50,0,329.73,398.86,70.9,66.5,0.557,210641.5,210641.5,9846,0,0,0,L,1122011218,1,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038009,362890.00
08/08/2015 08:45,2,2.357,ACTIVE,214.87,363.39,59.959,1439037904,"201051344000648","174011321042388",29.62,21.50,0,330.93,398.26,70.8,66.4,0.597,205936.6,205936.6,9838,0,0,0,L,1122011218,1,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038010,362891.00
08/08/2015 08:45,2,2.533,ACTIVE,214.41,361.89,59.986,1439037904,"201051344001093","174011321042388",29.78,23.50,0,321.01,400.06,76.4,71.8,0.592,208851.4,208851.4,9831,0,0,0,L,1122011218,1,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038010,362892.00
08/08/2015 08:45,2,2.408,ACTIVE,214.87,364.59,59.981,1439037904,"201051344000645","174011321042388",29.52,22.50,0,330.33,399.16,72.0,67.6,0.592,206850.6,206850.6,9842,0,0,0,L,1122011218,1,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038011,362893.00
08/08/2015 08:45,2,2.254,ACTIVE,215.09,368.20,60.007,1439037904,"274151322000085","174011321042388",29.38,24.50,0,333.63,385.03,67.1,62.9,0.455,486826.7,486826.7,11092,0,0,0,L,1151911521,1,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038012,362894.00
08/08/2015 08:45,2,2.393,ACTIVE,214.64,359.48,59.986,1439037904,"201051344000651","174011321042388",29.68,22.30,0,330.33,397.66,71.9,67.5,0.605,206110.6,206110.6,9819,0,0,0,L,1122011218,1,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038013,362895.00
08/08/2015 08:45,2,2.410,ACTIVE,214.41,362.19,59.981,1439037904,"201051344000867","174011321042388",29.80,22.80,0,330.63,398.86,72.8,68.3,0.610,198773.3,198773.3,9840,0,0,0,L,1122011218,1,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038015,362896.00
08/08/2015 08:45,2,2.441,ACTIVE,213.96,360.99,59.986,1439037904,"201051344001230","174011321042388",29.68,24.30,0,329.43,398.26,73.4,68.9,0.566,209756.9,209756.9,9848,0,0,0,L,1122011218,1,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038016,362897.00
08/08/2015 08:45,2,2.330,ACTIVE,215.09,364.29,59.981,1439037904,"201051344000576","174011321042388",30.16,22.00,0,330.63,402.16,71.2,66.8,0.552,206005.4,206005.4,9859,0,0,0,L,1122011218,1,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038017,362898.00
08/08/2015 08:45,2,2.434,ACTIVE,214.64,364.59,59.991,1439037904,"201051344000579","174011321042388",29.84,23.00,0,330.63,400.06,73.6,69.1,0.619,212904.0,212904.0,9816,0,0,0,L,1122011218,1,123.81,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038018,362899.00
08/08/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439037904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038785,362900.00
08/08/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439037904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038785,362901.00
08/08/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439037904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038785,362902.00
08/08/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439037904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038785,362903.00
08/08/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439037904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038785,362904.00
08/08/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439037904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038785,362905.00
08/08/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439037904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038785,362906.00
08/08/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439037904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038785,362907.00
08/08/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439037904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038785,362908.00
08/08/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1439037904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038785,362909.00
08/08/2015 09:00,2,3.102,ACTIVE,214.64,346.86,59.965,1439038803,"201051344000955","174011321042388",29.44,25.80,0,316.50,398.56,92.5,87.4,0.438,211537.7,211537.7,9825,0,0,0,L,1122011218,1,122.01,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038878,362910.00
08/08/2015 09:00,2,3.000,ACTIVE,215.09,342.65,59.965,1439038803,"274151322000095","174011321042388",29.36,29.50,0,331.23,387.44,89.2,84.1,0.331,511083.4,511083.4,10729,0,0,0,L,1151911521,1,124.27,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038879,362911.00
08/08/2015 09:00,2,3.064,ACTIVE,215.09,347.46,59.954,1439038803,"201051344000868","174011321042388",29.24,24.80,0,327.62,399.76,90.8,85.7,0.415,198261.2,198261.2,9840,0,0,0,L,1122011218,1,122.46,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038880,362912.00
08/08/2015 09:00,2,3.027,ACTIVE,216.22,349.26,59.970,1439038803,"201051344000853","174011321042388",29.50,24.80,0,330.33,399.76,90.4,85.4,0.424,204684.0,204684.0,9844,0,0,0,L,1122011218,1,123.59,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038881,362913.00
08/08/2015 09:00,2,2.971,ACTIVE,215.54,347.46,59.970,1439038803,"201051344000582","174011321042388",29.30,25.30,0,316.20,398.56,88.2,83.2,0.407,204004.7,204004.7,9813,0,0,0,L,1122011218,1,122.68,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038882,362914.00
08/08/2015 09:00,2,3.086,ACTIVE,215.77,348.06,59.991,1439038803,"201051344000469","174011321042388",29.34,24.50,0,329.13,400.66,91.7,86.6,0.442,199960.8,199960.8,9835,0,0,0,L,1122011218,1,122.46,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038883,362915.00
08/08/2015 09:00,2,3.064,ACTIVE,215.54,348.96,59.965,1439038803,"201051344000988","174011321042388",29.48,25.50,0,329.13,400.96,91.5,86.4,0.415,199133.4,199133.4,9823,0,0,0,L,1122011218,1,122.68,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038884,362916.00
08/08/2015 09:00,2,3.057,ACTIVE,215.77,347.16,59.959,1439038803,"201051344001158","174011321042388",29.24,25.00,0,330.03,400.66,90.5,85.5,0.429,204877.4,204877.4,9823,0,0,0,L,1122011218,1,122.68,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038885,362917.00
08/08/2015 09:00,2,3.023,ACTIVE,215.32,346.56,59.959,1439038803,"201051344001025","174011321042388",29.40,26.00,0,320.71,399.16,90.0,84.9,0.402,209172.0,209172.0,9818,0,0,0,L,1122011218,1,122.46,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038886,362918.00
08/08/2015 09:00,2,3.020,ACTIVE,215.54,347.46,59.996,1439038803,"201051344000569","174011321042388",29.46,25.00,0,330.03,399.46,90.1,85.0,0.424,212456.6,212456.6,9843,0,0,0,L,1122011218,1,122.46,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038887,362919.00
08/08/2015 09:00,2,1.914,ACTIVE,215.09,422.60,59.959,1439038803,"274151322000094","174011321042388",39.28,28.00,0,335.14,459.87,75.4,70.9,0.517,389913.9,389913.9,11239,0,0,0,L,1151911521,1,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038888,362920.00
08/08/2015 09:00,2,3.039,ACTIVE,215.77,347.16,59.933,1439038803,"201051344000458","174011321042388",29.22,25.50,0,329.43,399.16,90.0,84.9,0.433,208165.6,208165.6,9833,0,0,0,L,1122011218,1,122.91,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038889,362921.00
08/08/2015 09:00,2,2.822,ACTIVE,215.09,351.07,59.949,1439038803,"274151322000087","174011321042388",28.21,30.00,0,330.93,385.03,80.7,76.0,0.296,461599.8,461599.8,10667,0,0,0,L,1151911521,1,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038889,362922.00
08/08/2015 09:00,2,2.910,ACTIVE,214.87,354.37,59.965,1439038803,"274151322000052","174011321042388",29.12,29.30,0,330.63,386.23,85.8,80.9,0.331,493543.8,493543.8,11084,0,0,0,L,1151911521,1,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038890,362923.00
08/08/2015 09:00,2,3.016,ACTIVE,214.87,346.26,59.959,1439038803,"201051344001145","174011321042388",29.14,25.30,0,321.91,397.96,89.0,84.0,0.407,213248.4,213248.4,9840,0,0,0,L,1122011218,1,122.46,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038891,362924.00
08/08/2015 09:00,2,3.039,ACTIVE,214.87,347.46,59.959,1439038803,"201051344000685","174011321042388",29.30,25.80,0,318.91,398.26,90.2,85.1,0.442,212003.4,212003.4,9841,0,0,0,L,1122011218,1,123.14,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038892,362925.00
08/08/2015 09:00,2,2.877,ACTIVE,214.87,353.17,59.965,1439038803,"274151322000088","174011321042388",28.80,27.50,0,331.53,386.53,83.9,79.1,0.314,473550.0,473550.0,10689,0,0,0,L,1151911521,1,124.49,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038893,362926.00
08/08/2015 09:00,2,3.072,ACTIVE,215.09,347.46,59.965,1439038803,"201051344000438","174011321042388",29.52,24.80,0,320.11,400.66,91.9,86.8,0.433,212019.4,212019.4,9812,0,0,0,L,1122011218,1,122.91,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038894,362927.00
08/08/2015 09:00,2,3.004,ACTIVE,215.09,346.26,59.965,1439038803,"201051344001135","174011321042388",29.50,25.50,0,319.51,398.56,89.8,84.8,0.411,203499.9,203499.9,9796,0,0,0,L,1122011218,1,122.91,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038895,362928.00
08/08/2015 09:00,2,3.004,ACTIVE,214.87,346.86,59.938,1439038803,"201051344000417","174011321042388",29.44,26.50,0,318.91,398.86,89.5,84.5,0.433,207213.1,207213.1,9813,0,0,0,L,1122011218,1,122.46,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038896,362929.00
08/08/2015 09:00,2,3.100,ACTIVE,214.87,347.46,59.970,1439038803,"201051344000594","174011321042388",29.40,25.00,0,328.52,400.36,92.3,87.1,0.429,208740.6,208740.6,9835,0,0,0,L,1122011218,1,122.46,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038897,362930.00
08/08/2015 09:00,2,2.803,ACTIVE,214.64,350.47,59.959,1439038803,"274151322000083","174011321042388",28.88,27.80,0,331.23,384.43,81.9,77.2,0.323,489451.8,489451.8,11114,0,0,0,L,1151911521,1,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038898,362931.00
08/08/2015 09:00,2,2.986,ACTIVE,215.54,348.06,59.965,1439038803,"201051344000585","174011321042388",29.24,26.50,0,321.01,396.45,88.5,83.5,0.407,208168.7,208168.7,9815,0,0,0,L,1122011218,1,122.46,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038899,362932.00
08/08/2015 09:00,2,2.887,ACTIVE,214.87,344.45,59.954,1439038803,"274151322000054","174011321042388",29.00,29.30,0,330.93,386.53,84.8,80.0,0.327,484296.0,484296.0,10679,0,0,0,L,1151911521,1,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038900,362933.00
08/08/2015 09:00,2,3.156,ACTIVE,215.32,346.56,59.986,1439038803,"201051344001203","174011321042388",29.18,26.30,0,319.51,401.26,93.3,88.2,0.446,209067.2,209067.2,9827,0,0,0,L,1122011218,1,123.36,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038901,362934.00
08/08/2015 09:00,2,3.049,ACTIVE,214.41,346.56,59.965,1439038803,"201051344000646","174011321042388",29.06,25.50,0,318.00,398.26,89.8,84.7,0.420,205489.4,205489.4,9811,0,0,0,L,1122011218,1,122.68,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038901,362935.00
08/08/2015 09:00,2,1.885,ACTIVE,215.77,442.44,59.959,1439038803,"274151322000068","174011321042388",39.90,28.80,0,337.84,466.79,75.4,70.9,0.513,389171.7,389171.7,10849,0,0,0,L,1151911521,1,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038902,362936.00
08/08/2015 09:00,2,3.109,ACTIVE,215.32,354.97,59.970,1439038803,"274151322000076","174011321042388",29.82,30.00,0,332.43,389.24,93.8,88.6,0.362,517163.6,517163.6,11094,0,0,0,L,1151911521,1,124.04,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038903,362937.00
08/08/2015 09:00,2,3.133,ACTIVE,214.64,345.96,59.938,1439038803,"201051344000890","174011321042388",29.24,27.00,0,320.71,397.96,92.8,87.7,0.429,210137.6,210137.6,9825,0,0,0,L,1122011218,1,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038904,362938.00
08/08/2015 09:00,2,3.092,ACTIVE,215.32,347.16,59.954,1439038803,"201051344000900","174011321042388",29.32,24.50,0,329.13,400.06,91.9,86.7,0.429,210948.5,210948.5,9855,0,0,0,L,1122011218,1,122.91,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038905,362939.00
08/08/2015 09:00,2,3.098,ACTIVE,215.54,349.26,59.959,1439038803,"201051344000633","174011321042388",29.34,24.30,0,330.33,400.06,92.0,86.9,0.438,199910.8,199910.8,9849,0,0,0,L,1122011218,1,123.14,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038906,362940.00
08/08/2015 09:00,2,3.057,ACTIVE,215.54,347.16,59.965,1439038803,"201051344000983","174011321042388",29.68,25.30,0,329.43,399.46,91.9,86.8,0.433,207871.3,207871.3,9838,0,0,0,L,1122011218,1,122.91,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038907,362941.00
08/08/2015 09:00,2,3.041,ACTIVE,215.32,348.06,59.965,1439038803,"201051344000917","174011321042388",29.38,26.50,0,319.81,398.56,90.5,85.5,0.429,210658.8,210658.8,9847,0,0,0,L,1122011218,1,122.46,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038908,362942.00
08/08/2015 09:00,2,3.053,ACTIVE,215.54,347.76,59.959,1439038803,"201051344000648","174011321042388",29.26,24.30,0,330.93,399.76,90.5,85.5,0.429,205954.0,205954.0,9839,0,0,0,L,1122011218,1,122.46,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038909,362943.00
08/08/2015 09:00,2,3.186,ACTIVE,215.09,348.06,59.965,1439038803,"201051344001093","174011321042388",29.62,26.30,0,317.70,398.86,95.6,90.4,0.438,208869.9,208869.9,9832,0,0,0,L,1122011218,1,122.68,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038910,362944.00
08/08/2015 09:00,2,3.082,ACTIVE,215.77,347.76,59.965,1439038803,"201051344000645","174011321042388",29.46,25.00,0,330.03,399.76,92.0,86.8,0.433,206868.3,206868.3,9843,0,0,0,L,1122011218,1,123.14,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038911,362945.00
08/08/2015 09:00,2,2.920,ACTIVE,214.87,342.95,59.959,1439038803,"274151322000085","174011321042388",28.94,28.50,0,331.83,385.93,85.7,80.7,0.318,486842.9,486842.9,11093,0,0,0,L,1151911521,1,124.27,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038911,362946.00
08/08/2015 09:00,2,3.066,ACTIVE,215.32,347.16,59.965,1439038803,"201051344000651","174011321042388",29.40,25.00,0,320.41,398.86,91.4,86.3,0.420,206128.1,206128.1,9820,0,0,0,L,1122011218,1,123.14,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038912,362947.00
08/08/2015 09:00,2,3.086,ACTIVE,215.09,345.96,59.933,1439038803,"201051344000867","174011321042388",29.46,25.80,0,330.03,399.46,92.1,87.0,0.429,198791.1,198791.1,9841,0,0,0,L,1122011218,1,122.68,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038913,362948.00
08/08/2015 09:00,2,3.113,ACTIVE,214.41,345.66,59.959,1439038803,"201051344001230","174011321042388",29.32,27.50,0,319.51,398.86,92.5,87.3,0.433,209774.6,209774.6,9849,0,0,0,L,1122011218,1,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038914,362949.00
08/08/2015 09:00,2,3.055,ACTIVE,215.77,348.66,59.970,1439038803,"201051344000576","174011321042388",29.34,24.50,0,330.33,401.26,90.8,85.7,0.420,206022.8,206022.8,9860,0,0,0,L,1122011218,1,122.68,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038915,362950.00
08/08/2015 09:00,2,3.123,ACTIVE,215.54,348.06,59.959,1439038803,"201051344000579","174011321042388",29.36,26.00,0,321.01,399.76,92.8,87.7,0.433,212921.9,212921.9,9817,0,0,0,L,1122011218,1,122.68,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439038916,362951.00
08/08/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439038803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039683,362952.00
08/08/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439038803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039683,362953.00
08/08/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439038803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039683,362954.00
08/08/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439038803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039683,362955.00
08/08/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439038803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039683,362956.00
08/08/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439038803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039683,362957.00
08/08/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439038803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039683,362958.00
08/08/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439038803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039683,362959.00
08/08/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439038803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039683,362960.00
08/08/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1439038803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039683,362961.00
08/08/2015 09:15,2,1.551,ACTIVE,212.38,349.56,59.965,1439039703,"201051344000955","174011321042388",28.55,26.80,0,316.50,397.35,44.9,41.4,0.376,211558.5,211558.5,9826,0,0,0,L,1122011218,1,121.55,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039778,362962.00
08/08/2015 09:15,2,1.484,ACTIVE,213.06,352.27,59.965,1439039703,"274151322000095","174011321042388",28.77,30.80,0,330.33,386.23,43.3,39.9,0.296,511103.7,511103.7,10730,0,0,0,L,1151911521,1,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039779,362963.00
08/08/2015 09:15,2,1.527,ACTIVE,212.61,348.96,59.981,1439039703,"201051344000868","174011321042388",28.03,25.50,0,317.40,400.36,43.4,39.9,0.354,198281.6,198281.6,9841,0,0,0,L,1122011218,1,121.78,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039780,362964.00
08/08/2015 09:15,2,1.500,ACTIVE,213.51,350.47,59.965,1439039703,"201051344000853","174011321042388",28.78,25.50,0,319.51,400.96,43.7,40.3,0.345,204704.4,204704.4,9845,0,0,0,L,1122011218,1,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039781,362965.00
08/08/2015 09:15,2,1.490,ACTIVE,213.29,350.17,59.965,1439039703,"201051344000582","174011321042388",28.39,26.30,0,316.20,397.35,42.9,39.5,0.349,204024.6,204024.6,9814,0,0,0,L,1122011218,1,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039782,362966.00
08/08/2015 09:15,2,1.514,ACTIVE,213.06,349.56,59.938,1439039703,"201051344000469","174011321042388",28.65,25.30,0,315.60,400.06,44.0,40.5,0.371,199981.4,199981.4,9836,0,0,0,L,1122011218,1,121.78,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039783,362967.00
08/08/2015 09:15,2,1.523,ACTIVE,212.61,351.37,59.986,1439039703,"201051344000988","174011321042388",28.21,26.30,0,317.10,401.26,43.5,40.1,0.376,199154.0,199154.0,9824,0,0,0,L,1122011218,1,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039784,362968.00
08/08/2015 09:15,2,1.508,ACTIVE,212.61,349.26,59.944,1439039703,"201051344001158","174011321042388",28.15,25.50,0,319.51,404.27,43.0,39.6,0.358,204897.8,204897.8,9824,0,0,0,L,1122011218,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039785,362969.00
08/08/2015 09:15,2,1.486,ACTIVE,212.61,349.26,59.965,1439039703,"201051344001025","174011321042388",28.47,27.30,0,319.21,396.45,42.9,39.5,0.336,209192.3,209192.3,9819,0,0,0,L,1122011218,1,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039786,362970.00
08/08/2015 09:15,2,1.455,ACTIVE,212.61,349.56,59.970,1439039703,"201051344000569","174011321042388",28.69,25.80,0,318.61,398.86,42.3,38.9,0.336,212476.8,212476.8,9844,0,0,0,L,1122011218,1,121.55,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039787,362971.00
08/08/2015 09:15,2,0.883,ACTIVE,212.83,419.00,59.965,1439039703,"274151322000094","174011321042388",39.14,31.30,0,335.44,464.38,34.9,31.8,0.230,389931.1,389931.1,11240,0,0,0,L,1151911521,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039788,362972.00
08/08/2015 09:15,2,1.455,ACTIVE,212.61,348.06,59.965,1439039703,"201051344000458","174011321042388",28.33,26.50,0,317.40,398.56,41.8,38.4,0.354,208185.8,208185.8,9834,0,0,0,L,1122011218,1,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039789,362973.00
08/08/2015 09:15,2,1.326,ACTIVE,213.74,345.96,59.965,1439039703,"274151322000087","174011321042388",27.47,33.80,0,329.13,385.03,36.9,33.7,0.217,461617.9,461617.9,10668,0,0,0,L,1151911521,1,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039789,362974.00
08/08/2015 09:15,2,1.383,ACTIVE,212.61,346.56,59.959,1439039703,"274151322000052","174011321042388",27.81,30.30,0,330.03,385.93,39.0,35.7,0.256,493563.0,493563.0,11085,0,0,0,L,1151911521,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039790,362975.00
08/08/2015 09:15,2,1.428,ACTIVE,212.61,348.36,59.938,1439039703,"201051344001145","174011321042388",28.35,25.80,0,319.51,397.05,41.1,37.7,0.336,213268.4,213268.4,9841,0,0,0,L,1122011218,1,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039791,362976.00
08/08/2015 09:15,2,1.420,ACTIVE,212.83,348.06,59.959,1439039703,"201051344000685","174011321042388",28.23,26.50,0,316.80,397.96,40.6,37.3,0.362,212023.5,212023.5,9842,0,0,0,L,1122011218,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039792,362977.00
