ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2015 09:15,2,1.332,ACTIVE,213.06,346.26,59.959,1439039703,"274151322000088","174011321042388",27.81,29.30,0,329.43,386.53,37.5,34.2,0.247,473568.8,473568.8,10690,0,0,0,L,1151911521,1,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039793,362978.00
08/08/2015 09:15,2,1.443,ACTIVE,212.83,348.96,59.965,1439039703,"201051344000438","174011321042388",28.77,26.30,0,317.10,397.35,42.1,38.7,0.345,212039.8,212039.8,9813,0,0,0,L,1122011218,1,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039794,362979.00
08/08/2015 09:15,2,1.504,ACTIVE,212.61,348.66,59.944,1439039703,"201051344001135","174011321042388",27.89,26.00,0,319.21,394.95,42.5,39.1,0.336,203519.8,203519.8,9797,0,0,0,L,1122011218,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039795,362980.00
08/08/2015 09:15,2,1.486,ACTIVE,213.06,349.26,59.965,1439039703,"201051344000417","174011321042388",28.19,28.00,0,317.10,395.25,42.5,39.1,0.349,207233.0,207233.0,9814,0,0,0,L,1122011218,1,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039796,362981.00
08/08/2015 09:15,2,1.602,ACTIVE,212.38,349.86,59.954,1439039703,"201051344000594","174011321042388",28.45,25.80,0,317.10,399.46,46.2,42.6,0.380,208761.0,208761.0,9836,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039797,362982.00
08/08/2015 09:15,2,1.393,ACTIVE,214.19,345.66,59.954,1439039703,"274151322000083","174011321042388",27.69,29.80,0,326.72,386.23,39.1,35.8,0.265,489470.2,489470.2,11115,0,0,0,L,1151911521,1,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039798,362983.00
08/08/2015 09:15,2,1.723,ACTIVE,213.51,351.97,59.981,1439039703,"201051344000585","174011321042388",28.59,27.00,0,315.00,396.15,50.0,46.3,0.424,208188.4,208188.4,9816,0,0,0,L,1122011218,1,122.01,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039799,362984.00
08/08/2015 09:15,2,1.674,ACTIVE,213.74,349.56,59.965,1439039703,"274151322000054","174011321042388",27.71,30.80,0,327.32,386.53,46.9,43.4,0.327,484314.8,484314.8,10680,0,0,0,L,1151911521,1,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039800,362985.00
08/08/2015 09:15,2,2.260,ACTIVE,213.74,357.68,59.954,1439039703,"201051344001203","174011321042388",29.06,26.80,0,318.30,398.26,66.6,62.4,0.539,209087.7,209087.7,9828,0,0,0,L,1122011218,1,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039801,362986.00
08/08/2015 09:15,2,2.629,ACTIVE,213.96,358.58,59.986,1439039703,"201051344000646","174011321042388",27.83,26.50,0,317.10,395.55,74.5,70.0,0.658,205509.2,205509.2,9812,0,0,0,L,1122011218,1,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039802,362987.00
08/08/2015 09:15,2,2.139,ACTIVE,216.00,423.50,59.954,1439039703,"274151322000068","174011321042388",39.42,31.50,0,336.64,461.38,85.0,80.1,0.318,389188.8,389188.8,10850,0,0,0,L,1151911521,1,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039803,362988.00
08/08/2015 09:15,2,3.396,ACTIVE,216.00,351.07,59.965,1439039703,"274151322000076","174011321042388",29.72,30.30,0,331.53,386.83,101.9,96.5,0.384,517184.3,517184.3,11095,0,0,0,L,1151911521,1,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039804,362989.00
08/08/2015 09:15,2,3.434,ACTIVE,215.32,351.07,59.959,1439039703,"201051344000890","174011321042388",29.62,28.30,0,318.30,397.96,103.5,98.0,0.508,210158.0,210158.0,9826,0,0,0,L,1122011218,1,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039805,362990.00
08/08/2015 09:15,2,3.855,ACTIVE,216.45,349.56,59.970,1439039703,"201051344000900","174011321042388",29.70,25.30,0,317.70,400.06,116.1,110.1,0.535,210968.7,210968.7,9856,0,0,0,L,1122011218,1,123.36,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039806,362991.00
08/08/2015 09:15,2,3.656,ACTIVE,216.22,349.86,59.965,1439039703,"201051344000633","174011321042388",29.48,25.30,0,318.91,400.66,109.3,103.5,0.504,199931.0,199931.0,9850,0,0,0,L,1122011218,1,123.36,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039807,362992.00
08/08/2015 09:15,2,3.861,ACTIVE,216.90,351.37,59.959,1439039703,"201051344000983","174011321042388",29.66,25.80,0,316.50,399.16,116.0,110.1,0.552,207891.6,207891.6,9839,0,0,0,L,1122011218,1,123.59,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039808,362993.00
08/08/2015 09:15,2,3.625,ACTIVE,216.22,350.17,59.965,1439039703,"201051344000917","174011321042388",29.46,27.30,0,316.80,397.05,108.2,102.5,0.508,210678.7,210678.7,9848,0,0,0,L,1122011218,1,123.14,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039808,362994.00
08/08/2015 09:15,2,3.844,ACTIVE,216.45,350.17,59.996,1439039703,"201051344000648","174011321042388",29.22,24.30,0,316.20,403.97,113.7,107.8,0.544,205973.9,205973.9,9840,0,0,0,L,1122011218,1,122.91,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039809,362995.00
08/08/2015 09:15,2,3.918,ACTIVE,216.22,351.07,59.965,1439039703,"201051344001093","174011321042388",29.84,27.30,0,316.80,397.66,118.4,112.4,0.544,208890.8,208890.8,9833,0,0,0,L,1122011218,1,122.91,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039810,362996.00
08/08/2015 09:15,2,3.863,ACTIVE,216.67,349.26,59.965,1439039703,"201051344000645","174011321042388",29.40,25.80,0,319.51,404.57,115.0,109.1,0.517,206888.5,206888.5,9844,0,0,0,L,1122011218,1,123.59,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039811,362997.00
08/08/2015 09:15,2,3.619,ACTIVE,215.77,355.58,59.928,1439039703,"274151322000085","174011321042388",29.10,29.00,0,330.33,388.34,106.5,100.9,0.393,486861.8,486861.8,11094,0,0,0,L,1151911521,1,124.94,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039812,362998.00
08/08/2015 09:15,2,3.836,ACTIVE,216.45,350.77,59.965,1439039703,"201051344000651","174011321042388",29.22,26.30,0,318.91,396.45,113.6,107.7,0.521,206148.2,206148.2,9821,0,0,0,L,1122011218,1,123.59,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039813,362999.00
08/08/2015 09:15,2,3.846,ACTIVE,216.00,348.66,59.954,1439039703,"201051344000867","174011321042388",29.40,26.80,0,318.61,397.66,114.5,108.6,0.530,198811.3,198811.3,9842,0,0,0,L,1122011218,1,123.14,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039814,363000.00
08/08/2015 09:15,2,3.826,ACTIVE,215.32,348.36,59.954,1439039703,"201051344001230","174011321042388",29.38,28.50,0,315.90,397.96,113.9,108.0,0.544,209794.9,209794.9,9850,0,0,0,L,1122011218,1,122.91,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039815,363001.00
08/08/2015 09:15,2,3.807,ACTIVE,216.90,353.17,59.949,1439039703,"201051344000576","174011321042388",29.46,25.30,0,319.51,400.36,113.5,107.6,0.526,206042.8,206042.8,9861,0,0,0,L,1122011218,1,123.36,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039816,363002.00
08/08/2015 09:15,2,3.846,ACTIVE,216.67,351.07,59.954,1439039703,"201051344000579","174011321042388",29.74,26.50,0,319.51,401.56,115.9,109.9,0.548,212942.4,212942.4,9818,0,0,0,L,1122011218,1,123.14,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439039817,363003.00
08/08/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439039703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040584,363004.00
08/08/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439039703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040584,363005.00
08/08/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439039703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040584,363006.00
08/08/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439039703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040584,363007.00
08/08/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439039703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040584,363008.00
08/08/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439039703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040584,363009.00
08/08/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439039703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040584,363010.00
08/08/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439039703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040584,363011.00
08/08/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439039703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040584,363012.00
08/08/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1439039703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040584,363013.00
08/08/2015 09:30,2,3.750,ACTIVE,214.41,345.36,59.970,1439040603,"201051344000955","174011321042388",28.84,28.50,0,316.80,397.35,109.5,103.8,0.517,211580.9,211580.9,9827,0,0,0,L,1122011218,1,122.01,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040679,363014.00
08/08/2015 09:30,2,3.799,ACTIVE,214.19,346.86,59.970,1439040603,"274151322000095","174011321042388",28.96,34.00,0,328.22,388.04,111.3,105.5,0.424,511125.5,511125.5,10731,0,0,0,L,1151911521,1,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040680,363015.00
08/08/2015 09:30,2,3.482,ACTIVE,214.41,345.66,59.981,1439040603,"201051344000868","174011321042388",28.90,27.30,0,316.80,398.26,101.9,96.4,0.468,198303.8,198303.8,9842,0,0,0,L,1122011218,1,122.46,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040681,363016.00
08/08/2015 09:30,2,3.422,ACTIVE,215.77,347.16,59.975,1439040603,"201051344000853","174011321042388",28.92,27.00,0,319.51,399.76,100.3,94.9,0.473,204726.7,204726.7,9846,0,0,0,L,1122011218,1,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040682,363017.00
08/08/2015 09:30,2,3.422,ACTIVE,215.09,345.96,59.970,1439040603,"201051344000582","174011321042388",28.84,27.80,0,317.40,397.35,100.0,94.6,0.464,204046.3,204046.3,9815,0,0,0,L,1122011218,1,122.68,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040683,363018.00
08/08/2015 09:30,2,3.385,ACTIVE,215.32,345.36,59.991,1439040603,"201051344000469","174011321042388",28.94,27.00,0,315.60,401.86,99.2,93.8,0.482,200003.8,200003.8,9837,0,0,0,L,1122011218,1,122.46,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040684,363019.00
08/08/2015 09:30,2,3.367,ACTIVE,215.32,348.66,59.991,1439040603,"201051344000988","174011321042388",28.67,28.30,0,316.80,400.96,97.8,92.4,0.455,199176.4,199176.4,9825,0,0,0,L,1122011218,1,122.68,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040685,363020.00
08/08/2015 09:30,2,3.305,ACTIVE,215.32,345.66,59.975,1439040603,"201051344001158","174011321042388",28.75,27.30,0,317.70,398.86,96.2,91.0,0.446,204920.0,204920.0,9825,0,0,0,L,1122011218,1,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040686,363021.00
08/08/2015 09:30,2,3.338,ACTIVE,214.64,345.36,59.981,1439040603,"201051344001025","174011321042388",28.92,29.30,0,318.00,398.86,97.8,92.4,0.442,209214.5,209214.5,9820,0,0,0,L,1122011218,1,122.46,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040687,363022.00
08/08/2015 09:30,2,3.166,ACTIVE,214.87,345.66,59.975,1439040603,"201051344000569","174011321042388",28.98,27.30,0,317.10,399.76,92.9,87.8,0.433,212499.1,212499.1,9845,0,0,0,L,1122011218,1,122.46,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040688,363023.00
08/08/2015 09:30,2,2.113,ACTIVE,214.41,421.10,59.975,1439040603,"274151322000094","174011321042388",39.18,34.50,0,332.73,453.56,84.0,79.1,0.318,389949.8,389949.8,11241,0,0,0,L,1151911521,1,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040688,363024.00
08/08/2015 09:30,2,3.137,ACTIVE,214.87,345.06,59.965,1439040603,"201051344000458","174011321042388",28.75,28.30,0,316.80,398.86,91.3,86.2,0.442,208207.9,208207.9,9835,0,0,0,L,1122011218,1,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040689,363025.00
08/08/2015 09:30,2,3.090,ACTIVE,214.19,348.36,59.970,1439040603,"274151322000087","174011321042388",27.71,38.40,0,328.52,384.13,86.6,81.7,0.331,461637.6,461637.6,10669,0,0,0,L,1151911521,1,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040690,363026.00
08/08/2015 09:30,2,3.143,ACTIVE,214.41,349.56,59.970,1439040603,"274151322000052","174011321042388",28.49,33.30,0,327.02,385.63,90.6,85.5,0.349,493583.9,493583.9,11086,0,0,0,L,1151911521,1,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040691,363027.00
08/08/2015 09:30,2,3.111,ACTIVE,214.19,344.15,59.986,1439040603,"201051344001145","174011321042388",29.12,27.80,0,318.91,399.16,91.7,86.6,0.415,213290.3,213290.3,9842,0,0,0,L,1122011218,1,122.23,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040692,363028.00
08/08/2015 09:30,2,3.086,ACTIVE,214.19,344.45,59.975,1439040603,"201051344000685","174011321042388",29.00,28.50,0,315.00,397.05,90.6,85.5,0.446,212045.5,212045.5,9843,0,0,0,L,1122011218,1,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040693,363029.00
08/08/2015 09:30,2,2.961,ACTIVE,213.96,347.46,59.975,1439040603,"274151322000088","174011321042388",28.47,32.00,0,328.22,385.33,85.3,80.4,0.323,473589.3,473589.3,10691,0,0,0,L,1151911521,1,123.81,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040694,363030.00
08/08/2015 09:30,2,3.053,ACTIVE,214.41,344.45,59.944,1439040603,"201051344000438","174011321042388",29.00,28.30,0,315.30,397.05,89.7,84.7,0.420,212062.1,212062.1,9814,0,0,0,L,1122011218,1,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040695,363031.00
08/08/2015 09:30,2,3.014,ACTIVE,214.19,343.85,59.944,1439040603,"201051344001135","174011321042388",28.75,27.80,0,315.60,396.45,87.7,82.7,0.398,203541.9,203541.9,9798,0,0,0,L,1122011218,1,122.46,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040696,363032.00
08/08/2015 09:30,2,2.982,ACTIVE,214.41,344.76,59.975,1439040603,"201051344000417","174011321042388",28.71,30.50,0,317.10,396.45,86.8,81.8,0.411,207254.9,207254.9,9815,0,0,0,L,1122011218,1,122.46,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040697,363033.00
08/08/2015 09:30,2,2.990,ACTIVE,213.96,344.76,59.965,1439040603,"201051344000594","174011321042388",29.06,28.00,0,316.80,398.86,88.0,83.0,0.411,208783.7,208783.7,9837,0,0,0,L,1122011218,1,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040698,363034.00
08/08/2015 09:30,2,2.836,ACTIVE,214.41,343.25,59.959,1439040603,"274151322000083","174011321042388",28.61,33.00,0,327.32,385.33,82.1,77.3,0.323,489490.5,489490.5,11116,0,0,0,L,1151911521,1,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040699,363035.00
08/08/2015 09:30,2,2.988,ACTIVE,214.87,345.66,59.970,1439040603,"201051344000585","174011321042388",28.69,29.00,0,316.50,397.05,86.9,81.9,0.402,208210.4,208210.4,9817,0,0,0,L,1122011218,1,122.46,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040700,363036.00
08/08/2015 09:30,2,2.836,ACTIVE,214.19,340.85,59.954,1439040603,"274151322000054","174011321042388",28.47,33.80,0,328.82,386.53,81.8,77.0,0.309,484335.5,484335.5,10681,0,0,0,L,1151911521,1,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040701,363037.00
08/08/2015 09:30,2,3.004,ACTIVE,214.64,343.55,59.981,1439040603,"201051344001203","174011321042388",29.06,28.50,0,317.70,398.86,88.5,83.5,0.415,209110.5,209110.5,9829,0,0,0,L,1122011218,1,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040702,363038.00
08/08/2015 09:30,2,2.945,ACTIVE,213.74,343.55,59.970,1439040603,"201051344000646","174011321042388",28.84,28.50,0,315.30,397.35,86.1,81.2,0.407,205531.2,205531.2,9813,0,0,0,L,1122011218,1,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040703,363039.00
08/08/2015 09:30,2,1.914,ACTIVE,215.09,415.39,59.965,1439040603,"274151322000068","174011321042388",38.51,34.30,0,332.43,457.17,73.9,69.4,0.499,389207.8,389207.8,10851,0,0,0,L,1151911521,1,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040704,363040.00
08/08/2015 09:30,2,3.008,ACTIVE,215.09,350.77,59.965,1439040603,"274151322000076","174011321042388",29.08,33.30,0,330.63,387.44,88.6,83.6,0.336,517207.1,517207.1,11096,0,0,0,L,1151911521,1,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040705,363041.00
08/08/2015 09:30,2,3.070,ACTIVE,213.96,344.45,59.965,1439040603,"201051344000890","174011321042388",28.47,30.30,0,318.30,398.26,88.5,83.5,0.411,210180.5,210180.5,9827,0,0,0,L,1122011218,1,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040705,363042.00
08/08/2015 09:30,2,3.324,ACTIVE,215.09,345.96,59.965,1439040603,"201051344000900","174011321042388",29.18,26.80,0,317.40,401.86,98.3,93.0,0.460,210991.3,210991.3,9857,0,0,0,L,1122011218,1,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040706,363043.00
08/08/2015 09:30,2,3.266,ACTIVE,215.09,347.46,59.975,1439040603,"201051344000633","174011321042388",28.98,27.30,0,318.30,399.16,96.0,90.7,0.455,199953.4,199953.4,9851,0,0,0,L,1122011218,1,123.14,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040707,363044.00
08/08/2015 09:30,2,3.506,ACTIVE,215.54,348.06,59.965,1439040603,"201051344000983","174011321042388",29.06,27.50,0,318.30,399.16,103.2,97.7,0.495,207914.2,207914.2,9840,0,0,0,L,1122011218,1,123.14,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040708,363045.00
08/08/2015 09:30,2,3.154,ACTIVE,214.87,346.26,59.975,1439040603,"201051344000917","174011321042388",29.04,29.50,0,318.30,398.86,92.8,87.7,0.438,210700.9,210700.9,9849,0,0,0,L,1122011218,1,122.46,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040709,363046.00
08/08/2015 09:30,2,3.619,ACTIVE,215.54,348.36,59.965,1439040603,"201051344000648","174011321042388",28.86,26.00,0,315.90,398.56,105.8,100.2,0.499,205996.1,205996.1,9841,0,0,0,L,1122011218,1,122.68,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040710,363047.00
08/08/2015 09:30,2,3.463,ACTIVE,215.09,347.76,60.007,1439040603,"201051344001093","174011321042388",28.86,28.80,0,316.80,398.86,101.2,95.8,0.473,208913.8,208913.8,9834,0,0,0,L,1122011218,1,122.91,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040711,363048.00
08/08/2015 09:30,2,3.875,ACTIVE,216.00,348.36,59.975,1439040603,"201051344000645","174011321042388",28.84,27.50,0,317.10,399.46,113.2,107.4,0.517,206911.0,206911.0,9845,0,0,0,L,1122011218,1,123.59,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040712,363049.00
08/08/2015 09:30,2,3.131,ACTIVE,214.87,344.76,59.970,1439040603,"274151322000085","174011321042388",28.69,32.40,0,330.33,387.44,91.0,85.9,0.345,486882.6,486882.6,11095,0,0,0,L,1151911521,1,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040713,363050.00
08/08/2015 09:30,2,3.662,ACTIVE,215.77,347.76,59.970,1439040603,"201051344000651","174011321042388",28.90,27.80,0,318.30,397.66,107.3,101.7,0.491,206170.4,206170.4,9822,0,0,0,L,1122011218,1,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040714,363051.00
08/08/2015 09:30,2,4.041,ACTIVE,215.77,347.46,59.970,1439040603,"201051344000867","174011321042388",28.84,28.30,0,317.10,397.66,118.1,112.1,0.544,198833.8,198833.8,9843,0,0,0,L,1122011218,1,123.36,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040715,363052.00
08/08/2015 09:30,2,3.785,ACTIVE,214.87,346.86,59.986,1439040603,"201051344001230","174011321042388",28.86,30.50,0,315.90,397.05,110.7,104.9,0.526,209817.2,209817.2,9851,0,0,0,L,1122011218,1,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040716,363053.00
08/08/2015 09:30,2,4.111,ACTIVE,216.67,352.27,59.981,1439040603,"201051344000576","174011321042388",29.28,27.00,0,317.40,401.26,121.8,115.7,0.566,206065.0,206065.0,9862,0,0,0,L,1122011218,1,123.59,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040717,363054.00
08/08/2015 09:30,2,4.105,ACTIVE,216.67,349.26,59.970,1439040603,"201051344000579","174011321042388",29.40,28.50,0,318.91,399.76,122.2,116.1,0.570,212965.0,212965.0,9819,0,0,0,L,1122011218,1,123.36,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439040717,363055.00
08/08/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439040603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041483,363056.00
08/08/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439040603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041483,363057.00
08/08/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439040603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041483,363058.00
08/08/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439040603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041483,363059.00
08/08/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439040603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041483,363060.00
08/08/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439040603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041483,363061.00
08/08/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439040603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041483,363062.00
08/08/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439040603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041483,363063.00
08/08/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439040603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041483,363064.00
08/08/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1439040603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041483,363065.00
08/08/2015 09:45,2,1.562,ACTIVE,211.48,346.86,60.007,1439041503,"201051344000955","174011321042388",28.75,26.50,0,318.00,397.66,45.6,42.1,0.376,211594.8,211594.8,9828,0,0,0,L,1122011218,1,121.10,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041578,363066.00
08/08/2015 09:45,2,1.527,ACTIVE,212.38,345.36,59.996,1439041503,"274151322000095","174011321042388",28.82,30.50,0,327.92,386.53,44.6,41.1,0.314,511139.2,511139.2,10732,0,0,0,L,1151911521,1,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041579,363067.00
08/08/2015 09:45,2,1.539,ACTIVE,211.93,347.16,59.970,1439041503,"201051344000868","174011321042388",28.88,25.50,0,315.90,397.05,45.0,41.5,0.362,198317.7,198317.7,9843,0,0,0,L,1122011218,1,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041580,363068.00
08/08/2015 09:45,2,1.545,ACTIVE,212.83,348.66,60.002,1439041503,"201051344000853","174011321042388",28.82,25.30,0,318.91,398.56,45.1,41.6,0.367,204740.5,204740.5,9847,0,0,0,L,1122011218,1,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041581,363069.00
08/08/2015 09:45,2,1.539,ACTIVE,212.38,348.06,59.996,1439041503,"201051344000582","174011321042388",28.59,26.30,0,318.61,397.96,44.6,41.1,0.367,204059.8,204059.8,9816,0,0,0,L,1122011218,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041582,363070.00
08/08/2015 09:45,2,1.561,ACTIVE,212.38,348.96,60.002,1439041503,"201051344000469","174011321042388",28.75,25.00,0,315.60,399.76,45.4,41.9,0.393,200017.6,200017.6,9838,0,0,0,L,1122011218,1,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041583,363071.00
08/08/2015 09:45,2,1.570,ACTIVE,212.38,349.56,59.996,1439041503,"201051344000988","174011321042388",28.43,26.00,0,315.90,399.76,45.2,41.7,0.376,199190.1,199190.1,9826,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041583,363072.00
08/08/2015 09:45,2,1.539,ACTIVE,212.38,347.76,60.007,1439041503,"201051344001158","174011321042388",29.10,25.50,0,318.00,398.56,45.4,41.9,0.376,204933.6,204933.6,9826,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041584,363073.00
08/08/2015 09:45,2,1.596,ACTIVE,212.16,347.16,59.991,1439041503,"201051344001025","174011321042388",28.61,26.80,0,317.10,396.75,46.2,42.7,0.380,209228.3,209228.3,9821,0,0,0,L,1122011218,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041585,363074.00
08/08/2015 09:45,2,1.555,ACTIVE,212.16,348.66,60.002,1439041503,"201051344000569","174011321042388",29.18,25.80,0,316.20,397.66,46.0,42.5,0.376,212512.8,212512.8,9846,0,0,0,L,1122011218,1,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041586,363075.00
08/08/2015 09:45,2,0.996,ACTIVE,213.29,415.39,60.002,1439041503,"274151322000094","174011321042388",38.53,31.50,0,335.14,452.66,39.0,35.8,0.274,389961.3,389961.3,11242,0,0,0,L,1151911521,1,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041587,363076.00
08/08/2015 09:45,2,1.570,ACTIVE,212.16,346.86,60.007,1439041503,"201051344000458","174011321042388",29.04,26.30,0,315.60,398.26,46.1,42.6,0.389,208221.6,208221.6,9836,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041588,363077.00
08/08/2015 09:45,2,1.496,ACTIVE,212.38,345.96,60.007,1439041503,"274151322000087","174011321042388",27.65,36.00,0,327.92,383.53,41.9,38.5,0.278,461649.8,461649.8,10670,0,0,0,L,1151911521,1,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041589,363078.00
08/08/2015 09:45,2,1.527,ACTIVE,212.38,343.85,59.996,1439041503,"274151322000052","174011321042388",28.61,30.00,0,330.33,385.63,44.2,40.8,0.292,493596.8,493596.8,11087,0,0,0,L,1151911521,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041590,363079.00
08/08/2015 09:45,2,1.602,ACTIVE,211.93,348.06,60.002,1439041503,"201051344001145","174011321042388",28.86,25.80,0,319.21,397.66,46.9,43.3,0.389,213303.8,213303.8,9843,0,0,0,L,1122011218,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041591,363080.00
08/08/2015 09:45,2,1.584,ACTIVE,212.16,347.76,59.996,1439041503,"201051344000685","174011321042388",28.82,26.80,0,317.10,395.85,46.3,42.8,0.407,212058.9,212058.9,9844,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041592,363081.00
08/08/2015 09:45,2,1.504,ACTIVE,212.38,344.45,60.012,1439041503,"274151322000088","174011321042388",28.33,29.30,0,327.62,384.73,43.1,39.7,0.287,473601.8,473601.8,10692,0,0,0,L,1151911521,1,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041593,363082.00
08/08/2015 09:45,2,1.600,ACTIVE,212.16,348.66,60.007,1439041503,"201051344000438","174011321042388",29.32,26.50,0,316.20,396.75,47.5,44.0,0.384,212075.8,212075.8,9815,0,0,0,L,1122011218,1,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041594,363083.00
08/08/2015 09:45,2,1.641,ACTIVE,211.93,347.16,60.007,1439041503,"201051344001135","174011321042388",28.69,26.30,0,318.91,396.45,47.7,44.1,0.389,203555.5,203555.5,9799,0,0,0,L,1122011218,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041595,363084.00
08/08/2015 09:45,2,1.629,ACTIVE,211.93,348.96,60.002,1439041503,"201051344000417","174011321042388",28.77,28.00,0,317.70,396.15,47.5,43.9,0.393,207268.4,207268.4,9816,0,0,0,L,1122011218,1,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041596,363085.00
08/08/2015 09:45,2,1.656,ACTIVE,211.70,348.06,60.012,1439041503,"201051344000594","174011321042388",28.82,26.00,0,316.80,397.96,48.4,44.8,0.420,208797.4,208797.4,9838,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041597,363086.00
08/08/2015 09:45,2,1.518,ACTIVE,213.29,355.28,60.002,1439041503,"274151322000083","174011321042388",28.86,30.30,0,327.62,384.73,44.3,40.9,0.327,489503.0,489503.0,11117,0,0,0,L,1151911521,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041598,363087.00
08/08/2015 09:45,2,1.670,ACTIVE,212.38,348.96,60.007,1439041503,"201051344000585","174011321042388",28.86,26.80,0,316.80,397.35,48.8,45.2,0.402,208224.2,208224.2,9818,0,0,0,L,1122011218,1,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041598,363088.00
08/08/2015 09:45,2,1.561,ACTIVE,212.38,345.06,60.002,1439041503,"274151322000054","174011321042388",28.39,31.00,0,328.82,385.63,44.9,41.4,0.309,484348.1,484348.1,10682,0,0,0,L,1151911521,1,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041599,363089.00
08/08/2015 09:45,2,1.672,ACTIVE,212.38,348.96,59.975,1439041503,"201051344001203","174011321042388",28.78,26.50,0,314.40,398.26,48.8,45.2,0.411,209124.2,209124.2,9830,0,0,0,L,1122011218,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041600,363090.00
08/08/2015 09:45,2,1.637,ACTIVE,211.48,346.56,59.996,1439041503,"201051344000646","174011321042388",28.94,26.50,0,317.40,396.45,48.0,44.4,0.411,205544.6,205544.6,9814,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041601,363091.00
08/08/2015 09:45,2,0.996,ACTIVE,213.06,426.51,59.996,1439041503,"274151322000068","174011321042388",40.08,31.50,0,336.64,461.38,40.8,37.4,0.261,389219.3,389219.3,10852,0,0,0,L,1151911521,1,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041602,363092.00
08/08/2015 09:45,2,1.660,ACTIVE,213.29,349.56,59.996,1439041503,"274151322000076","174011321042388",29.26,30.00,0,330.93,387.74,49.2,45.5,0.323,517220.8,517220.8,11097,0,0,0,L,1151911521,1,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041603,363093.00
08/08/2015 09:45,2,1.703,ACTIVE,211.93,348.06,59.996,1439041503,"201051344000890","174011321042388",28.73,28.00,0,317.70,397.05,49.6,45.9,0.393,210194.1,210194.1,9828,0,0,0,L,1122011218,1,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041604,363094.00
08/08/2015 09:45,2,1.666,ACTIVE,212.16,348.66,59.996,1439041503,"201051344000900","174011321042388",28.73,25.00,0,317.10,399.76,48.5,44.9,0.402,211004.7,211004.7,9858,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041605,363095.00
08/08/2015 09:45,2,1.664,ACTIVE,212.38,351.07,60.007,1439041503,"201051344000633","174011321042388",29.18,25.50,0,318.61,399.16,49.2,45.6,0.420,199966.9,199966.9,9852,0,0,0,L,1122011218,1,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041606,363096.00
08/08/2015 09:45,2,1.678,ACTIVE,212.38,349.26,59.991,1439041503,"201051344000983","174011321042388",29.46,25.80,0,318.00,397.96,50.1,46.4,0.420,207927.8,207927.8,9841,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041607,363097.00
08/08/2015 09:45,2,1.709,ACTIVE,212.38,348.96,60.007,1439041503,"201051344000917","174011321042388",28.55,27.30,0,319.21,397.05,49.5,45.8,0.415,210714.3,210714.3,9850,0,0,0,L,1122011218,1,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041608,363098.00
08/08/2015 09:45,2,1.689,ACTIVE,212.83,349.86,59.996,1439041503,"201051344000648","174011321042388",28.96,24.30,0,317.40,396.75,49.6,46.0,0.424,206009.4,206009.4,9842,0,0,0,L,1122011218,1,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041609,363099.00
08/08/2015 09:45,2,1.744,ACTIVE,212.38,349.86,59.996,1439041503,"201051344001093","174011321042388",28.69,27.00,0,315.30,396.45,50.6,47.0,0.402,208927.5,208927.5,9835,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041610,363100.00
08/08/2015 09:45,2,1.730,ACTIVE,212.61,349.56,59.986,1439041503,"201051344000645","174011321042388",28.53,25.50,0,317.70,398.56,50.0,46.4,0.407,206924.3,206924.3,9846,0,0,0,L,1122011218,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041611,363101.00
08/08/2015 09:45,2,1.621,ACTIVE,212.38,356.48,59.981,1439041503,"274151322000085","174011321042388",28.75,29.50,0,329.43,384.43,47.2,43.6,0.336,486895.2,486895.2,11096,0,0,0,L,1151911521,1,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041612,363102.00
08/08/2015 09:45,2,1.691,ACTIVE,212.16,349.56,59.986,1439041503,"201051344000651","174011321042388",29.34,26.00,0,318.61,397.66,50.2,46.6,0.402,206183.7,206183.7,9823,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041613,363103.00
08/08/2015 09:45,2,1.742,ACTIVE,212.38,348.66,59.986,1439041503,"201051344000867","174011321042388",28.84,26.80,0,318.00,396.15,51.0,47.3,0.407,198847.2,198847.2,9844,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041614,363104.00
08/08/2015 09:45,2,1.742,ACTIVE,212.16,348.66,59.991,1439041503,"201051344001230","174011321042388",28.82,28.00,0,317.70,395.85,50.9,47.2,0.415,209830.6,209830.6,9852,0,0,0,L,1122011218,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041615,363105.00
08/08/2015 09:45,2,1.713,ACTIVE,212.83,351.37,59.986,1439041503,"201051344000576","174011321042388",29.12,25.30,0,319.21,398.26,50.5,46.8,0.420,206078.2,206078.2,9863,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041616,363106.00
08/08/2015 09:45,2,1.770,ACTIVE,212.38,349.86,59.991,1439041503,"201051344000579","174011321042388",29.14,26.50,0,320.71,398.86,52.3,48.5,0.433,212978.6,212978.6,9820,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439041617,363107.00
08/08/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439041503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042383,363108.00
08/08/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439041503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042383,363109.00
08/08/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439041503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042383,363110.00
08/08/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439041503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042383,363111.00
08/08/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439041503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042383,363112.00
08/08/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439041503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042383,363113.00
08/08/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439041503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042383,363114.00
08/08/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439041503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042383,363115.00
08/08/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439041503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042383,363116.00
08/08/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1439041503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042383,363117.00
08/08/2015 10:00,2,5.596,ACTIVE,217.80,355.58,60.007,1439042403,"201051344000955","174011321042388",28.49,29.80,0,316.50,397.66,161.5,153.9,0.751,211622.4,211622.4,9829,0,0,0,L,1122011218,1,123.59,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042479,363118.00
08/08/2015 10:00,2,5.484,ACTIVE,217.13,351.67,59.965,1439042403,"274151322000095","174011321042388",28.65,36.80,0,329.73,385.03,159.0,151.5,0.601,511166.6,511166.6,10733,0,0,0,L,1151911521,1,125.17,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042480,363119.00
08/08/2015 10:00,2,5.605,ACTIVE,218.03,357.98,59.970,1439042403,"201051344000868","174011321042388",28.23,28.50,0,318.91,397.66,160.3,152.8,0.729,198344.9,198344.9,9844,0,0,0,L,1122011218,1,124.04,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042481,363120.00
08/08/2015 10:00,2,5.527,ACTIVE,219.61,359.48,59.970,1439042403,"201051344000853","174011321042388",28.67,28.50,0,320.41,400.96,160.6,153.0,0.756,204767.7,204767.7,9848,0,0,0,L,1122011218,1,125.17,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042482,363121.00
08/08/2015 10:00,2,5.348,ACTIVE,218.48,357.08,59.975,1439042403,"201051344000582","174011321042388",28.75,29.80,0,317.70,396.75,155.7,148.3,0.720,204086.8,204086.8,9817,0,0,0,L,1122011218,1,124.27,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042483,363122.00
08/08/2015 10:00,2,5.479,ACTIVE,219.39,360.08,59.965,1439042403,"201051344000469","174011321042388",28.82,28.00,0,315.90,400.36,159.8,152.3,0.760,200045.0,200045.0,9839,0,0,0,L,1122011218,1,124.27,126.98,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042483,363123.00
08/08/2015 10:00,2,5.455,ACTIVE,219.16,357.98,59.949,1439042403,"201051344000988","174011321042388",28.77,29.50,0,318.61,401.56,158.8,151.3,0.738,199217.5,199217.5,9827,0,0,0,L,1122011218,1,124.27,126.75,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042484,363124.00
08/08/2015 10:00,2,5.447,ACTIVE,218.93,357.98,60.002,1439042403,"201051344001158","174011321042388",28.49,28.80,0,320.41,399.46,157.1,149.7,0.734,204960.8,204960.8,9827,0,0,0,L,1122011218,1,124.49,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042485,363125.00
