ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2015 10:00,2,5.393,ACTIVE,218.03,356.18,59.981,1439042403,"201051344001025","174011321042388",28.67,30.50,0,318.61,396.15,156.4,149.0,0.703,209255.8,209255.8,9822,0,0,0,L,1122011218,1,123.81,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042486,363126.00
08/08/2015 10:00,2,5.359,ACTIVE,218.93,357.38,59.949,1439042403,"201051344000569","174011321042388",28.88,28.80,0,317.10,398.86,156.7,149.3,0.720,212540.0,212540.0,9847,0,0,0,L,1122011218,1,124.04,126.98,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042487,363127.00
08/08/2015 10:00,2,3.436,ACTIVE,217.35,416.29,59.959,1439042403,"274151322000094","174011321042388",38.66,36.80,0,335.74,459.87,133.4,126.8,0.513,389985.1,389985.1,11243,0,0,0,L,1151911521,1,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042488,363128.00
08/08/2015 10:00,2,5.363,ACTIVE,219.16,355.88,59.965,1439042403,"201051344000458","174011321042388",28.71,29.00,0,318.00,398.86,155.9,148.5,0.751,208248.8,208248.8,9837,0,0,0,L,1122011218,1,124.72,126.75,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042489,363129.00
08/08/2015 10:00,2,4.982,ACTIVE,217.13,350.17,59.970,1439042403,"274151322000087","174011321042388",27.47,42.30,0,327.62,383.83,138.7,131.9,0.521,461674.7,461674.7,10671,0,0,0,L,1151911521,1,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042490,363130.00
08/08/2015 10:00,2,5.135,ACTIVE,216.90,360.38,59.970,1439042403,"274151322000052","174011321042388",28.19,35.00,0,328.82,384.73,146.5,139.5,0.561,493623.1,493623.1,11088,0,0,0,L,1151911521,1,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042491,363131.00
08/08/2015 10:00,2,5.295,ACTIVE,217.35,355.58,59.970,1439042403,"201051344001145","174011321042388",28.75,28.80,0,318.30,397.96,154.2,146.9,0.703,213331.3,213331.3,9844,0,0,0,L,1122011218,1,123.81,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042492,363132.00
08/08/2015 10:00,2,5.355,ACTIVE,217.35,355.58,59.981,1439042403,"201051344000685","174011321042388",28.59,29.80,0,315.00,396.75,155.0,147.7,0.747,212086.5,212086.5,9845,0,0,0,L,1122011218,1,124.49,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042493,363133.00
08/08/2015 10:00,2,5.057,ACTIVE,216.67,351.97,59.970,1439042403,"274151322000088","174011321042388",28.19,34.50,0,329.43,385.93,144.5,137.6,0.548,473627.6,473627.6,10693,0,0,0,L,1151911521,1,125.40,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042494,363134.00
08/08/2015 10:00,2,5.359,ACTIVE,218.03,357.38,59.975,1439042403,"201051344000438","174011321042388",28.71,29.80,0,317.10,397.05,155.7,148.3,0.725,212103.6,212103.6,9816,0,0,0,L,1122011218,1,124.27,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042495,363135.00
08/08/2015 10:00,2,5.318,ACTIVE,218.03,356.78,59.970,1439042403,"201051344001135","174011321042388",28.57,29.80,0,319.81,395.85,153.9,146.6,0.703,203583.0,203583.0,9800,0,0,0,L,1122011218,1,124.27,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042496,363136.00
08/08/2015 10:00,2,5.338,ACTIVE,217.35,355.88,59.975,1439042403,"201051344000417","174011321042388",28.23,32.00,0,316.80,395.85,152.5,145.3,0.720,207295.7,207295.7,9817,0,0,0,L,1122011218,1,123.59,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042497,363137.00
08/08/2015 10:00,2,5.412,ACTIVE,217.35,356.78,59.986,1439042403,"201051344000594","174011321042388",28.82,29.30,0,317.40,398.56,158.0,150.6,0.729,208825.5,208825.5,9839,0,0,0,L,1122011218,1,123.81,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042498,363138.00
08/08/2015 10:00,2,4.990,ACTIVE,216.45,350.17,59.970,1439042403,"274151322000083","174011321042388",28.33,36.00,0,327.02,385.33,143.1,136.1,0.566,489528.9,489528.9,11118,0,0,0,L,1151911521,1,124.49,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042498,363139.00
08/08/2015 10:00,2,5.305,ACTIVE,218.48,357.68,59.965,1439042403,"201051344000585","174011321042388",28.61,30.30,0,318.30,395.55,153.7,146.4,0.712,208251.7,208251.7,9819,0,0,0,L,1122011218,1,123.81,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042499,363140.00
08/08/2015 10:00,2,5.078,ACTIVE,216.67,349.26,59.965,1439042403,"274151322000054","174011321042388",28.21,36.00,0,327.32,385.63,145.1,138.1,0.552,484374.3,484374.3,10683,0,0,0,L,1151911521,1,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042500,363141.00
08/08/2015 10:00,2,5.381,ACTIVE,218.26,356.78,59.970,1439042403,"201051344001203","174011321042388",28.88,30.30,0,315.00,398.26,157.3,149.9,0.734,209152.5,209152.5,9831,0,0,0,L,1122011218,1,124.72,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042501,363142.00
08/08/2015 10:00,2,5.287,ACTIVE,217.13,355.58,59.970,1439042403,"201051344000646","174011321042388",28.61,30.30,0,316.20,397.05,153.3,146.0,0.729,205572.2,205572.2,9815,0,0,0,L,1122011218,1,124.04,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042502,363143.00
08/08/2015 10:00,2,3.430,ACTIVE,217.80,416.89,59.959,1439042403,"274151322000068","174011321042388",38.96,37.00,0,335.44,460.47,134.9,128.3,0.504,389243.5,389243.5,10853,0,0,0,L,1151911521,1,125.40,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042503,363144.00
08/08/2015 10:00,2,5.385,ACTIVE,217.58,366.10,59.996,1439042403,"274151322000076","174011321042388",28.88,35.80,0,326.42,385.33,157.5,150.1,0.610,517249.5,517249.5,11098,0,0,0,L,1151911521,1,124.94,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042504,363145.00
08/08/2015 10:00,2,5.355,ACTIVE,217.13,354.07,59.959,1439042403,"201051344000890","174011321042388",28.61,31.30,0,317.70,398.56,155.0,147.7,0.712,210222.3,210222.3,9829,0,0,0,L,1122011218,1,123.81,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042505,363146.00
08/08/2015 10:00,2,5.398,ACTIVE,218.71,356.48,59.970,1439042403,"201051344000900","174011321042388",29.02,28.30,0,317.40,397.96,158.7,151.2,0.720,211032.7,211032.7,9859,0,0,0,L,1122011218,1,124.72,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042506,363147.00
08/08/2015 10:00,2,5.363,ACTIVE,218.26,356.78,59.954,1439042403,"201051344000633","174011321042388",28.92,28.80,0,319.21,397.96,157.2,149.8,0.734,199994.8,199994.8,9853,0,0,0,L,1122011218,1,124.27,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042507,363148.00
08/08/2015 10:00,2,5.387,ACTIVE,218.93,358.58,59.959,1439042403,"201051344000983","174011321042388",28.98,28.80,0,319.51,398.26,158.1,150.7,0.742,207955.8,207955.8,9842,0,0,0,L,1122011218,1,124.72,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042508,363149.00
08/08/2015 10:00,2,5.322,ACTIVE,218.26,356.48,59.991,1439042403,"201051344000917","174011321042388",28.77,31.30,0,318.30,397.66,155.0,147.6,0.720,210742.2,210742.2,9851,0,0,0,L,1122011218,1,124.04,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042508,363150.00
08/08/2015 10:00,2,5.410,ACTIVE,218.93,358.88,59.986,1439042403,"201051344000648","174011321042388",28.51,27.00,0,317.10,399.46,156.1,148.8,0.720,206037.1,206037.1,9843,0,0,0,L,1122011218,1,124.04,126.98,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042509,363151.00
08/08/2015 10:00,2,5.432,ACTIVE,218.03,357.68,59.959,1439042403,"201051344001093","174011321042388",28.69,30.80,0,318.00,397.66,157.8,150.4,0.720,208956.2,208956.2,9836,0,0,0,L,1122011218,1,124.04,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042510,363152.00
08/08/2015 10:00,2,5.453,ACTIVE,218.93,356.48,59.965,1439042403,"201051344000645","174011321042388",28.55,28.80,0,318.61,399.16,157.7,150.3,0.707,206952.4,206952.4,9847,0,0,0,L,1122011218,1,124.72,126.75,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042511,363153.00
08/08/2015 10:00,2,4.924,ACTIVE,217.13,362.79,59.970,1439042403,"274151322000085","174011321042388",28.43,34.80,0,328.22,384.73,141.6,134.8,0.535,486922.0,486922.0,11097,0,0,0,L,1151911521,1,125.62,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042512,363154.00
08/08/2015 10:00,2,5.389,ACTIVE,218.26,356.48,59.970,1439042403,"201051344000651","174011321042388",28.51,29.00,0,318.91,396.45,155.6,148.3,0.707,206211.9,206211.9,9824,0,0,0,L,1122011218,1,124.49,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042513,363155.00
08/08/2015 10:00,2,5.248,ACTIVE,218.03,355.58,59.996,1439042403,"201051344000867","174011321042388",28.59,30.30,0,318.91,396.75,152.0,144.8,0.694,198875.3,198875.3,9845,0,0,0,L,1122011218,1,124.27,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042514,363156.00
08/08/2015 10:00,2,5.311,ACTIVE,217.13,354.07,59.959,1439042403,"201051344001230","174011321042388",28.78,31.80,0,315.00,397.66,154.9,147.6,0.734,209859.0,209859.0,9853,0,0,0,L,1122011218,1,123.81,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042515,363157.00
08/08/2015 10:00,2,5.256,ACTIVE,218.93,358.88,59.965,1439042403,"201051344000576","174011321042388",28.84,28.50,0,318.91,400.36,153.5,146.2,0.698,206106.1,206106.1,9864,0,0,0,L,1122011218,1,124.49,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042516,363158.00
08/08/2015 10:00,2,5.279,ACTIVE,218.93,358.28,59.965,1439042403,"201051344000579","174011321042388",28.80,30.00,0,318.61,400.36,154.0,146.7,0.716,213007.0,213007.0,9821,0,0,0,L,1122011218,1,124.49,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439042517,363159.00
08/08/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439042403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043283,363160.00
08/08/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439042403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043283,363161.00
08/08/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439042403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043283,363162.00
08/08/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439042403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043283,363163.00
08/08/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439042403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043283,363164.00
08/08/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439042403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043283,363165.00
08/08/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439042403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043283,363166.00
08/08/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439042403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043283,363167.00
08/08/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439042403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043283,363168.00
08/08/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1439042403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043283,363169.00
08/08/2015 10:15,2,1.670,ACTIVE,212.16,349.26,59.954,1439043304,"201051344000955","174011321042388",28.86,27.30,0,316.80,397.66,48.8,45.2,0.402,211635.8,211635.8,9830,0,0,0,L,1122011218,1,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043379,363170.00
08/08/2015 10:15,2,1.627,ACTIVE,213.74,349.26,59.949,1439043304,"274151322000095","174011321042388",28.94,32.40,0,328.82,387.44,47.7,44.1,0.305,511179.6,511179.6,10734,0,0,0,L,1151911521,1,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043380,363171.00
08/08/2015 10:15,2,1.664,ACTIVE,212.38,350.17,59.938,1439043304,"201051344000868","174011321042388",28.51,26.50,0,318.00,400.06,48.1,44.5,0.398,198358.3,198358.3,9845,0,0,0,L,1122011218,1,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043381,363172.00
08/08/2015 10:15,2,1.645,ACTIVE,213.51,351.67,59.959,1439043304,"201051344000853","174011321042388",28.80,26.30,0,323.11,401.56,48.0,44.4,0.398,204781.2,204781.2,9849,0,0,0,L,1122011218,1,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043382,363173.00
08/08/2015 10:15,2,1.621,ACTIVE,213.06,351.37,59.959,1439043304,"201051344000582","174011321042388",28.67,27.50,0,317.10,399.76,47.1,43.5,0.389,204099.7,204099.7,9818,0,0,0,L,1122011218,1,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043383,363174.00
08/08/2015 10:15,2,1.643,ACTIVE,212.83,350.77,59.959,1439043304,"201051344000469","174011321042388",28.77,25.80,0,315.60,397.66,47.9,44.3,0.420,200058.4,200058.4,9840,0,0,0,L,1122011218,1,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043384,363175.00
08/08/2015 10:15,2,1.639,ACTIVE,212.61,351.97,59.954,1439043304,"201051344000988","174011321042388",28.65,27.00,0,319.51,398.86,47.6,44.0,0.411,199230.7,199230.7,9828,0,0,0,L,1122011218,1,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043385,363176.00
08/08/2015 10:15,2,1.633,ACTIVE,212.83,350.77,59.954,1439043304,"201051344001158","174011321042388",28.69,26.30,0,319.21,400.96,47.5,43.9,0.393,204974.0,204974.0,9828,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043385,363177.00
08/08/2015 10:15,2,1.666,ACTIVE,212.61,349.86,59.959,1439043304,"201051344001025","174011321042388",28.53,28.00,0,317.70,397.96,48.2,44.6,0.380,209269.0,209269.0,9823,0,0,0,L,1122011218,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043386,363178.00
08/08/2015 10:15,2,1.613,ACTIVE,212.83,350.47,59.959,1439043304,"201051344000569","174011321042388",29.04,26.80,0,318.30,398.56,47.4,43.8,0.393,212553.3,212553.3,9848,0,0,0,L,1122011218,1,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043387,363179.00
08/08/2015 10:15,2,1.031,ACTIVE,213.51,410.88,59.965,1439043304,"274151322000094","174011321042388",38.37,33.30,0,336.34,444.24,40.0,36.7,0.270,389995.9,389995.9,11244,0,0,0,L,1151911521,1,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043388,363180.00
08/08/2015 10:15,2,1.625,ACTIVE,212.83,349.56,59.970,1439043304,"201051344000458","174011321042388",28.69,27.00,0,316.20,398.56,47.2,43.6,0.398,208262.0,208262.0,9838,0,0,0,L,1122011218,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043389,363181.00
08/08/2015 10:15,2,1.516,ACTIVE,212.38,353.77,59.965,1439043304,"274151322000087","174011321042388",27.51,39.30,0,330.03,383.83,42.2,38.8,0.287,461686.2,461686.2,10672,0,0,0,L,1151911521,1,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043390,363182.00
08/08/2015 10:15,2,1.545,ACTIVE,212.38,347.16,59.965,1439043304,"274151322000052","174011321042388",28.55,31.50,0,327.62,384.43,44.7,41.2,0.314,493635.3,493635.3,11089,0,0,0,L,1151911521,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043391,363183.00
08/08/2015 10:15,2,1.617,ACTIVE,212.38,349.26,59.965,1439043304,"201051344001145","174011321042388",28.80,26.50,0,318.61,398.26,47.2,43.7,0.384,213344.2,213344.2,9845,0,0,0,L,1122011218,1,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043392,363184.00
08/08/2015 10:15,2,1.600,ACTIVE,212.38,348.96,59.965,1439043304,"201051344000685","174011321042388",28.63,27.80,0,316.20,398.56,46.4,42.8,0.398,212099.2,212099.2,9846,0,0,0,L,1122011218,1,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043393,363185.00
08/08/2015 10:15,2,1.492,ACTIVE,213.06,354.07,59.970,1439043304,"274151322000088","174011321042388",28.09,30.80,0,330.03,386.23,42.5,39.0,0.283,473639.3,473639.3,10694,0,0,0,L,1151911521,1,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043394,363186.00
08/08/2015 10:15,2,1.617,ACTIVE,212.61,349.86,59.975,1439043304,"201051344000438","174011321042388",28.53,27.50,0,318.30,397.35,46.8,43.2,0.389,212116.4,212116.4,9817,0,0,0,L,1122011218,1,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043395,363187.00
08/08/2015 10:15,2,1.611,ACTIVE,212.38,349.56,59.981,1439043304,"201051344001135","174011321042388",28.71,27.30,0,319.51,397.66,46.9,43.3,0.376,203595.8,203595.8,9801,0,0,0,L,1122011218,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043396,363188.00
08/08/2015 10:15,2,1.600,ACTIVE,212.61,349.86,59.970,1439043304,"201051344000417","174011321042388",28.65,29.00,0,318.30,396.45,46.4,42.9,0.393,207308.4,207308.4,9818,0,0,0,L,1122011218,1,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043397,363189.00
08/08/2015 10:15,2,1.605,ACTIVE,212.16,349.56,59.981,1439043304,"201051344000594","174011321042388",28.96,26.80,0,319.21,397.96,47.1,43.6,0.384,208838.5,208838.5,9840,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043398,363190.00
08/08/2015 10:15,2,1.494,ACTIVE,213.51,354.37,59.970,1439043304,"274151322000083","174011321042388",28.57,32.20,0,328.22,385.33,43.2,39.8,0.305,489540.5,489540.5,11119,0,0,0,L,1151911521,1,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043399,363191.00
08/08/2015 10:15,2,1.646,ACTIVE,212.83,350.47,59.986,1439043304,"201051344000585","174011321042388",28.51,27.50,0,318.30,397.35,47.6,44.0,0.384,208264.6,208264.6,9820,0,0,0,L,1122011218,1,121.78,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043400,363192.00
08/08/2015 10:15,2,1.494,ACTIVE,213.51,353.47,59.986,1439043304,"274151322000054","174011321042388",28.31,32.60,0,330.03,385.93,42.8,39.4,0.283,484386.0,484386.0,10684,0,0,0,L,1151911521,1,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043400,363193.00
08/08/2015 10:15,2,1.605,ACTIVE,212.61,349.56,59.986,1439043304,"201051344001203","174011321042388",28.69,27.50,0,317.10,397.05,46.6,43.1,0.389,209165.4,209165.4,9832,0,0,0,L,1122011218,1,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043401,363194.00
08/08/2015 10:15,2,1.568,ACTIVE,212.16,348.66,59.981,1439043304,"201051344000646","174011321042388",28.88,27.50,0,319.21,396.45,45.9,42.4,0.376,205584.7,205584.7,9816,0,0,0,L,1122011218,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043402,363195.00
08/08/2015 10:15,2,0.984,ACTIVE,213.51,423.20,59.975,1439043304,"274151322000068","174011321042388",39.36,32.60,0,337.84,453.86,39.5,36.2,0.252,389254.2,389254.2,10854,0,0,0,L,1151911521,1,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043403,363196.00
08/08/2015 10:15,2,1.572,ACTIVE,213.06,351.97,59.981,1439043304,"274151322000076","174011321042388",29.06,31.30,0,331.53,386.83,46.3,42.8,0.323,517262.1,517262.1,11099,0,0,0,L,1151911521,1,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043404,363197.00
08/08/2015 10:15,2,1.574,ACTIVE,212.38,349.26,59.975,1439043304,"201051344000890","174011321042388",29.06,29.00,0,317.70,395.85,46.4,42.8,0.371,210235.0,210235.0,9830,0,0,0,L,1122011218,1,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043405,363198.00
08/08/2015 10:15,2,1.533,ACTIVE,212.61,350.17,59.981,1439043304,"201051344000900","174011321042388",29.06,26.00,0,320.11,397.96,45.1,41.6,0.358,211045.3,211045.3,9860,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043406,363199.00
08/08/2015 10:15,2,1.555,ACTIVE,212.83,350.17,59.981,1439043304,"201051344000633","174011321042388",28.82,26.30,0,319.21,397.96,45.4,41.9,0.384,200007.4,200007.4,9854,0,0,0,L,1122011218,1,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043407,363200.00
08/08/2015 10:15,2,1.564,ACTIVE,212.83,349.26,59.981,1439043304,"201051344000983","174011321042388",29.00,26.50,0,319.21,397.05,46.0,42.5,0.380,207968.6,207968.6,9843,0,0,0,L,1122011218,1,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043408,363201.00
08/08/2015 10:15,2,1.553,ACTIVE,212.61,349.86,59.975,1439043304,"201051344000917","174011321042388",28.77,28.50,0,319.51,396.45,45.2,41.8,0.376,210754.6,210754.6,9852,0,0,0,L,1122011218,1,122.01,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043409,363202.00
08/08/2015 10:15,2,1.553,ACTIVE,212.83,349.56,59.986,1439043304,"201051344000648","174011321042388",28.33,25.00,0,318.00,397.96,44.6,41.1,0.358,206049.5,206049.5,9844,0,0,0,L,1122011218,1,122.01,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043410,363203.00
08/08/2015 10:15,2,1.555,ACTIVE,212.83,350.47,59.986,1439043304,"201051344001093","174011321042388",28.80,27.80,0,318.61,395.85,45.4,41.9,0.376,208968.8,208968.8,9837,0,0,0,L,1122011218,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043411,363204.00
08/08/2015 10:15,2,1.533,ACTIVE,213.06,349.26,59.986,1439043304,"201051344000645","174011321042388",28.69,26.30,0,316.50,399.16,44.5,41.0,0.358,206964.8,206964.8,9848,0,0,0,L,1122011218,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043411,363205.00
08/08/2015 10:15,2,1.459,ACTIVE,213.29,349.56,60.007,1439043304,"274151322000085","174011321042388",28.31,31.00,0,329.13,385.33,41.8,38.4,0.278,486933.4,486933.4,11098,0,0,0,L,1151911521,1,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043412,363206.00
08/08/2015 10:15,2,1.527,ACTIVE,212.83,349.26,59.991,1439043304,"201051344000651","174011321042388",28.90,27.30,0,317.40,397.96,44.7,41.2,0.367,206224.1,206224.1,9825,0,0,0,L,1122011218,1,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043413,363207.00
08/08/2015 10:15,2,1.543,ACTIVE,212.61,348.36,59.986,1439043304,"201051344000867","174011321042388",28.75,27.50,0,318.61,396.45,45.0,41.5,0.371,198887.8,198887.8,9846,0,0,0,L,1122011218,1,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043414,363208.00
08/08/2015 10:15,2,1.533,ACTIVE,212.16,348.06,59.996,1439043304,"201051344001230","174011321042388",28.86,29.00,0,317.70,397.05,44.8,41.3,0.371,209871.2,209871.2,9854,0,0,0,L,1122011218,1,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043415,363209.00
08/08/2015 10:15,2,1.508,ACTIVE,213.06,351.67,59.996,1439043304,"201051344000576","174011321042388",28.78,26.00,0,318.61,398.56,44.0,40.6,0.354,206118.4,206118.4,9865,0,0,0,L,1122011218,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043416,363210.00
08/08/2015 10:15,2,1.562,ACTIVE,212.61,350.17,59.996,1439043304,"201051344000579","174011321042388",28.80,27.30,0,326.12,400.66,45.6,42.1,0.367,213019.5,213019.5,9822,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439043417,363211.00
08/08/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439043304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044184,363212.00
08/08/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439043304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044184,363213.00
08/08/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439043304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044184,363214.00
08/08/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439043304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044184,363215.00
08/08/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439043304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044184,363216.00
08/08/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439043304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044184,363217.00
08/08/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439043304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044184,363218.00
08/08/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439043304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044184,363219.00
08/08/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439043304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044184,363220.00
08/08/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1439043304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044184,363221.00
08/08/2015 10:30,2,1.432,ACTIVE,211.93,346.26,59.981,1439044203,"201051344000955","174011321042388",28.35,28.00,0,319.51,406.07,41.1,37.8,0.345,211658.3,211658.3,9831,0,0,0,L,1122011218,1,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044278,363222.00
08/08/2015 10:30,2,1.387,ACTIVE,212.83,344.45,59.954,1439044203,"274151322000095","174011321042388",28.41,33.30,0,330.63,395.25,39.9,36.6,0.261,511201.8,511201.8,10735,0,0,0,L,1151911521,1,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044279,363223.00
08/08/2015 10:30,2,1.418,ACTIVE,212.38,346.86,59.975,1439044203,"201051344000868","174011321042388",28.39,27.00,0,320.71,411.18,40.8,37.4,0.331,198380.7,198380.7,9846,0,0,0,L,1122011218,1,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044280,363224.00
08/08/2015 10:30,2,1.416,ACTIVE,213.06,348.06,59.959,1439044203,"201051344000853","174011321042388",28.55,26.80,0,322.51,411.18,41.0,37.6,0.336,204803.5,204803.5,9850,0,0,0,L,1122011218,1,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044281,363225.00
08/08/2015 10:30,2,1.398,ACTIVE,213.06,348.36,59.975,1439044203,"201051344000582","174011321042388",28.21,28.30,0,319.51,410.28,39.9,36.6,0.331,204121.7,204121.7,9819,0,0,0,L,1122011218,1,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044282,363226.00
08/08/2015 10:30,2,1.424,ACTIVE,212.61,348.06,59.975,1439044203,"201051344000469","174011321042388",28.41,26.50,0,319.51,411.78,41.0,37.6,0.354,200080.9,200080.9,9841,0,0,0,L,1122011218,1,121.55,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044283,363227.00
08/08/2015 10:30,2,1.424,ACTIVE,212.38,348.96,59.975,1439044203,"201051344000988","174011321042388",28.13,27.50,0,321.01,411.78,40.6,37.2,0.340,199253.1,199253.1,9829,0,0,0,L,1122011218,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044284,363228.00
08/08/2015 10:30,2,1.426,ACTIVE,212.38,347.16,59.981,1439044203,"201051344001158","174011321042388",28.09,27.00,0,320.71,410.58,40.6,37.3,0.340,204996.3,204996.3,9829,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044285,363229.00
08/08/2015 10:30,2,1.434,ACTIVE,212.16,346.56,59.981,1439044203,"201051344001025","174011321042388",28.31,28.80,0,321.91,410.28,41.1,37.8,0.331,209291.5,209291.5,9824,0,0,0,L,1122011218,1,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044286,363230.00
08/08/2015 10:30,2,1.416,ACTIVE,212.61,348.06,59.986,1439044203,"201051344000569","174011321042388",28.59,27.30,0,321.31,410.58,41.0,37.6,0.340,212575.6,212575.6,9849,0,0,0,L,1122011218,1,121.55,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044287,363231.00
08/08/2015 10:30,2,0.850,ACTIVE,212.61,421.70,59.975,1439044203,"274151322000094","174011321042388",39.04,34.30,0,336.04,471.90,33.6,30.5,0.230,390015.0,390015.0,11245,0,0,0,L,1151911521,1,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044288,363232.00
08/08/2015 10:30,2,1.414,ACTIVE,212.61,347.76,59.986,1439044203,"201051344000458","174011321042388",28.43,27.80,0,319.81,411.18,40.8,37.4,0.345,208284.2,208284.2,9839,0,0,0,L,1122011218,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044289,363233.00
08/08/2015 10:30,2,1.316,ACTIVE,213.74,342.65,59.975,1439044203,"274151322000087","174011321042388",27.15,40.80,0,329.43,390.44,36.2,33.0,0.217,461706.2,461706.2,10673,0,0,0,L,1151911521,1,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044290,363234.00
08/08/2015 10:30,2,1.355,ACTIVE,213.29,350.47,59.975,1439044203,"274151322000052","174011321042388",28.01,32.20,0,330.33,393.45,38.4,35.2,0.239,493656.4,493656.4,11090,0,0,0,L,1151911521,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044290,363235.00
08/08/2015 10:30,2,1.424,ACTIVE,212.61,347.16,59.986,1439044203,"201051344001145","174011321042388",28.27,27.30,0,318.91,409.08,40.8,37.5,0.327,213366.4,213366.4,9846,0,0,0,L,1122011218,1,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044291,363236.00
08/08/2015 10:30,2,1.393,ACTIVE,212.61,346.56,59.996,1439044203,"201051344000685","174011321042388",28.39,28.30,0,318.61,405.17,40.1,36.7,0.345,212121.4,212121.4,9847,0,0,0,L,1122011218,1,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044292,363237.00
08/08/2015 10:30,2,1.309,ACTIVE,212.16,347.46,59.975,1439044203,"274151322000088","174011321042388",27.81,31.50,0,331.53,392.85,36.9,33.7,0.247,473659.8,473659.8,10695,0,0,0,L,1151911521,1,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044293,363238.00
08/08/2015 10:30,2,1.414,ACTIVE,212.61,347.16,59.981,1439044203,"201051344000438","174011321042388",28.45,28.30,0,317.40,410.58,40.8,37.5,0.336,212138.8,212138.8,9818,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044294,363239.00
08/08/2015 10:30,2,1.432,ACTIVE,212.16,347.16,59.954,1439044203,"201051344001135","174011321042388",28.35,28.00,0,320.11,409.38,41.1,37.8,0.336,203618.0,203618.0,9802,0,0,0,L,1122011218,1,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044295,363240.00
08/08/2015 10:30,2,1.420,ACTIVE,212.16,348.36,59.949,1439044203,"201051344000417","174011321042388",28.23,29.80,0,316.50,408.18,40.6,37.3,0.331,207330.3,207330.3,9819,0,0,0,L,1122011218,1,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044296,363241.00
08/08/2015 10:30,2,1.459,ACTIVE,212.16,347.76,60.002,1439044203,"201051344000594","174011321042388",28.15,27.00,0,318.61,406.67,41.6,38.3,0.345,208861.1,208861.1,9841,0,0,0,L,1122011218,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044297,363242.00
08/08/2015 10:30,2,1.348,ACTIVE,213.06,345.66,59.986,1439044203,"274151322000083","174011321042388",27.65,33.00,0,330.33,391.04,37.8,34.5,0.270,489561.2,489561.2,11120,0,0,0,L,1151911521,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044298,363243.00
08/08/2015 10:30,2,1.451,ACTIVE,212.61,348.06,59.986,1439044203,"201051344000585","174011321042388",28.63,28.30,0,323.11,409.38,42.1,38.7,0.345,208287.0,208287.0,9821,0,0,0,L,1122011218,1,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044299,363244.00
08/08/2015 10:30,2,1.334,ACTIVE,212.61,344.76,59.975,1439044203,"274151322000054","174011321042388",28.03,33.50,0,329.73,394.05,37.9,34.7,0.265,484406.8,484406.8,10685,0,0,0,L,1151911521,1,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044300,363245.00
08/08/2015 10:30,2,1.443,ACTIVE,212.61,347.46,59.991,1439044203,"201051344001203","174011321042388",28.29,28.30,0,319.51,409.98,41.4,38.1,0.340,209188.0,209188.0,9833,0,0,0,L,1122011218,1,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044301,363246.00
08/08/2015 10:30,2,1.430,ACTIVE,211.93,346.86,59.991,1439044203,"201051344000646","174011321042388",28.11,28.00,0,318.30,406.37,40.7,37.4,0.331,205606.8,205606.8,9817,0,0,0,L,1122011218,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044302,363247.00
08/08/2015 10:30,2,0.865,ACTIVE,213.29,423.20,59.975,1439044203,"274151322000068","174011321042388",39.42,33.50,0,337.54,467.99,34.6,31.5,0.225,389273.4,389273.4,10855,0,0,0,L,1151911521,1,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044303,363248.00
08/08/2015 10:30,2,1.436,ACTIVE,212.83,352.87,59.991,1439044203,"274151322000076","174011321042388",28.35,32.20,0,331.23,397.35,41.2,37.8,0.274,517284.8,517284.8,11100,0,0,0,L,1151911521,1,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044304,363249.00
08/08/2015 10:30,2,1.479,ACTIVE,212.16,347.16,59.975,1439044203,"201051344000890","174011321042388",27.69,29.50,0,319.51,405.77,41.5,38.1,0.345,210257.3,210257.3,9831,0,0,0,L,1122011218,1,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044304,363250.00
08/08/2015 10:30,2,1.424,ACTIVE,212.61,346.56,59.986,1439044203,"201051344000900","174011321042388",28.37,26.50,0,320.71,412.38,40.9,37.6,0.323,211067.7,211067.7,9861,0,0,0,L,1122011218,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044305,363251.00
08/08/2015 10:30,2,1.428,ACTIVE,212.83,349.26,59.986,1439044203,"201051344000633","174011321042388",28.51,26.50,0,321.61,411.48,41.3,37.9,0.340,200029.8,200029.8,9855,0,0,0,L,1122011218,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044306,363252.00
08/08/2015 10:30,2,1.449,ACTIVE,212.61,349.26,59.986,1439044203,"201051344000983","174011321042388",28.61,27.30,0,320.71,411.78,42.1,38.7,0.349,207991.0,207991.0,9844,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044307,363253.00
08/08/2015 10:30,2,1.438,ACTIVE,212.38,348.06,59.996,1439044203,"201051344000917","174011321042388",28.25,29.50,0,319.81,409.68,41.2,37.8,0.336,210776.8,210776.8,9853,0,0,0,L,1122011218,1,121.78,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044308,363254.00
08/08/2015 10:30,2,1.420,ACTIVE,212.61,347.16,59.954,1439044203,"201051344000648","174011321042388",28.61,25.50,0,321.61,411.78,41.2,37.8,0.345,206071.6,206071.6,9845,0,0,0,L,1122011218,1,121.78,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044309,363255.00
08/08/2015 10:30,2,1.459,ACTIVE,212.61,348.06,60.007,1439044203,"201051344001093","174011321042388",28.21,28.50,0,319.81,411.78,41.7,38.3,0.327,208991.4,208991.4,9838,0,0,0,L,1122011218,1,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044310,363256.00
08/08/2015 10:30,2,1.428,ACTIVE,212.83,347.16,59.981,1439044203,"201051344000645","174011321042388",28.49,26.80,0,322.51,411.18,41.2,37.8,0.336,206987.1,206987.1,9849,0,0,0,L,1122011218,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044311,363257.00
08/08/2015 10:30,2,1.371,ACTIVE,213.06,347.46,59.981,1439044203,"274151322000085","174011321042388",27.83,32.00,0,331.53,392.85,38.7,35.4,0.261,486954.3,486954.3,11099,0,0,0,L,1151911521,1,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044312,363258.00
08/08/2015 10:30,2,1.430,ACTIVE,212.83,348.36,59.986,1439044203,"201051344000651","174011321042388",28.45,27.80,0,322.51,409.68,41.2,37.8,0.331,206246.3,206246.3,9826,0,0,0,L,1122011218,1,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044313,363259.00
08/08/2015 10:30,2,1.463,ACTIVE,212.61,346.56,59.981,1439044203,"201051344000867","174011321042388",28.37,28.30,0,322.51,410.58,42.1,38.7,0.340,198910.1,198910.1,9847,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044314,363260.00
08/08/2015 10:30,2,1.443,ACTIVE,212.16,346.56,59.981,1439044203,"201051344001230","174011321042388",28.51,29.50,0,318.30,404.87,41.7,38.3,0.340,209893.5,209893.5,9855,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044314,363261.00
08/08/2015 10:30,2,1.434,ACTIVE,212.83,348.66,59.981,1439044203,"201051344000576","174011321042388",28.55,26.50,0,322.51,412.38,41.5,38.1,0.327,206140.5,206140.5,9866,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044315,363262.00
08/08/2015 10:30,2,1.496,ACTIVE,212.61,348.06,59.970,1439044203,"201051344000579","174011321042388",28.47,28.00,0,320.71,410.88,43.2,39.7,0.349,213042.0,213042.0,9823,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439044316,363263.00
08/08/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439044203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045083,363264.00
08/08/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439044203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045083,363265.00
08/08/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439044203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045083,363266.00
08/08/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439044203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045083,363267.00
08/08/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439044203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045083,363268.00
08/08/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439044203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045083,363269.00
08/08/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439044203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045083,363270.00
08/08/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439044203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045083,363271.00
08/08/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439044203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045083,363272.00
08/08/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1439044203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045083,363273.00
