ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2015 10:45,2,6.475,ACTIVE,218.03,359.78,59.981,1439045103,"201051344000955","174011321042388",28.73,31.00,0,317.40,415.69,188.3,179.8,0.888,211684.1,211684.1,9832,0,0,0,L,1122011218,1,123.59,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045177,363274.00
08/08/2015 10:45,2,6.527,ACTIVE,216.90,361.29,59.965,1439045103,"274151322000095","174011321042388",28.25,39.30,0,330.33,399.46,186.7,178.3,0.698,511227.5,511227.5,10736,0,0,0,L,1151911521,1,125.62,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045178,363275.00
08/08/2015 10:45,2,6.625,ACTIVE,218.71,360.69,59.965,1439045103,"201051344000868","174011321042388",28.03,29.30,0,318.00,415.09,188.1,179.6,0.853,198406.7,198406.7,9847,0,0,0,L,1122011218,1,124.04,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045179,363276.00
08/08/2015 10:45,2,6.445,ACTIVE,220.29,363.09,59.981,1439045103,"201051344000853","174011321042388",28.92,29.50,0,320.11,415.39,188.8,180.3,0.893,204829.7,204829.7,9851,0,0,0,L,1122011218,1,125.17,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045180,363277.00
08/08/2015 10:45,2,6.434,ACTIVE,219.16,361.29,59.944,1439045103,"201051344000582","174011321042388",28.37,30.80,0,320.41,414.49,184.8,176.5,0.844,204147.1,204147.1,9820,0,0,0,L,1122011218,1,124.27,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045181,363278.00
08/08/2015 10:45,2,6.449,ACTIVE,220.06,364.59,59.975,1439045103,"201051344000469","174011321042388",28.90,29.30,0,312.29,415.39,188.8,180.3,0.879,200107.1,200107.1,9842,0,0,0,L,1122011218,1,124.49,127.43,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045182,363279.00
08/08/2015 10:45,2,6.609,ACTIVE,219.84,363.69,59.981,1439045103,"201051344000988","174011321042388",28.15,30.50,0,318.30,414.79,188.5,180.0,0.875,199279.3,199279.3,9830,0,0,0,L,1122011218,1,124.49,127.20,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045183,363280.00
08/08/2015 10:45,2,6.561,ACTIVE,219.84,361.89,59.986,1439045103,"201051344001158","174011321042388",28.11,29.30,0,318.30,414.79,186.7,178.2,0.849,205022.4,205022.4,9830,0,0,0,L,1122011218,1,124.49,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045184,363281.00
08/08/2015 10:45,2,6.486,ACTIVE,218.71,360.99,59.975,1439045103,"201051344001025","174011321042388",28.63,31.30,0,319.81,414.19,187.9,179.5,0.840,209317.7,209317.7,9825,0,0,0,L,1122011218,1,124.04,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045185,363282.00
08/08/2015 10:45,2,6.436,ACTIVE,219.61,362.79,59.981,1439045103,"201051344000569","174011321042388",28.67,30.00,0,317.40,414.79,186.8,178.4,0.849,212601.8,212601.8,9850,0,0,0,L,1122011218,1,124.27,127.20,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045186,363283.00
08/08/2015 10:45,2,4.051,ACTIVE,217.13,427.11,59.949,1439045103,"274151322000094","174011321042388",39.72,38.60,0,385.93,463.48,161.8,154.3,0.605,390037.4,390037.4,11246,0,0,0,L,1151911521,1,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045187,363284.00
08/08/2015 10:45,2,6.361,ACTIVE,219.84,361.89,60.007,1439045103,"201051344000458","174011321042388",28.82,30.80,0,318.61,413.89,185.8,177.4,0.875,208310.5,208310.5,9840,0,0,0,L,1122011218,1,124.72,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045187,363285.00
08/08/2015 10:45,2,6.107,ACTIVE,217.13,364.89,59.970,1439045103,"274151322000087","174011321042388",26.94,46.20,0,330.63,394.95,166.4,158.7,0.623,461729.6,461729.6,10674,0,0,0,L,1151911521,1,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045188,363286.00
08/08/2015 10:45,2,6.180,ACTIVE,216.90,369.40,59.975,1439045103,"274151322000052","174011321042388",28.07,37.50,0,332.13,396.75,175.5,167.5,0.672,493681.1,493681.1,11091,0,0,0,L,1151911521,1,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045189,363287.00
08/08/2015 10:45,2,6.277,ACTIVE,217.80,360.38,59.970,1439045103,"201051344001145","174011321042388",28.92,30.00,0,319.51,413.89,183.9,175.6,0.831,213392.5,213392.5,9847,0,0,0,L,1122011218,1,123.81,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045190,363288.00
08/08/2015 10:45,2,6.418,ACTIVE,217.58,359.18,59.981,1439045103,"201051344000685","174011321042388",28.49,30.80,0,319.51,414.49,185.1,176.7,0.897,212147.5,212147.5,9848,0,0,0,L,1122011218,1,124.27,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045191,363289.00
08/08/2015 10:45,2,6.164,ACTIVE,217.13,371.21,59.986,1439045103,"274151322000088","174011321042388",27.67,36.00,0,329.73,396.45,172.6,164.7,0.645,473684.1,473684.1,10696,0,0,0,L,1151911521,1,125.62,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045192,363290.00
08/08/2015 10:45,2,6.408,ACTIVE,218.48,359.78,59.970,1439045103,"201051344000438","174011321042388",28.59,30.80,0,317.70,415.09,185.7,177.3,0.857,212165.1,212165.1,9819,0,0,0,L,1122011218,1,124.49,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045193,363291.00
08/08/2015 10:45,2,6.479,ACTIVE,218.71,359.48,59.965,1439045103,"201051344001135","174011321042388",28.13,30.50,0,317.10,414.49,184.6,176.3,0.840,203644.3,203644.3,9803,0,0,0,L,1122011218,1,124.27,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045194,363292.00
08/08/2015 10:45,2,6.336,ACTIVE,218.03,359.48,59.954,1439045103,"201051344000417","174011321042388",28.51,32.40,0,320.71,414.19,183.1,174.8,0.857,207356.3,207356.3,9820,0,0,0,L,1122011218,1,123.59,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045195,363293.00
08/08/2015 10:45,2,6.479,ACTIVE,218.03,361.29,60.007,1439045103,"201051344000594","174011321042388",28.92,30.00,0,318.00,415.99,189.7,181.2,0.875,208888.1,208888.1,9842,0,0,0,L,1122011218,1,124.04,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045196,363294.00
08/08/2015 10:45,2,6.121,ACTIVE,216.90,353.77,59.981,1439045103,"274151322000083","174011321042388",27.89,38.20,0,329.43,396.15,172.8,164.9,0.689,489585.7,489585.7,11121,0,0,0,L,1151911521,1,124.72,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045197,363295.00
08/08/2015 10:45,2,6.443,ACTIVE,219.16,361.59,59.991,1439045103,"201051344000585","174011321042388",28.65,30.80,0,320.41,412.38,186.9,178.5,0.853,208313.6,208313.6,9822,0,0,0,L,1122011218,1,124.04,127.20,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045198,363296.00
08/08/2015 10:45,2,6.234,ACTIVE,216.90,368.80,60.002,1439045103,"274151322000054","174011321042388",27.85,38.80,0,330.33,397.35,175.9,167.9,0.667,484431.6,484431.6,10686,0,0,0,L,1151911521,1,125.40,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045199,363297.00
08/08/2015 10:45,2,6.668,ACTIVE,218.93,360.08,59.975,1439045103,"201051344001203","174011321042388",28.27,30.80,0,317.10,414.79,190.9,182.3,0.897,209214.9,209214.9,9834,0,0,0,L,1122011218,1,124.72,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045200,363298.00
08/08/2015 10:45,2,6.539,ACTIVE,217.80,361.29,59.981,1439045103,"201051344000646","174011321042388",28.15,31.00,0,318.61,415.69,186.4,178.0,0.875,205633.2,205633.2,9818,0,0,0,L,1122011218,1,124.27,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045201,363299.00
08/08/2015 10:45,2,4.189,ACTIVE,218.03,426.81,60.007,1439045103,"274151322000068","174011321042388",38.82,38.60,0,386.83,464.98,163.4,155.8,0.614,389296.4,389296.4,10856,0,0,0,L,1151911521,1,125.62,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045202,363300.00
08/08/2015 10:45,2,6.604,ACTIVE,217.80,354.67,59.975,1439045103,"274151322000076","174011321042388",28.59,38.40,0,330.63,400.36,191.0,182.4,0.734,517311.8,517311.8,11101,0,0,0,L,1151911521,1,125.62,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045203,363301.00
08/08/2015 10:45,2,6.600,ACTIVE,217.80,358.58,59.986,1439045103,"201051344000890","174011321042388",28.13,32.00,0,319.21,414.19,187.9,179.5,0.853,210284.2,210284.2,9832,0,0,0,L,1122011218,1,123.81,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045204,363302.00
08/08/2015 10:45,2,6.502,ACTIVE,219.39,361.29,59.996,1439045103,"201051344000900","174011321042388",28.94,29.30,0,318.00,414.79,190.8,182.2,0.866,211094.8,211094.8,9862,0,0,0,L,1122011218,1,124.72,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045205,363303.00
08/08/2015 10:45,2,6.523,ACTIVE,218.71,360.38,60.007,1439045103,"201051344000633","174011321042388",28.59,29.50,0,320.41,413.59,188.8,180.3,0.884,200056.8,200056.8,9856,0,0,0,L,1122011218,1,124.27,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045205,363304.00
08/08/2015 10:45,2,6.459,ACTIVE,219.84,362.19,59.975,1439045103,"201051344000983","174011321042388",28.96,30.00,0,318.91,414.19,189.5,181.0,0.875,208018.2,208018.2,9845,0,0,0,L,1122011218,1,124.72,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045206,363305.00
08/08/2015 10:45,2,6.547,ACTIVE,218.93,361.29,59.970,1439045103,"201051344000917","174011321042388",28.23,32.20,0,320.41,413.59,187.2,178.7,0.884,210803.6,210803.6,9854,0,0,0,L,1122011218,1,124.04,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045207,363306.00
08/08/2015 10:45,2,6.436,ACTIVE,219.39,362.49,59.981,1439045103,"201051344000648","174011321042388",28.69,27.80,0,332.13,413.89,186.9,178.5,0.866,206098.5,206098.5,9846,0,0,0,L,1122011218,1,124.04,126.98,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045208,363307.00
08/08/2015 10:45,2,6.617,ACTIVE,218.71,363.09,59.970,1439045103,"201051344001093","174011321042388",28.49,31.00,0,319.21,414.79,190.9,182.4,0.862,209018.7,209018.7,9839,0,0,0,L,1122011218,1,124.04,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045209,363308.00
08/08/2015 10:45,2,6.598,ACTIVE,219.61,362.79,59.981,1439045103,"201051344000645","174011321042388",28.29,29.50,0,318.30,413.29,189.0,180.5,0.862,207014.3,207014.3,9850,0,0,0,L,1122011218,1,124.72,127.20,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045210,363309.00
08/08/2015 10:45,2,6.240,ACTIVE,217.35,373.91,59.965,1439045103,"274151322000085","174011321042388",28.09,36.50,0,331.53,397.05,177.5,169.4,0.672,486979.8,486979.8,11100,0,0,0,L,1151911521,1,125.62,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045211,363310.00
08/08/2015 10:45,2,6.613,ACTIVE,219.16,360.99,59.981,1439045103,"201051344000651","174011321042388",28.09,31.00,0,316.50,412.98,188.1,179.7,0.866,206273.4,206273.4,9827,0,0,0,L,1122011218,1,124.72,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045212,363311.00
08/08/2015 10:45,2,6.604,ACTIVE,218.93,360.38,59.986,1439045103,"201051344000867","174011321042388",28.15,31.00,0,318.30,414.79,188.3,179.9,0.862,198937.4,198937.4,9848,0,0,0,L,1122011218,1,124.49,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045213,363312.00
08/08/2015 10:45,2,6.600,ACTIVE,217.58,360.38,60.007,1439045103,"201051344001230","174011321042388",28.13,32.40,0,316.50,410.58,188.0,179.5,0.875,209920.7,209920.7,9856,0,0,0,L,1122011218,1,123.81,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045214,363313.00
08/08/2015 10:45,2,6.545,ACTIVE,219.84,363.39,59.970,1439045103,"201051344000576","174011321042388",28.33,29.00,0,321.31,414.49,187.7,179.2,0.849,206167.7,206167.7,9867,0,0,0,L,1122011218,1,124.72,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045215,363314.00
08/08/2015 10:45,2,6.480,ACTIVE,220.29,363.09,59.975,1439045103,"201051344000579","174011321042388",28.86,31.30,0,323.41,414.19,189.4,180.9,0.906,213069.7,213069.7,9824,0,0,0,L,1122011218,1,124.94,126.98,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045216,363315.00
08/08/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439045103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045983,363316.00
08/08/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439045103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045983,363317.00
08/08/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439045103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045983,363318.00
08/08/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439045103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045983,363319.00
08/08/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439045103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045983,363320.00
08/08/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439045103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045983,363321.00
08/08/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439045103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045983,363322.00
08/08/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439045103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045983,363323.00
08/08/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439045103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045983,363324.00
08/08/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1439045103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439045983,363325.00
08/08/2015 11:00,2,7.645,ACTIVE,218.48,363.39,59.965,1439046003,"201051344000955","174011321042388",28.05,34.50,0,331.53,408.18,217.0,207.6,1.016,211729.5,211729.5,9833,0,0,0,L,1122011218,1,123.59,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046078,363326.00
08/08/2015 11:00,2,7.711,ACTIVE,217.13,367.90,59.938,1439046003,"274151322000095","174011321042388",27.67,44.30,0,327.62,393.75,215.9,206.5,0.813,511272.1,511272.1,10737,0,0,0,L,1151911521,1,125.62,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046079,363327.00
08/08/2015 11:00,2,7.566,ACTIVE,219.16,364.29,59.933,1439046003,"201051344000868","174011321042388",27.77,33.30,0,332.73,412.38,212.6,203.3,0.959,198452.2,198452.2,9848,0,0,0,L,1122011218,1,124.27,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046080,363328.00
08/08/2015 11:00,2,7.895,ACTIVE,221.19,367.90,59.975,1439046003,"201051344000853","174011321042388",27.85,33.00,0,336.34,412.98,222.6,212.9,1.025,204875.6,204875.6,9852,0,0,0,L,1122011218,1,125.62,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046081,363329.00
08/08/2015 11:00,2,7.588,ACTIVE,219.84,365.19,59.996,1439046003,"201051344000582","174011321042388",27.33,34.30,0,334.54,413.59,210.2,201.0,0.968,204191.8,204191.8,9821,0,0,0,L,1122011218,1,124.49,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046082,363330.00
08/08/2015 11:00,2,7.951,ACTIVE,220.97,367.30,59.970,1439046003,"201051344000469","174011321042388",27.85,32.40,0,336.34,414.79,224.2,214.4,1.030,200152.9,200152.9,9843,0,0,0,L,1122011218,1,124.72,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046082,363331.00
08/08/2015 11:00,2,7.889,ACTIVE,220.74,366.40,59.954,1439046003,"201051344000988","174011321042388",27.69,34.00,0,335.44,413.89,221.0,211.4,0.999,199325.0,199325.0,9831,0,0,0,L,1122011218,1,124.72,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046083,363332.00
08/08/2015 11:00,2,7.572,ACTIVE,220.52,363.39,59.922,1439046003,"201051344001158","174011321042388",27.63,33.00,0,336.64,413.29,211.8,202.5,0.981,205067.8,205067.8,9831,0,0,0,L,1122011218,1,124.72,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046084,363333.00
08/08/2015 11:00,2,7.811,ACTIVE,219.39,362.49,59.949,1439046003,"201051344001025","174011321042388",27.73,35.40,0,333.33,413.29,219.3,209.7,0.977,209363.3,209363.3,9826,0,0,0,L,1122011218,1,124.27,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046085,363334.00
08/08/2015 11:00,2,5.461,ACTIVE,218.48,358.28,59.959,1439046003,"201051344000569","174011321042388",28.01,33.80,0,333.93,415.09,154.7,147.4,0.689,212647.4,212647.4,9851,0,0,0,L,1122011218,1,123.81,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046086,363335.00
08/08/2015 11:00,2,4.654,ACTIVE,216.67,432.82,59.975,1439046003,"274151322000094","174011321042388",38.68,43.00,0,385.93,453.26,182.7,174.4,0.703,390076.6,390076.6,11247,0,0,0,L,1151911521,1,124.72,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046087,363336.00
08/08/2015 11:00,2,6.070,ACTIVE,218.26,356.48,59.965,1439046003,"201051344000458","174011321042388",26.70,33.80,0,334.54,414.49,164.3,156.7,0.787,208356.0,208356.0,9841,0,0,0,L,1122011218,1,124.04,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046088,363337.00
08/08/2015 11:00,2,5.379,ACTIVE,215.32,345.06,59.917,1439046003,"274151322000087","174011321042388",25.98,51.80,0,330.93,387.74,141.3,134.5,0.530,461769.3,461769.3,10675,0,0,0,L,1151911521,1,124.27,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046089,363338.00
08/08/2015 11:00,2,5.299,ACTIVE,215.77,354.67,59.965,1439046003,"274151322000052","174011321042388",27.29,42.50,0,330.63,391.04,146.3,139.3,0.539,493723.5,493723.5,11092,0,0,0,L,1151911521,1,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046090,363339.00
08/08/2015 11:00,2,5.486,ACTIVE,215.77,354.07,59.965,1439046003,"201051344001145","174011321042388",27.91,33.50,0,324.32,409.08,155.1,147.8,0.725,213437.4,213437.4,9848,0,0,0,L,1122011218,1,123.14,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046091,363340.00
08/08/2015 11:00,2,5.346,ACTIVE,216.00,355.28,59.970,1439046003,"201051344000685","174011321042388",28.11,34.50,0,319.51,408.18,152.3,145.0,0.738,212192.7,212192.7,9849,0,0,0,L,1122011218,1,123.81,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046092,363341.00
08/08/2015 11:00,2,4.896,ACTIVE,215.32,361.89,59.965,1439046003,"274151322000088","174011321042388",27.45,40.60,0,330.93,391.04,135.9,129.3,0.521,473726.0,473726.0,10697,0,0,0,L,1151911521,1,124.94,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046093,363342.00
08/08/2015 11:00,2,4.014,ACTIVE,215.32,350.17,59.949,1439046003,"201051344000438","174011321042388",27.77,34.00,0,319.81,413.29,112.7,106.9,0.530,212210.2,212210.2,9820,0,0,0,L,1122011218,1,123.14,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046094,363343.00
08/08/2015 11:00,2,3.514,ACTIVE,215.09,345.66,59.965,1439046003,"201051344001135","174011321042388",27.77,34.50,0,332.73,412.08,99.0,93.6,0.460,203689.2,203689.2,9804,0,0,0,L,1122011218,1,122.91,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046095,363344.00
08/08/2015 11:00,2,4.689,ACTIVE,215.77,350.77,59.959,1439046003,"201051344000417","174011321042388",25.31,36.00,0,332.43,407.87,120.3,114.2,0.601,207400.6,207400.6,9821,0,0,0,L,1122011218,1,122.91,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046096,363345.00
08/08/2015 11:00,2,5.359,ACTIVE,216.90,354.37,59.928,1439046003,"201051344000594","174011321042388",28.29,33.30,0,330.63,410.58,153.8,146.5,0.734,208934.0,208934.0,9843,0,0,0,L,1122011218,1,123.36,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046097,363346.00
08/08/2015 11:00,2,3.572,ACTIVE,215.77,353.47,59.954,1439046003,"274151322000083","174011321042388",27.61,43.40,0,328.22,390.44,99.6,94.2,0.398,489627.2,489627.2,11122,0,0,0,L,1151911521,1,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046097,363347.00
08/08/2015 11:00,2,7.480,ACTIVE,218.26,357.38,59.959,1439046003,"201051344000585","174011321042388",23.08,34.80,0,333.63,412.68,175.1,167.0,0.822,208358.6,208358.6,9823,0,0,0,L,1122011218,1,123.81,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046098,363348.00
08/08/2015 11:00,2,6.613,ACTIVE,217.13,355.58,59.954,1439046003,"274151322000054","174011321042388",22.74,43.40,0,330.63,391.34,152.5,145.3,0.588,484473.6,484473.6,10687,0,0,0,L,1151911521,1,125.40,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046100,363349.00
08/08/2015 11:00,2,8.131,ACTIVE,219.84,364.89,59.965,1439046003,"201051344001203","174011321042388",27.43,34.30,0,333.93,414.49,226.3,216.5,1.061,209260.8,209260.8,9835,0,0,0,L,1122011218,1,125.17,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046100,363350.00
08/08/2015 11:00,2,7.896,ACTIVE,217.80,361.59,59.954,1439046003,"201051344000646","174011321042388",27.63,34.50,0,329.73,409.08,220.3,210.7,1.012,205678.0,205678.0,9819,0,0,0,L,1122011218,1,124.04,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046101,363351.00
08/08/2015 11:00,2,2.338,ACTIVE,216.00,392.55,59.954,1439046003,"274151322000068","174011321042388",36.22,42.00,0,370.00,459.87,85.7,80.8,0.314,389335.6,389335.6,10857,0,0,0,L,1151911521,1,124.49,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046102,363352.00
08/08/2015 11:00,2,2.781,ACTIVE,214.87,347.46,59.949,1439046003,"274151322000076","174011321042388",28.43,42.50,0,330.93,399.16,79.9,75.2,0.314,517357.3,517357.3,11102,0,0,0,L,1151911521,1,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046103,363353.00
08/08/2015 11:00,2,3.051,ACTIVE,214.19,345.66,59.965,1439046003,"201051344000890","174011321042388",27.63,35.40,0,318.30,408.18,85.3,80.5,0.393,210329.1,210329.1,9833,0,0,0,L,1122011218,1,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046104,363354.00
08/08/2015 11:00,2,3.826,ACTIVE,215.32,350.17,59.965,1439046003,"201051344000900","174011321042388",28.23,32.60,0,331.83,419.00,109.6,103.8,0.504,211140.8,211140.8,9863,0,0,0,L,1122011218,1,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046105,363355.00
08/08/2015 11:00,2,4.016,ACTIVE,215.32,351.67,59.954,1439046003,"201051344000633","174011321042388",27.51,33.00,0,332.13,419.00,112.4,106.5,0.566,200102.2,200102.2,9857,0,0,0,L,1122011218,1,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046106,363356.00
08/08/2015 11:00,2,6.016,ACTIVE,217.13,355.58,59.933,1439046003,"201051344000983","174011321042388",24.37,33.80,0,333.33,417.79,148.8,141.7,0.707,208063.9,208063.9,9846,0,0,0,L,1122011218,1,123.81,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046107,363357.00
08/08/2015 11:00,2,3.307,ACTIVE,215.32,347.76,59.970,1439046003,"201051344000917","174011321042388",27.33,35.60,0,332.13,413.29,91.6,86.5,0.451,210848.4,210848.4,9855,0,0,0,L,1122011218,1,122.68,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046108,363358.00
08/08/2015 11:00,2,4.057,ACTIVE,215.77,350.77,59.970,1439046003,"201051344000648","174011321042388",25.60,31.80,0,333.63,418.09,105.1,99.5,0.473,206143.4,206143.4,9847,0,0,0,L,1122011218,1,122.91,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046109,363359.00
08/08/2015 11:00,2,2.756,ACTIVE,213.96,348.06,59.970,1439046003,"201051344001093","174011321042388",27.95,35.00,0,331.83,415.39,78.0,73.3,0.362,209064.3,209064.3,9840,0,0,0,L,1122011218,1,122.46,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046110,363360.00
08/08/2015 11:00,2,2.844,ACTIVE,214.19,349.56,59.959,1439046003,"201051344000645","174011321042388",27.61,32.60,0,332.13,417.79,79.6,74.9,0.367,207059.7,207059.7,9851,0,0,0,L,1122011218,1,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046111,363361.00
08/08/2015 11:00,2,2.508,ACTIVE,213.29,363.39,59.954,1439046003,"274151322000085","174011321042388",27.27,40.40,0,328.82,391.34,69.3,65.0,0.482,487021.8,487021.8,11101,0,0,0,L,1151911521,1,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046112,363362.00
08/08/2015 11:00,2,2.666,ACTIVE,213.74,359.78,59.944,1439046003,"201051344000651","174011321042388",27.51,34.30,0,316.20,415.09,74.3,69.8,0.632,206318.3,206318.3,9828,0,0,0,L,1122011218,1,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046112,363363.00
08/08/2015 11:00,2,2.842,ACTIVE,213.96,359.18,59.944,1439046003,"201051344000867","174011321042388",27.35,34.50,0,318.91,416.59,78.8,74.1,0.658,198982.5,198982.5,9849,0,0,0,L,1122011218,1,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046113,363364.00
08/08/2015 11:00,2,2.654,ACTIVE,213.06,357.98,59.965,1439046003,"201051344001230","174011321042388",27.53,35.60,0,317.70,407.57,74.0,69.5,0.636,209965.4,209965.4,9857,0,0,0,L,1122011218,1,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046114,363365.00
08/08/2015 11:00,2,3.045,ACTIVE,214.64,350.47,59.986,1439046003,"201051344000576","174011321042388",27.87,32.80,0,318.30,417.19,85.8,80.9,0.398,206212.7,206212.7,9868,0,0,0,L,1122011218,1,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046115,363366.00
08/08/2015 11:00,2,2.893,ACTIVE,214.19,348.66,59.959,1439046003,"201051344000579","174011321042388",27.97,34.50,0,333.33,416.89,82.0,77.2,0.389,213115.0,213115.0,9825,0,0,0,L,1122011218,1,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046116,363367.00
08/08/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439046003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046883,363368.00
08/08/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439046003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046883,363369.00
08/08/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439046003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046883,363370.00
08/08/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439046003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046883,363371.00
08/08/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439046003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046883,363372.00
08/08/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439046003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046883,363373.00
08/08/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439046003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046883,363374.00
08/08/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439046003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046883,363375.00
08/08/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439046003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046883,363376.00
08/08/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1439046003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046883,363377.00
08/08/2015 11:15,2,6.812,ACTIVE,218.03,360.08,59.954,1439046903,"201051344000955","174011321042388",27.53,36.00,0,315.60,423.50,190.0,181.4,0.897,211768.6,211768.6,9834,0,0,0,L,1122011218,1,123.36,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046978,363378.00
08/08/2015 11:15,2,7.369,ACTIVE,216.45,363.39,59.954,1439046903,"274151322000095","174011321042388",27.73,47.00,0,327.02,407.27,206.8,197.7,0.773,511310.9,511310.9,10738,0,0,0,L,1151911521,1,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046978,363379.00
08/08/2015 11:15,2,7.057,ACTIVE,218.03,361.89,59.959,1439046903,"201051344000868","174011321042388",27.75,34.80,0,317.10,422.90,198.4,189.6,0.902,198491.1,198491.1,9849,0,0,0,L,1122011218,1,123.59,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046979,363380.00
08/08/2015 11:15,2,7.986,ACTIVE,220.74,369.10,59.965,1439046903,"201051344000853","174011321042388",27.85,34.50,0,319.21,427.71,225.4,215.6,1.034,204915.0,204915.0,9853,0,0,0,L,1122011218,1,125.17,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046980,363381.00
08/08/2015 11:15,2,6.943,ACTIVE,218.93,360.99,59.949,1439046903,"201051344000582","174011321042388",27.15,36.50,0,317.10,424.41,190.9,182.3,0.884,204230.2,204230.2,9822,0,0,0,L,1122011218,1,124.04,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046981,363382.00
08/08/2015 11:15,2,8.412,ACTIVE,221.19,370.30,59.949,1439046903,"201051344000469","174011321042388",27.59,34.00,0,316.20,427.41,234.9,224.8,1.109,200192.2,200192.2,9844,0,0,0,L,1122011218,1,124.49,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046982,363383.00
08/08/2015 11:15,2,8.207,ACTIVE,221.19,370.00,59.954,1439046903,"201051344000988","174011321042388",27.41,35.60,0,316.80,428.31,227.9,218.0,1.030,199364.2,199364.2,9832,0,0,0,L,1122011218,1,124.94,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046983,363384.00
08/08/2015 11:15,2,8.188,ACTIVE,221.19,367.00,59.944,1439046903,"201051344001158","174011321042388",27.59,35.00,0,317.10,428.31,228.6,218.7,1.043,205106.7,205106.7,9832,0,0,0,L,1122011218,1,124.72,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046984,363385.00
08/08/2015 11:15,2,8.270,ACTIVE,219.84,364.29,59.933,1439046903,"201051344001025","174011321042388",27.83,37.50,0,318.61,425.01,233.1,223.0,1.043,209402.5,209402.5,9827,0,0,0,L,1122011218,1,124.04,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046985,363386.00
08/08/2015 11:15,2,8.408,ACTIVE,220.97,368.20,59.954,1439046903,"201051344000569","174011321042388",27.87,35.20,0,318.61,427.11,237.3,227.1,1.078,212686.7,212686.7,9852,0,0,0,L,1122011218,1,124.27,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046986,363387.00
08/08/2015 11:15,2,4.600,ACTIVE,217.35,429.22,59.959,1439046903,"274151322000094","174011321042388",38.31,45.00,0,331.83,461.38,178.1,170.0,0.685,390110.5,390110.5,11248,0,0,0,L,1151911521,1,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046987,363388.00
08/08/2015 11:15,2,8.373,ACTIVE,221.42,368.20,59.959,1439046903,"201051344000458","174011321042388",27.79,35.40,0,317.40,426.21,235.6,225.5,1.100,208395.3,208395.3,9842,0,0,0,L,1122011218,1,125.17,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046988,363389.00
08/08/2015 11:15,2,5.504,ACTIVE,217.13,356.78,59.949,1439046903,"274151322000087","174011321042388",25.54,56.30,0,326.42,401.26,142.5,135.6,0.539,461803.4,461803.4,10676,0,0,0,L,1151911521,1,125.17,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046989,363390.00
08/08/2015 11:15,2,5.023,ACTIVE,217.13,362.19,59.986,1439046903,"274151322000052","174011321042388",27.35,44.50,0,324.92,404.27,139.1,132.4,0.535,493760.3,493760.3,11093,0,0,0,L,1151911521,1,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046990,363391.00
08/08/2015 11:15,2,8.053,ACTIVE,218.48,363.99,59.944,1439046903,"201051344001145","174011321042388",27.73,35.40,0,320.11,424.11,226.0,216.2,1.021,213476.5,213476.5,9849,0,0,0,L,1122011218,1,123.59,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046990,363392.00
08/08/2015 11:15,2,8.289,ACTIVE,218.71,364.89,59.949,1439046903,"201051344000685","174011321042388",27.57,36.50,0,314.10,425.31,231.5,221.5,1.105,212231.8,212231.8,9850,0,0,0,L,1122011218,1,124.27,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046991,363393.00
08/08/2015 11:15,2,7.750,ACTIVE,217.58,358.58,59.959,1439046903,"274151322000088","174011321042388",26.96,42.50,0,326.12,403.67,211.4,202.2,0.809,473762.3,473762.3,10698,0,0,0,L,1151911521,1,126.07,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046992,363394.00
08/08/2015 11:15,2,8.072,ACTIVE,219.39,367.00,59.944,1439046903,"201051344000438","174011321042388",27.75,36.00,0,317.40,425.01,226.8,217.0,1.047,212249.4,212249.4,9821,0,0,0,L,1122011218,1,124.27,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046993,363395.00
08/08/2015 11:15,2,8.307,ACTIVE,219.84,366.40,59.959,1439046903,"201051344001135","174011321042388",27.35,36.30,0,318.91,424.71,230.0,220.1,1.034,203728.1,203728.1,9805,0,0,0,L,1122011218,1,124.27,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046994,363396.00
08/08/2015 11:15,2,8.330,ACTIVE,219.16,365.49,59.938,1439046903,"201051344000417","174011321042388",27.14,38.40,0,317.10,423.20,228.8,219.0,1.061,207439.0,207439.0,9822,0,0,0,L,1122011218,1,123.59,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046995,363397.00
08/08/2015 11:15,2,8.453,ACTIVE,219.16,367.00,59.949,1439046903,"201051344000594","174011321042388",27.81,35.40,0,317.40,424.11,237.8,227.6,1.092,208973.9,208973.9,9844,0,0,0,L,1122011218,1,123.81,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046996,363398.00
08/08/2015 11:15,2,7.928,ACTIVE,217.58,375.41,59.944,1439046903,"274151322000083","174011321042388",27.10,45.50,0,327.32,404.27,217.6,208.1,0.866,489663.4,489663.4,11123,0,0,0,L,1151911521,1,125.40,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046997,363399.00
08/08/2015 11:15,2,8.326,ACTIVE,220.52,369.40,59.933,1439046903,"201051344000585","174011321042388",27.65,36.80,0,320.11,422.60,233.2,223.2,1.065,208397.9,208397.9,9824,0,0,0,L,1122011218,1,124.04,128.11,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046998,363400.00
08/08/2015 11:15,2,7.992,ACTIVE,218.03,380.22,59.944,1439046903,"274151322000054","174011321042388",26.80,45.50,0,325.52,405.17,216.8,207.4,0.822,484510.2,484510.2,10688,0,0,0,L,1151911521,1,126.07,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439046999,363401.00
08/08/2015 11:15,2,8.488,ACTIVE,220.29,368.20,59.954,1439046903,"201051344001203","174011321042388",27.49,36.30,0,316.20,422.90,236.4,226.2,1.092,209300.6,209300.6,9836,0,0,0,L,1122011218,1,124.72,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047000,363402.00
08/08/2015 11:15,2,8.197,ACTIVE,218.93,365.49,59.959,1439046903,"201051344000646","174011321042388",27.55,36.30,0,317.70,425.01,228.6,218.8,1.052,205717.0,205717.0,9820,0,0,0,L,1122011218,1,124.04,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047001,363403.00
08/08/2015 11:15,2,5.199,ACTIVE,218.48,430.42,59.944,1439046903,"274151322000068","174011321042388",38.21,44.00,0,336.64,464.98,201.3,192.3,0.742,389370.0,389370.0,10858,0,0,0,L,1151911521,1,126.07,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047002,363404.00
08/08/2015 11:15,2,8.250,ACTIVE,218.26,382.03,59.928,1439046903,"274151322000076","174011321042388",27.93,45.00,0,329.13,406.37,233.2,223.2,0.906,517397.2,517397.2,11103,0,0,0,L,1151911521,1,125.85,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047003,363405.00
08/08/2015 11:15,2,8.363,ACTIVE,218.93,364.29,59.965,1439046903,"201051344000890","174011321042388",27.14,38.00,0,318.00,423.81,229.9,219.9,1.039,210368.4,210368.4,9834,0,0,0,L,1122011218,1,124.04,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047004,363406.00
08/08/2015 11:15,2,8.428,ACTIVE,220.97,369.70,59.965,1439046903,"201051344000900","174011321042388",27.75,35.00,0,317.10,422.30,236.8,226.6,1.056,211180.9,211180.9,9864,0,0,0,L,1122011218,1,124.94,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047005,363407.00
08/08/2015 11:15,2,8.328,ACTIVE,220.29,368.20,59.959,1439046903,"201051344000633","174011321042388",27.67,34.80,0,317.10,422.30,233.5,223.4,1.078,200141.8,200141.8,9858,0,0,0,L,1122011218,1,124.49,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047006,363408.00
08/08/2015 11:15,2,8.324,ACTIVE,221.42,368.80,59.959,1439046903,"201051344000983","174011321042388",27.83,35.60,0,321.01,423.81,234.5,224.4,1.078,208103.8,208103.8,9847,0,0,0,L,1122011218,1,125.17,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047007,363409.00
08/08/2015 11:15,2,8.324,ACTIVE,220.06,368.80,59.965,1439046903,"201051344000917","174011321042388",27.37,37.80,0,317.70,423.81,230.6,220.7,1.083,210887.9,210887.9,9856,0,0,0,L,1122011218,1,124.27,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047007,363410.00
08/08/2015 11:15,2,8.139,ACTIVE,220.74,368.20,59.954,1439046903,"201051344000648","174011321042388",28.01,33.30,0,317.40,423.50,230.9,220.9,1.052,206182.8,206182.8,9848,0,0,0,L,1122011218,1,124.27,128.11,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047008,363411.00
08/08/2015 11:15,2,8.361,ACTIVE,220.29,367.30,59.959,1439046903,"201051344001093","174011321042388",27.61,36.80,0,316.20,426.21,233.8,223.7,1.047,209104.4,209104.4,9841,0,0,0,L,1122011218,1,124.49,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047009,363412.00
08/08/2015 11:15,2,8.385,ACTIVE,221.19,367.90,59.981,1439046903,"201051344000645","174011321042388",27.41,35.00,0,319.51,422.60,232.6,222.6,1.043,207099.5,207099.5,9852,0,0,0,L,1122011218,1,124.94,128.11,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047010,363413.00
08/08/2015 11:15,2,7.896,ACTIVE,218.03,370.30,59.949,1439046903,"274151322000085","174011321042388",27.08,44.00,0,327.92,405.77,216.5,207.0,0.822,487059.2,487059.2,11102,0,0,0,L,1151911521,1,126.07,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047011,363414.00
08/08/2015 11:15,2,8.164,ACTIVE,220.52,368.20,59.954,1439046903,"201051344000651","174011321042388",27.87,36.50,0,320.11,422.60,230.5,220.5,1.025,206357.9,206357.9,9829,0,0,0,L,1122011218,1,124.94,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047012,363415.00
08/08/2015 11:15,2,8.275,ACTIVE,220.06,367.30,59.954,1439046903,"201051344000867","174011321042388",27.59,36.80,0,319.81,422.00,231.2,221.2,1.043,199022.3,199022.3,9850,0,0,0,L,1122011218,1,124.72,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047013,363416.00
08/08/2015 11:15,2,8.359,ACTIVE,218.48,364.59,59.917,1439046903,"201051344001230","174011321042388",27.27,38.20,0,316.50,423.50,230.9,220.9,1.078,210005.2,210005.2,9858,0,0,0,L,1122011218,1,123.81,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047014,363417.00
08/08/2015 11:15,2,8.137,ACTIVE,221.19,367.90,59.959,1439046903,"201051344000576","174011321042388",27.97,34.80,0,318.61,427.41,230.3,220.4,1.034,206252.6,206252.6,9869,0,0,0,L,1122011218,1,124.72,127.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047015,363418.00
08/08/2015 11:15,2,8.180,ACTIVE,221.64,369.40,59.959,1439046903,"201051344000579","174011321042388",27.99,36.30,0,318.91,428.01,231.8,221.8,1.065,213155.2,213155.2,9826,0,0,0,L,1122011218,1,124.94,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047016,363419.00
