ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439046903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047783,363420.00
08/08/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439046903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047783,363421.00
08/08/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439046903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047783,363422.00
08/08/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439046903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047783,363423.00
08/08/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439046903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047783,363424.00
08/08/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439046903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047783,363425.00
08/08/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439046903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047783,363426.00
08/08/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439046903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047783,363427.00
08/08/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439046903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047783,363428.00
08/08/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1439046903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047783,363429.00
08/08/2015 11:30,2,4.016,ACTIVE,215.32,349.26,59.970,1439047803,"201051344000955","174011321042388",27.95,35.60,0,316.50,423.81,113.7,107.8,0.548,211797.4,211797.4,9835,0,0,0,L,1122011218,1,122.68,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047879,363430.00
08/08/2015 11:30,2,4.045,ALERT,215.32,348.96,59.970,1439047803,"274151322000095","174011321042388",28.27,46.00,0,303.28,522.39,115.6,109.6,0.438,511339.1,511339.1,10739,0,0,0,L,1151911521,1,124.49,123.14,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047881,363431.00
08/08/2015 11:30,2,4.018,ACTIVE,215.54,349.56,59.970,1439047803,"201051344000868","174011321042388",27.67,34.50,0,316.20,422.60,112.7,106.8,0.517,198519.5,198519.5,9850,0,0,0,L,1122011218,1,122.91,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047882,363432.00
08/08/2015 11:30,2,3.941,ACTIVE,216.90,350.77,59.970,1439047803,"201051344000853","174011321042388",28.05,34.00,0,317.70,428.01,111.9,106.1,0.539,204943.5,204943.5,9854,0,0,0,L,1122011218,1,123.81,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047883,363433.00
08/08/2015 11:30,2,3.967,ACTIVE,216.22,350.17,60.002,1439047803,"201051344000582","174011321042388",27.89,36.50,0,317.40,423.81,112.0,106.2,0.535,204258.3,204258.3,9823,0,0,0,L,1122011218,1,123.14,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047883,363434.00
08/08/2015 11:30,2,3.990,ACTIVE,216.45,350.77,59.975,1439047803,"201051344000469","174011321042388",28.13,33.50,0,315.90,428.01,113.8,107.9,0.552,200220.6,200220.6,9845,0,0,0,L,1122011218,1,122.91,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047884,363435.00
08/08/2015 11:30,2,4.186,ACTIVE,216.45,351.67,59.965,1439047803,"201051344000988","174011321042388",27.83,35.20,0,316.20,428.61,118.0,112.0,0.552,199392.5,199392.5,9833,0,0,0,L,1122011218,1,123.14,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047885,363436.00
08/08/2015 11:30,2,4.236,ACTIVE,216.67,350.77,59.970,1439047803,"201051344001158","174011321042388",27.85,34.50,0,317.40,428.61,119.5,113.4,0.570,205134.9,205134.9,9833,0,0,0,L,1122011218,1,123.14,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047886,363437.00
08/08/2015 11:30,2,4.334,ACTIVE,216.00,349.56,59.975,1439047803,"201051344001025","174011321042388",27.95,37.30,0,317.70,422.90,122.8,116.6,0.561,209431.0,209431.0,9828,0,0,0,L,1122011218,1,123.14,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047887,363438.00
08/08/2015 11:30,2,4.035,ACTIVE,216.90,351.67,59.970,1439047803,"201051344000569","174011321042388",28.23,34.80,0,318.91,428.01,115.3,109.4,0.539,212714.8,212714.8,9853,0,0,0,L,1122011218,1,123.14,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047888,363439.00
08/08/2015 11:30,2,3.393,ACTIVE,216.00,421.10,59.970,1439047803,"274151322000094","174011321042388",38.66,45.30,0,336.64,468.89,132.9,126.3,0.508,390135.3,390135.3,11249,0,0,0,L,1151911521,1,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047889,363440.00
08/08/2015 11:30,2,4.023,ACTIVE,216.90,349.86,59.970,1439047803,"201051344000458","174011321042388",28.25,35.20,0,316.80,427.41,115.2,109.2,0.557,208423.4,208423.4,9843,0,0,0,L,1122011218,1,123.81,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047890,363441.00
08/08/2015 11:30,2,4.021,ACTIVE,215.54,345.66,59.965,1439047803,"274151322000087","174011321042388",26.40,57.00,0,328.52,403.97,107.5,101.8,0.407,461828.5,461828.5,10677,0,0,0,L,1151911521,1,124.04,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047891,363442.00
08/08/2015 11:30,2,3.977,ACTIVE,215.32,356.18,59.959,1439047803,"274151322000052","174011321042388",27.17,44.30,0,325.52,407.27,109.3,103.6,0.420,493787.2,493787.2,11094,0,0,0,L,1151911521,1,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047892,363443.00
08/08/2015 11:30,2,3.768,ACTIVE,215.09,348.36,59.975,1439047803,"201051344001145","174011321042388",28.29,34.50,0,317.10,425.31,107.9,102.2,0.499,213505.1,213505.1,9850,0,0,0,L,1122011218,1,122.68,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047893,363444.00
08/08/2015 11:30,2,3.742,ACTIVE,214.87,348.96,59.975,1439047803,"201051344000685","174011321042388",28.27,35.40,0,315.00,426.51,107.1,101.5,0.526,212260.3,212260.3,9851,0,0,0,L,1122011218,1,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047894,363445.00
08/08/2015 11:30,2,3.508,ACTIVE,214.87,346.56,59.975,1439047803,"274151322000088","174011321042388",27.73,42.80,0,327.02,406.37,98.5,93.1,0.367,473788.8,473788.8,10699,0,0,0,L,1151911521,1,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047895,363446.00
08/08/2015 11:30,2,3.838,ACTIVE,215.54,349.26,59.965,1439047803,"201051344000438","174011321042388",28.31,35.40,0,317.10,424.71,110.1,104.4,0.521,212277.8,212277.8,9822,0,0,0,L,1122011218,1,123.36,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047895,363447.00
08/08/2015 11:30,2,4.721,ACTIVE,216.00,349.26,59.975,1439047803,"201051344001135","174011321042388",27.81,35.80,0,319.21,423.20,133.2,126.6,0.614,203756.2,203756.2,9806,0,0,0,L,1122011218,1,123.14,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047896,363448.00
08/08/2015 11:30,2,4.182,ACTIVE,215.54,350.47,59.965,1439047803,"201051344000417","174011321042388",28.07,37.50,0,318.00,424.11,118.6,112.6,0.561,207466.8,207466.8,9823,0,0,0,L,1122011218,1,122.91,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047897,363449.00
08/08/2015 11:30,2,4.283,ACTIVE,215.54,349.86,59.965,1439047803,"201051344000594","174011321042388",28.67,34.80,0,315.90,425.31,124.2,118.0,0.588,209002.2,209002.2,9845,0,0,0,L,1122011218,1,123.14,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047898,363450.00
08/08/2015 11:30,2,3.496,ACTIVE,214.87,346.86,59.970,1439047803,"274151322000083","174011321042388",27.85,44.50,0,327.62,406.67,98.5,93.2,0.389,489689.8,489689.8,11124,0,0,0,L,1151911521,1,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047899,363451.00
08/08/2015 11:30,2,4.008,ACTIVE,216.00,348.96,59.986,1439047803,"201051344000585","174011321042388",27.97,35.80,0,318.30,422.90,113.5,107.7,0.526,208426.0,208426.0,9825,0,0,0,L,1122011218,1,122.68,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047900,363452.00
08/08/2015 11:30,2,3.539,ACTIVE,215.09,355.88,59.965,1439047803,"274151322000054","174011321042388",27.59,45.30,0,327.32,407.27,98.8,93.5,0.380,484536.8,484536.8,10689,0,0,0,L,1151911521,1,124.04,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047901,363453.00
08/08/2015 11:30,2,4.457,ACTIVE,216.22,350.77,59.981,1439047803,"201051344001203","174011321042388",28.19,36.50,0,314.10,424.41,127.2,120.8,0.601,209328.8,209328.8,9837,0,0,0,L,1122011218,1,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047902,363454.00
08/08/2015 11:30,2,4.148,ACTIVE,215.09,349.26,59.975,1439047803,"201051344000646","174011321042388",28.47,36.30,0,314.70,425.01,119.5,113.4,0.566,205744.8,205744.8,9821,0,0,0,L,1122011218,1,122.91,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047903,363455.00
08/08/2015 11:30,2,2.330,ACTIVE,216.00,420.80,59.986,1439047803,"274151322000068","174011321042388",38.66,43.00,0,337.24,469.79,91.0,85.9,0.340,389394.6,389394.6,10859,0,0,0,L,1151911521,1,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047904,363456.00
08/08/2015 11:30,2,3.641,ACTIVE,215.54,352.57,59.975,1439047803,"274151322000076","174011321042388",28.31,43.80,0,329.73,407.27,104.3,98.7,0.402,517425.6,517425.6,11104,0,0,0,L,1151911521,1,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047905,363457.00
08/08/2015 11:30,2,3.684,ACTIVE,214.87,346.86,59.986,1439047803,"201051344000890","174011321042388",28.05,36.80,0,315.90,424.71,104.7,99.1,0.491,210396.4,210396.4,9835,0,0,0,L,1122011218,1,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047906,363458.00
08/08/2015 11:30,2,3.715,ACTIVE,215.54,348.96,59.975,1439047803,"201051344000900","174011321042388",28.63,33.80,0,317.70,426.21,107.7,102.0,0.495,211208.6,211208.6,9865,0,0,0,L,1122011218,1,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047907,363459.00
08/08/2015 11:30,2,3.682,ACTIVE,215.32,348.66,59.970,1439047803,"201051344000633","174011321042388",27.97,33.50,0,315.60,422.90,104.3,98.8,0.495,200169.5,200169.5,9859,0,0,0,L,1122011218,1,123.36,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047908,363460.00
08/08/2015 11:30,2,3.600,ACTIVE,215.77,347.76,59.970,1439047803,"201051344000983","174011321042388",28.45,35.00,0,318.30,428.31,103.7,98.2,0.491,208131.6,208131.6,9848,0,0,0,L,1122011218,1,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047908,363461.00
08/08/2015 11:30,2,3.373,ACTIVE,215.09,346.86,59.965,1439047803,"201051344000917","174011321042388",28.47,37.80,0,319.21,424.11,97.2,91.9,0.455,210915.6,210915.6,9857,0,0,0,L,1122011218,1,122.68,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047909,363462.00
08/08/2015 11:30,2,3.436,ACTIVE,215.54,348.06,59.965,1439047803,"201051344000648","174011321042388",28.31,32.80,0,316.20,426.21,98.5,93.2,0.464,206210.1,206210.1,9849,0,0,0,L,1122011218,1,122.91,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047910,363463.00
08/08/2015 11:30,2,3.350,ACTIVE,214.87,347.16,59.970,1439047803,"201051344001093","174011321042388",28.37,36.30,0,317.40,422.60,96.3,91.0,0.438,209132.1,209132.1,9842,0,0,0,L,1122011218,1,122.91,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047911,363464.00
08/08/2015 11:30,2,3.426,ACTIVE,215.54,347.46,59.975,1439047803,"201051344000645","174011321042388",28.23,34.00,0,318.30,428.31,98.0,92.7,0.451,207126.9,207126.9,9853,0,0,0,L,1122011218,1,123.36,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047912,363465.00
08/08/2015 11:30,2,3.152,ACTIVE,214.41,348.06,59.965,1439047803,"274151322000085","174011321042388",27.63,42.80,0,329.43,406.97,88.2,83.2,0.331,487085.5,487085.5,11103,0,0,0,L,1151911521,1,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047913,363466.00
08/08/2015 11:30,2,3.312,ACTIVE,215.09,346.26,59.975,1439047803,"201051344000651","174011321042388",28.01,35.80,0,317.70,425.91,94.0,88.8,0.433,206385.4,206385.4,9830,0,0,0,L,1122011218,1,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047914,363467.00
08/08/2015 11:30,2,3.396,ACTIVE,215.09,345.96,59.970,1439047803,"201051344000867","174011321042388",28.09,35.60,0,318.61,423.50,96.7,91.4,0.446,199049.7,199049.7,9851,0,0,0,L,1122011218,1,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047915,363468.00
08/08/2015 11:30,2,3.285,ACTIVE,214.19,345.06,59.970,1439047803,"201051344001230","174011321042388",27.99,37.00,0,315.90,425.91,93.2,88.0,0.442,210032.9,210032.9,9859,0,0,0,L,1122011218,1,122.68,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047916,363469.00
08/08/2015 11:30,2,3.381,ACTIVE,215.77,348.36,59.970,1439047803,"201051344000576","174011321042388",28.19,33.80,0,318.61,428.91,96.6,91.3,0.451,206279.5,206279.5,9870,0,0,0,L,1122011218,1,123.14,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047917,363470.00
08/08/2015 11:30,2,3.354,ACTIVE,215.54,347.16,59.975,1439047803,"201051344000579","174011321042388",28.59,35.80,0,320.41,428.91,97.0,91.7,0.455,213182.7,213182.7,9827,0,0,0,L,1122011218,1,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439047918,363471.00
08/08/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439047803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048683,363472.00
08/08/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439047803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048683,363473.00
08/08/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439047803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048683,363474.00
08/08/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439047803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048683,363475.00
08/08/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439047803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048683,363476.00
08/08/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439047803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048683,363477.00
08/08/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439047803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048683,363478.00
08/08/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439047803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048683,363479.00
08/08/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439047803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048683,363480.00
08/08/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1439047803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048683,363481.00
08/08/2015 11:45,2,7.633,ACTIVE,218.03,363.69,59.949,1439048703,"201051344000955","174011321042388",28.13,35.60,0,316.80,423.81,217.6,208.1,1.021,211825.1,211825.1,9836,0,0,0,L,1122011218,1,123.59,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048779,363482.00
08/08/2015 11:45,2,7.740,ACTIVE,216.22,378.42,59.944,1439048703,"274151322000095","174011321042388",28.27,45.80,0,326.42,407.87,221.0,211.4,0.831,511366.2,511366.2,10741,0,0,0,L,1151911521,1,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048780,363483.00
08/08/2015 11:45,2,3.637,ACTIVE,215.54,349.26,59.954,1439048703,"201051344000868","174011321042388",27.99,34.50,0,315.90,425.01,103.1,97.6,0.473,198547.6,198547.6,9851,0,0,0,L,1122011218,1,122.91,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048781,363484.00
08/08/2015 11:45,2,3.516,ACTIVE,216.22,349.26,59.954,1439048703,"201051344000853","174011321042388",28.11,34.30,0,318.91,429.22,100.1,94.7,0.464,204971.9,204971.9,9855,0,0,0,L,1122011218,1,123.59,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048781,363485.00
08/08/2015 11:45,2,3.602,ACTIVE,215.77,349.26,59.928,1439048703,"201051344000582","174011321042388",28.13,36.50,0,317.10,424.71,102.6,97.1,0.491,204285.6,204285.6,9824,0,0,0,L,1122011218,1,123.14,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048782,363486.00
08/08/2015 11:45,2,4.357,ACTIVE,216.45,353.47,59.949,1439048703,"201051344000469","174011321042388",28.27,33.50,0,315.00,428.61,124.8,118.5,0.632,200248.8,200248.8,9846,0,0,0,L,1122011218,1,123.14,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048783,363487.00
08/08/2015 11:45,2,4.836,ACTIVE,216.67,353.47,59.959,1439048703,"201051344000988","174011321042388",27.85,34.80,0,315.30,429.82,136.3,129.7,0.645,199420.6,199420.6,9834,0,0,0,L,1122011218,1,123.36,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048784,363488.00
08/08/2015 11:45,2,4.342,ACTIVE,216.22,351.07,59.954,1439048703,"201051344001158","174011321042388",27.99,34.80,0,316.50,428.91,123.0,116.8,0.579,205162.9,205162.9,9834,0,0,0,L,1122011218,1,123.14,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048785,363489.00
08/08/2015 11:45,2,4.373,ACTIVE,215.77,350.17,59.954,1439048703,"201051344001025","174011321042388",28.21,36.30,0,317.70,423.50,124.8,118.5,0.557,209459.0,209459.0,9829,0,0,0,L,1122011218,1,122.91,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048786,363490.00
08/08/2015 11:45,2,4.834,ACTIVE,216.67,355.88,59.944,1439048703,"201051344000569","174011321042388",28.65,35.00,0,318.30,428.91,140.3,133.5,0.672,212743.2,212743.2,9854,0,0,0,L,1122011218,1,123.36,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048787,363491.00
08/08/2015 11:45,2,3.633,ACTIVE,215.32,402.77,59.954,1439048703,"274151322000094","174011321042388",36.96,45.30,0,336.64,469.79,136.2,129.5,0.530,390159.0,390159.0,11250,0,0,0,L,1151911521,1,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048788,363492.00
08/08/2015 11:45,2,5.408,ACTIVE,217.35,354.67,59.917,1439048703,"201051344000458","174011321042388",28.33,35.20,0,315.60,427.71,155.2,147.9,0.751,208451.7,208451.7,9844,0,0,0,L,1122011218,1,123.81,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048789,363493.00
08/08/2015 11:45,2,4.914,ACTIVE,215.54,347.46,59.981,1439048703,"274151322000087","174011321042388",27.73,58.30,0,329.13,404.57,138.1,131.4,0.521,461852.9,461852.9,10678,0,0,0,L,1151911521,1,124.27,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048790,363494.00
08/08/2015 11:45,2,5.322,ACTIVE,216.22,348.36,59.954,1439048703,"274151322000052","174011321042388",29.04,44.30,0,328.52,407.57,156.2,148.8,0.605,493813.2,493813.2,11095,0,0,0,L,1151911521,1,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048790,363495.00
08/08/2015 11:45,2,7.572,ACTIVE,217.13,361.29,59.944,1439048703,"201051344001145","174011321042388",28.69,34.50,0,318.91,424.11,220.1,210.5,1.003,213532.9,213532.9,9851,0,0,0,L,1122011218,1,123.59,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048791,363496.00
08/08/2015 11:45,2,7.615,ACTIVE,216.90,362.49,59.959,1439048703,"201051344000685","174011321042388",28.45,34.80,0,315.90,424.41,219.3,209.7,1.061,212288.0,212288.0,9852,0,0,0,L,1122011218,1,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048792,363497.00
08/08/2015 11:45,2,7.660,ACTIVE,216.67,373.91,59.949,1439048703,"274151322000088","174011321042388",27.59,42.30,0,327.92,407.87,213.8,204.5,0.813,473814.5,473814.5,10700,0,0,0,L,1151911521,1,125.17,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048793,363498.00
08/08/2015 11:45,2,6.414,ACTIVE,217.13,357.08,59.949,1439048703,"201051344000438","174011321042388",28.49,35.20,0,316.80,425.31,185.1,176.7,0.862,212305.5,212305.5,9823,0,0,0,L,1122011218,1,124.04,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048794,363499.00
08/08/2015 11:45,2,6.586,ACTIVE,217.58,357.38,59.949,1439048703,"201051344001135","174011321042388",27.61,35.40,0,318.61,423.20,184.3,176.0,0.862,203784.0,203784.0,9807,0,0,0,L,1122011218,1,123.81,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048795,363500.00
08/08/2015 11:45,2,7.645,ACTIVE,217.35,362.79,59.949,1439048703,"201051344000417","174011321042388",27.75,37.50,0,316.50,424.41,215.1,205.7,1.030,207494.2,207494.2,9824,0,0,0,L,1122011218,1,123.36,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048796,363501.00
08/08/2015 11:45,2,5.020,ACTIVE,215.77,353.77,59.938,1439048703,"201051344000594","174011321042388",28.80,34.50,0,315.00,425.91,146.4,139.4,0.676,209030.7,209030.7,9846,0,0,0,L,1122011218,1,123.14,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048797,363502.00
08/08/2015 11:45,2,7.301,ACTIVE,215.77,369.70,59.954,1439048703,"274151322000083","174011321042388",27.14,44.30,0,327.32,407.57,200.9,192.0,0.831,489715.5,489715.5,11125,0,0,0,L,1151911521,1,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048798,363503.00
08/08/2015 11:45,2,5.324,ACTIVE,217.35,356.48,59.959,1439048703,"201051344000585","174011321042388",28.11,35.60,0,318.91,422.00,151.5,144.3,0.703,208454.2,208454.2,9826,0,0,0,L,1122011218,1,123.14,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048799,363504.00
08/08/2015 11:45,2,7.170,ACTIVE,216.00,367.00,59.954,1439048703,"274151322000054","174011321042388",27.65,45.80,0,327.62,408.48,200.6,191.7,0.760,484563.0,484563.0,10690,0,0,0,L,1151911521,1,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048800,363505.00
08/08/2015 11:45,2,5.895,ACTIVE,217.35,356.78,59.912,1439048703,"201051344001203","174011321042388",27.89,35.80,0,315.00,423.20,166.5,158.8,0.795,209357.1,209357.1,9838,0,0,0,L,1122011218,1,124.27,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048801,363506.00
08/08/2015 11:45,2,6.564,ACTIVE,216.90,357.98,59.938,1439048703,"201051344000646","174011321042388",26.82,35.60,0,316.20,426.51,178.5,170.4,0.844,205772.6,205772.6,9822,0,0,0,L,1122011218,1,123.59,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048801,363507.00
08/08/2015 11:45,2,4.658,ACTIVE,217.35,440.04,59.959,1439048703,"274151322000068","174011321042388",39.62,43.60,0,336.34,469.79,187.2,178.7,0.712,389418.9,389418.9,10860,0,0,0,L,1151911521,1,125.17,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048802,363508.00
08/08/2015 11:45,2,7.893,ACTIVE,217.35,379.92,59.965,1439048703,"274151322000076","174011321042388",28.57,44.00,0,329.43,406.97,227.9,218.1,0.875,517453.8,517453.8,11105,0,0,0,L,1151911521,1,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048803,363509.00
08/08/2015 11:45,2,7.943,ACTIVE,217.58,361.89,59.959,1439048703,"201051344000890","174011321042388",28.13,36.50,0,318.00,424.71,226.2,216.4,1.021,210424.5,210424.5,9836,0,0,0,L,1122011218,1,124.04,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048804,363510.00
08/08/2015 11:45,2,3.789,ACTIVE,216.90,351.97,59.965,1439048703,"201051344000900","174011321042388",28.75,33.80,0,317.10,423.50,110.2,104.4,0.499,211237.3,211237.3,9866,0,0,0,L,1122011218,1,123.81,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048805,363511.00
08/08/2015 11:45,2,4.021,ACTIVE,215.77,350.77,59.954,1439048703,"201051344000633","174011321042388",27.89,33.50,0,317.10,423.50,113.5,107.6,0.526,200197.8,200197.8,9860,0,0,0,L,1122011218,1,123.59,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048806,363512.00
08/08/2015 11:45,2,3.525,ACTIVE,215.54,348.06,59.986,1439048703,"201051344000983","174011321042388",28.51,34.50,0,316.80,428.31,101.8,96.4,0.486,208160.3,208160.3,9849,0,0,0,L,1122011218,1,123.36,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048807,363513.00
08/08/2015 11:45,2,3.637,ACTIVE,214.64,348.66,59.981,1439048703,"201051344000917","174011321042388",28.25,37.50,0,316.50,422.90,104.0,98.5,0.504,210943.7,210943.7,9858,0,0,0,L,1122011218,1,122.68,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048808,363514.00
08/08/2015 11:45,2,3.297,ACTIVE,214.87,346.86,59.959,1439048703,"201051344000648","174011321042388",28.43,32.20,0,315.60,428.31,94.9,89.7,0.451,206238.3,206238.3,9850,0,0,0,L,1122011218,1,122.68,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048809,363515.00
08/08/2015 11:45,2,3.551,ACTIVE,214.64,346.86,59.975,1439048703,"201051344001093","174011321042388",28.31,36.00,0,316.80,424.41,101.8,96.3,0.473,209160.4,209160.4,9843,0,0,0,L,1122011218,1,122.91,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048810,363516.00
08/08/2015 11:45,2,3.297,ACTIVE,214.87,345.66,59.991,1439048703,"201051344000645","174011321042388",28.09,34.00,0,318.00,427.71,93.8,88.6,0.433,207155.3,207155.3,9854,0,0,0,L,1122011218,1,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048811,363517.00
08/08/2015 11:45,2,3.584,ACTIVE,214.19,341.45,59.949,1439048703,"274151322000085","174011321042388",27.85,43.20,0,328.52,407.87,101.0,95.6,0.389,487112.1,487112.1,11104,0,0,0,L,1151911521,1,123.81,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048812,363518.00
08/08/2015 11:45,2,3.742,ACTIVE,214.87,347.46,59.965,1439048703,"201051344000651","174011321042388",28.05,36.00,0,316.80,422.90,106.4,100.8,0.491,206413.4,206413.4,9831,0,0,0,L,1122011218,1,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048813,363519.00
08/08/2015 11:45,2,3.414,ACTIVE,214.41,345.66,59.965,1439048703,"201051344000867","174011321042388",27.81,35.00,0,318.00,424.71,96.2,90.9,0.446,199078.0,199078.0,9852,0,0,0,L,1122011218,1,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048814,363520.00
08/08/2015 11:45,2,3.645,ACTIVE,213.74,345.66,59.965,1439048703,"201051344001230","174011321042388",28.27,36.80,0,315.00,424.71,104.4,98.8,0.499,210061.0,210061.0,9860,0,0,0,L,1122011218,1,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048815,363521.00
08/08/2015 11:45,2,3.238,ACTIVE,215.09,346.86,59.965,1439048703,"201051344000576","174011321042388",28.17,33.50,0,316.20,430.12,92.4,87.2,0.424,206307.8,206307.8,9871,0,0,0,L,1122011218,1,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048815,363522.00
08/08/2015 11:45,2,3.525,ACTIVE,214.87,347.46,59.954,1439048703,"201051344000579","174011321042388",27.87,35.80,0,318.91,428.31,99.5,94.1,0.473,213211.2,213211.2,9828,0,0,0,L,1122011218,1,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439048816,363523.00
08/08/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439048703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049584,363524.00
08/08/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439048703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049584,363525.00
08/08/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439048703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049584,363526.00
08/08/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439048703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049584,363527.00
08/08/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439048703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049584,363528.00
08/08/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439048703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049584,363529.00
08/08/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439048703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049584,363530.00
08/08/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439048703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049584,363531.00
08/08/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439048703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049584,363532.00
08/08/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1439048703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049584,363533.00
08/08/2015 12:00,2,6.199,ACTIVE,217.35,358.28,59.970,1439049603,"201051344000955","174011321042388",28.37,35.80,0,316.80,423.50,178.1,169.9,0.844,211856.4,211856.4,9837,0,0,0,L,1122011218,1,123.14,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049678,363534.00
08/08/2015 12:00,2,6.139,ACTIVE,216.45,371.51,59.965,1439049603,"274151322000095","174011321042388",28.31,46.00,0,327.62,407.57,175.9,167.9,0.663,511397.9,511397.9,10742,0,0,0,L,1151911521,1,125.17,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049679,363535.00
08/08/2015 12:00,2,5.932,ACTIVE,218.03,358.88,59.975,1439049603,"201051344000868","174011321042388",28.29,35.00,0,317.70,423.20,169.8,161.9,0.773,198578.2,198578.2,9852,0,0,0,L,1122011218,1,123.81,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049680,363536.00
08/08/2015 12:00,2,5.764,ACTIVE,219.16,358.88,59.965,1439049603,"201051344000853","174011321042388",28.35,34.80,0,320.71,428.01,165.5,157.8,0.769,205002.8,205002.8,9856,0,0,0,L,1122011218,1,124.72,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049681,363537.00
08/08/2015 12:00,2,5.709,ACTIVE,218.03,358.28,59.975,1439049603,"201051344000582","174011321042388",28.11,36.50,0,316.50,423.81,162.6,155.0,0.751,204316.3,204316.3,9825,0,0,0,L,1122011218,1,123.81,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049681,363538.00
08/08/2015 12:00,2,5.494,ACTIVE,218.48,358.58,59.970,1439049603,"201051344000469","174011321042388",28.41,34.00,0,315.60,427.71,158.0,150.6,0.751,200279.7,200279.7,9847,0,0,0,L,1122011218,1,123.81,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049682,363539.00
08/08/2015 12:00,2,5.484,ACTIVE,218.26,357.68,60.002,1439049603,"201051344000988","174011321042388",27.75,35.60,0,316.80,428.91,154.0,146.7,0.716,199451.3,199451.3,9835,0,0,0,L,1122011218,1,123.81,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049683,363540.00
08/08/2015 12:00,2,5.215,ACTIVE,218.03,354.67,59.965,1439049603,"201051344001158","174011321042388",28.49,35.00,0,318.00,428.01,150.3,143.2,0.707,205193.5,205193.5,9835,0,0,0,L,1122011218,1,123.59,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049684,363541.00
08/08/2015 12:00,2,5.287,ACTIVE,217.13,355.88,59.959,1439049603,"201051344001025","174011321042388",28.27,36.80,0,318.00,422.60,151.3,144.2,0.685,209490.2,209490.2,9830,0,0,0,L,1122011218,1,123.36,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049685,363542.00
08/08/2015 12:00,2,5.115,ACTIVE,217.58,356.48,59.975,1439049603,"201051344000569","174011321042388",28.19,35.40,0,318.61,428.01,146.1,139.1,0.685,212773.9,212773.9,9855,0,0,0,L,1122011218,1,123.36,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049686,363543.00
08/08/2015 12:00,2,3.285,ACTIVE,215.77,421.10,59.975,1439049603,"274151322000094","174011321042388",38.72,45.30,0,385.03,465.58,127.4,121.1,0.486,390186.5,390186.5,11251,0,0,0,L,1151911521,1,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049687,363544.00
08/08/2015 12:00,2,4.949,ACTIVE,217.80,354.07,59.970,1439049603,"201051344000458","174011321042388",28.43,35.60,0,315.60,427.71,142.4,135.6,0.685,208482.4,208482.4,9845,0,0,0,L,1122011218,1,123.81,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049688,363545.00
08/08/2015 12:00,2,4.734,ACTIVE,216.00,362.49,59.959,1439049603,"274151322000087","174011321042388",26.46,59.80,0,327.92,405.77,126.8,120.4,0.477,461881.1,461881.1,10679,0,0,0,L,1151911521,1,124.49,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049689,363546.00
08/08/2015 12:00,2,4.750,ACTIVE,215.77,358.58,59.965,1439049603,"274151322000052","174011321042388",27.85,43.80,0,328.22,407.27,133.9,127.3,0.517,493843.3,493843.3,11096,0,0,0,L,1151911521,1,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049690,363547.00
08/08/2015 12:00,2,4.830,ACTIVE,216.22,354.67,59.965,1439049603,"201051344001145","174011321042388",28.53,34.80,0,318.91,424.41,139.6,132.8,0.645,213564.2,213564.2,9852,0,0,0,L,1122011218,1,123.14,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049691,363548.00
08/08/2015 12:00,2,4.855,ACTIVE,216.00,353.77,59.965,1439049603,"201051344000685","174011321042388",28.29,35.80,0,314.70,423.20,139.2,132.5,0.685,212319.3,212319.3,9853,0,0,0,L,1122011218,1,123.59,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049692,363549.00
08/08/2015 12:00,2,4.592,ACTIVE,215.32,352.57,59.959,1439049603,"274151322000088","174011321042388",27.97,42.30,0,327.92,407.27,130.0,123.6,0.491,473844.0,473844.0,10701,0,0,0,L,1151911521,1,124.94,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049693,363550.00
08/08/2015 12:00,2,4.889,ACTIVE,216.67,352.87,59.959,1439049603,"201051344000438","174011321042388",28.37,35.60,0,316.80,423.20,140.4,133.6,0.658,212336.7,212336.7,9824,0,0,0,L,1122011218,1,123.59,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049694,363551.00
08/08/2015 12:00,2,4.961,ACTIVE,216.67,351.67,59.975,1439049603,"201051344001135","174011321042388",28.07,36.30,0,316.20,422.60,141.1,134.3,0.645,203814.8,203814.8,9808,0,0,0,L,1122011218,1,123.36,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049695,363552.00
08/08/2015 12:00,2,4.932,ACTIVE,216.22,353.17,59.959,1439049603,"201051344000417","174011321042388",28.03,38.00,0,317.10,423.50,140.0,133.2,0.667,207524.7,207524.7,9825,0,0,0,L,1122011218,1,122.91,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049695,363553.00
08/08/2015 12:00,2,5.080,ACTIVE,215.54,354.07,59.991,1439049603,"201051344000594","174011321042388",28.65,35.20,0,317.10,424.11,147.3,140.3,0.694,209061.7,209061.7,9847,0,0,0,L,1122011218,1,122.46,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049696,363554.00
08/08/2015 12:00,2,4.814,ACTIVE,215.77,365.49,59.981,1439049603,"274151322000083","174011321042388",27.77,45.80,0,327.02,408.18,135.5,128.8,0.535,489745.1,489745.1,11126,0,0,0,L,1151911521,1,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049697,363555.00
08/08/2015 12:00,2,5.166,ACTIVE,217.35,354.37,59.965,1439049603,"201051344000585","174011321042388",28.19,35.80,0,319.81,421.40,147.5,140.4,0.681,208485.3,208485.3,9827,0,0,0,L,1122011218,1,123.14,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049698,363556.00
08/08/2015 12:00,2,4.895,ACTIVE,216.00,356.48,59.970,1439049603,"274151322000054","174011321042388",27.75,45.80,0,328.82,408.78,137.6,130.9,0.535,484592.6,484592.6,10691,0,0,0,L,1151911521,1,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049699,363557.00
08/08/2015 12:00,2,5.137,ACTIVE,216.90,353.77,59.965,1439049603,"201051344001203","174011321042388",28.31,36.00,0,317.70,422.30,147.2,140.2,0.694,209388.4,209388.4,9839,0,0,0,L,1122011218,1,123.81,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049700,363558.00
08/08/2015 12:00,2,4.996,ACTIVE,216.00,352.57,59.975,1439049603,"201051344000646","174011321042388",28.29,36.00,0,318.00,424.71,143.2,136.3,0.676,205803.4,205803.4,9823,0,0,0,L,1122011218,1,123.14,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049701,363559.00
08/08/2015 12:00,2,3.230,ACTIVE,216.90,420.80,59.965,1439049603,"274151322000068","174011321042388",38.05,44.00,0,381.73,470.69,124.5,118.3,0.468,389446.4,389446.4,10861,0,0,0,L,1151911521,1,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049702,363560.00
08/08/2015 12:00,2,4.957,ACTIVE,216.45,347.46,59.965,1439049603,"274151322000076","174011321042388",28.45,44.30,0,330.93,407.27,142.8,135.9,0.552,517485.7,517485.7,11106,0,0,0,L,1151911521,1,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049703,363561.00
08/08/2015 12:00,2,4.871,ACTIVE,216.00,352.27,59.965,1439049603,"201051344000890","174011321042388",28.01,37.30,0,318.61,424.41,138.2,131.4,0.641,210455.5,210455.5,9837,0,0,0,L,1122011218,1,123.36,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049704,363562.00
08/08/2015 12:00,2,4.975,ACTIVE,217.13,354.97,59.965,1439049603,"201051344000900","174011321042388",28.37,34.00,0,318.91,423.50,143.0,136.1,0.658,211268.3,211268.3,9867,0,0,0,L,1122011218,1,123.81,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049705,363563.00
08/08/2015 12:00,2,4.994,ACTIVE,216.90,355.28,59.965,1439049603,"201051344000633","174011321042388",28.37,34.30,0,318.00,422.00,143.5,136.6,0.681,200228.5,200228.5,9861,0,0,0,L,1122011218,1,123.81,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049706,363564.00
08/08/2015 12:00,2,5.188,ACTIVE,217.80,355.58,59.965,1439049603,"201051344000983","174011321042388",28.25,35.60,0,316.50,427.11,148.5,141.4,0.703,208191.3,208191.3,9850,0,0,0,L,1122011218,1,124.04,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049707,363565.00
08/08/2015 12:00,2,5.170,ACTIVE,216.90,353.47,59.959,1439049603,"201051344000917","174011321042388",27.95,37.80,0,318.61,421.70,146.3,139.3,0.698,210974.6,210974.6,9859,0,0,0,L,1122011218,1,123.36,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049707,363566.00
08/08/2015 12:00,2,5.297,ACTIVE,217.80,354.67,59.959,1439049603,"201051344000648","174011321042388",28.07,33.00,0,316.50,425.91,150.6,143.4,0.703,206268.9,206268.9,9851,0,0,0,L,1122011218,1,123.36,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049708,363567.00
