ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2015 12:00,2,5.307,ACTIVE,217.35,356.48,59.959,1439049603,"201051344001093","174011321042388",28.33,36.50,0,318.00,422.60,152.3,145.0,0.703,209191.5,209191.5,9844,0,0,0,L,1122011218,1,123.81,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049709,363568.00
08/08/2015 12:00,2,5.654,ACTIVE,218.26,356.18,59.949,1439049603,"201051344000645","174011321042388",28.11,34.50,0,318.61,422.60,161.1,153.6,0.734,207186.0,207186.0,9855,0,0,0,L,1122011218,1,124.27,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049710,363569.00
08/08/2015 12:00,2,5.078,ACTIVE,215.54,366.40,59.954,1439049603,"274151322000085","174011321042388",28.01,43.80,0,329.13,407.87,144.1,137.1,0.557,487141.8,487141.8,11105,0,0,0,L,1151911521,1,124.94,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049711,363570.00
08/08/2015 12:00,2,5.832,ACTIVE,217.35,356.48,59.959,1439049603,"201051344000651","174011321042388",27.97,36.00,0,317.70,422.90,165.3,157.6,0.756,206444.3,206444.3,9832,0,0,0,L,1122011218,1,123.81,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049712,363571.00
08/08/2015 12:00,2,6.078,ACTIVE,217.80,356.48,59.944,1439049603,"201051344000867","174011321042388",28.27,35.80,0,317.40,422.90,174.1,166.1,0.795,199108.9,199108.9,9853,0,0,0,L,1122011218,1,124.04,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049713,363572.00
08/08/2015 12:00,2,5.990,ACTIVE,216.67,355.28,59.965,1439049603,"201051344001230","174011321042388",28.39,37.00,0,316.20,423.81,172.1,164.2,0.813,210092.1,210092.1,9861,0,0,0,L,1122011218,1,123.36,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049714,363573.00
08/08/2015 12:00,2,5.920,ACTIVE,218.93,359.48,59.944,1439049603,"201051344000576","174011321042388",28.49,34.00,0,319.51,428.01,170.9,163.0,0.782,206338.6,206338.6,9872,0,0,0,L,1122011218,1,124.04,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049715,363574.00
08/08/2015 12:00,2,6.000,ACTIVE,218.93,360.08,59.949,1439049603,"201051344000579","174011321042388",28.75,36.00,0,320.41,427.71,174.7,166.7,0.822,213242.3,213242.3,9829,0,0,0,L,1122011218,1,124.27,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439049716,363575.00
08/08/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439049603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050484,363576.00
08/08/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439049603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050484,363577.00
08/08/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439049603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050484,363578.00
08/08/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439049603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050484,363579.00
08/08/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439049603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050484,363580.00
08/08/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439049603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050484,363581.00
08/08/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439049603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050484,363582.00
08/08/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439049603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050484,363583.00
08/08/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439049603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050484,363584.00
08/08/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1439049603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050484,363585.00
08/08/2015 12:15,2,2.732,ACTIVE,213.51,364.59,59.954,1439050504,"201051344000955","174011321042388",27.95,34.50,0,317.40,423.50,77.3,72.7,0.623,211881.9,211881.9,9838,0,0,0,L,1122011218,1,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050579,363586.00
08/08/2015 12:15,2,2.713,ACTIVE,213.74,348.36,59.944,1439050504,"274151322000095","174011321042388",28.29,43.00,0,327.62,407.57,77.6,73.0,0.460,511423.6,511423.6,10743,0,0,0,L,1151911521,1,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050580,363587.00
08/08/2015 12:15,2,2.820,ACTIVE,213.96,357.08,59.949,1439050504,"201051344000868","174011321042388",27.63,33.30,0,316.20,423.81,78.9,74.3,0.619,198603.7,198603.7,9853,0,0,0,L,1122011218,1,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050581,363588.00
08/08/2015 12:15,2,2.807,ACTIVE,215.09,355.58,59.959,1439050504,"201051344000853","174011321042388",28.33,33.00,0,320.11,428.91,80.6,75.9,0.380,205028.4,205028.4,9857,0,0,0,L,1122011218,1,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050582,363589.00
08/08/2015 12:15,2,2.793,ACTIVE,214.64,362.49,59.954,1439050504,"201051344000582","174011321042388",27.75,35.40,0,315.90,424.41,78.5,73.9,0.667,204341.3,204341.3,9826,0,0,0,L,1122011218,1,122.91,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050583,363590.00
08/08/2015 12:15,2,2.850,ACTIVE,215.09,348.66,59.933,1439050504,"201051344000469","174011321042388",28.25,32.60,0,315.90,428.91,81.7,76.9,0.411,200305.1,200305.1,9848,0,0,0,L,1122011218,1,122.68,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050584,363591.00
08/08/2015 12:15,2,2.879,ALERT,215.09,348.06,59.959,1439050504,"201051344000988","174011321042388",28.03,33.50,0,307.18,518.79,81.8,77.0,0.380,199476.4,199476.4,9836,0,0,0,L,1122011218,1,122.91,124.49,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050586,363592.00
08/08/2015 12:15,2,2.920,ACTIVE,215.09,347.46,59.944,1439050504,"201051344001158","174011321042388",28.19,33.30,0,317.10,428.61,83.4,78.6,0.389,205218.8,205218.8,9836,0,0,0,L,1122011218,1,122.91,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050587,363593.00
08/08/2015 12:15,2,2.975,ACTIVE,214.64,345.66,59.959,1439050504,"201051344001025","174011321042388",28.19,35.00,0,314.40,423.81,84.9,80.1,0.380,209515.6,209515.6,9831,0,0,0,L,1122011218,1,122.68,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050587,363594.00
08/08/2015 12:15,2,2.990,ACTIVE,215.09,348.06,59.959,1439050504,"201051344000569","174011321042388",28.37,33.50,0,315.90,427.41,85.9,81.0,0.398,212799.3,212799.3,9856,0,0,0,L,1122011218,1,122.91,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050588,363595.00
08/08/2015 12:15,2,1.920,ALERT,214.64,412.98,59.959,1439050504,"274151322000094","174011321042388",37.45,43.00,0,302.07,519.09,72.2,67.7,0.504,390208.0,390208.0,11252,0,0,0,L,1151911521,1,122.91,123.81,0400,38,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050590,363596.00
08/08/2015 12:15,2,3.043,ACTIVE,215.09,345.96,59.933,1439050504,"201051344000458","174011321042388",28.39,34.00,0,316.50,427.11,87.6,82.6,0.433,208507.8,208507.8,9846,0,0,0,L,1122011218,1,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050591,363597.00
08/08/2015 12:15,2,2.875,ACTIVE,214.64,365.19,59.944,1439050504,"274151322000087","174011321042388",26.50,57.00,0,328.82,407.87,77.1,72.5,0.526,461904.1,461904.1,10680,0,0,0,L,1151911521,1,123.59,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050592,363598.00
08/08/2015 12:15,2,2.902,ACTIVE,214.41,344.76,59.949,1439050504,"274151322000052","174011321042388",27.97,42.00,0,328.22,406.97,82.2,77.4,0.309,493867.7,493867.7,11097,0,0,0,L,1151911521,1,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050593,363599.00
08/08/2015 12:15,2,3.104,ACTIVE,214.41,345.96,59.949,1439050504,"201051344001145","174011321042388",28.07,33.30,0,317.10,423.81,88.2,83.2,0.402,213589.7,213589.7,9853,0,0,0,L,1122011218,1,122.68,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050594,363600.00
08/08/2015 12:15,2,3.066,ACTIVE,214.41,346.26,59.954,1439050504,"201051344000685","174011321042388",28.21,34.00,0,313.50,423.50,87.7,82.7,0.433,212344.5,212344.5,9854,0,0,0,L,1122011218,1,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050595,363601.00
08/08/2015 12:15,2,2.902,ACTIVE,214.41,348.36,59.970,1439050504,"274151322000088","174011321042388",27.75,40.00,0,327.92,406.97,81.6,76.8,0.309,473867.8,473867.8,10702,0,0,0,L,1151911521,1,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050596,363602.00
08/08/2015 12:15,2,3.055,ACTIVE,214.87,345.96,59.928,1439050504,"201051344000438","174011321042388",28.57,34.30,0,315.90,424.41,88.4,83.4,0.420,212361.9,212361.9,9825,0,0,0,L,1122011218,1,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050597,363603.00
08/08/2015 12:15,2,3.107,ACTIVE,214.87,344.76,59.949,1439050504,"201051344001135","174011321042388",28.27,35.00,0,318.00,422.90,88.9,83.9,0.407,203840.0,203840.0,9809,0,0,0,L,1122011218,1,122.91,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050598,363604.00
08/08/2015 12:15,2,3.119,ACTIVE,214.64,346.56,59.959,1439050504,"201051344000417","174011321042388",27.79,36.00,0,316.80,423.50,87.7,82.8,0.415,207549.6,207549.6,9826,0,0,0,L,1122011218,1,122.68,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050599,363605.00
08/08/2015 12:15,2,3.193,ACTIVE,214.41,346.26,59.933,1439050504,"201051344000594","174011321042388",28.33,33.80,0,316.50,424.41,91.7,86.5,0.433,209087.2,209087.2,9848,0,0,0,L,1122011218,1,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050600,363606.00
08/08/2015 12:15,2,2.992,ACTIVE,214.87,353.77,59.954,1439050504,"274151322000083","174011321042388",27.85,42.30,0,327.02,407.57,84.3,79.4,0.327,489769.2,489769.2,11127,0,0,0,L,1151911521,1,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050601,363607.00
08/08/2015 12:15,2,3.230,ACTIVE,215.32,347.46,59.922,1439050504,"201051344000585","174011321042388",28.09,34.50,0,316.50,421.40,91.9,86.8,0.424,208510.7,208510.7,9828,0,0,0,L,1122011218,1,122.68,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050602,363608.00
08/08/2015 12:15,2,3.008,ACTIVE,214.41,352.87,59.944,1439050504,"274151322000054","174011321042388",27.69,42.80,0,327.32,408.18,84.4,79.6,0.323,484616.6,484616.6,10692,0,0,0,L,1151911521,1,123.59,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050603,363609.00
08/08/2015 12:15,2,3.182,ACTIVE,215.32,346.56,59.959,1439050504,"201051344001203","174011321042388",28.45,34.50,0,316.80,425.61,91.7,86.6,0.433,209413.7,209413.7,9840,0,0,0,L,1122011218,1,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050604,363610.00
08/08/2015 12:15,2,3.174,ACTIVE,214.19,345.66,59.954,1439050504,"201051344000646","174011321042388",28.09,34.30,0,317.70,424.71,90.3,85.3,0.429,205828.4,205828.4,9824,0,0,0,L,1122011218,1,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050605,363611.00
08/08/2015 12:15,2,2.031,ALERT,215.54,409.08,59.954,1439050504,"274151322000068","174011321042388",37.89,40.00,0,304.18,524.50,77.9,73.3,0.539,389462.5,389462.5,10862,0,0,0,L,1151911521,1,123.81,123.81,0400,38,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050607,363612.00
08/08/2015 12:15,2,3.174,ACTIVE,215.77,341.75,59.954,1439050504,"274151322000076","174011321042388",28.86,41.30,0,330.03,406.07,92.8,87.7,0.354,517511.3,517511.3,11107,0,0,0,L,1151911521,1,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050608,363613.00
08/08/2015 12:15,2,3.248,ACTIVE,214.64,345.66,59.959,1439050504,"201051344000890","174011321042388",28.09,35.60,0,317.40,424.71,92.4,87.3,0.424,210480.7,210480.7,9838,0,0,0,L,1122011218,1,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050609,363614.00
08/08/2015 12:15,2,3.238,ACTIVE,215.54,346.86,59.949,1439050504,"201051344000900","174011321042388",28.78,32.80,0,316.20,425.01,94.5,89.3,0.438,211293.7,211293.7,9868,0,0,0,L,1122011218,1,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050610,363615.00
08/08/2015 12:15,2,3.275,ACTIVE,215.54,347.76,59.959,1439050504,"201051344000633","174011321042388",28.21,32.80,0,318.91,425.31,93.6,88.4,0.442,200253.6,200253.6,9862,0,0,0,L,1122011218,1,123.36,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050610,363616.00
08/08/2015 12:15,2,3.281,ACTIVE,215.77,346.56,59.954,1439050504,"201051344000983","174011321042388",28.71,34.30,0,315.90,426.81,95.5,90.2,0.455,208216.7,208216.7,9851,0,0,0,L,1122011218,1,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050611,363617.00
08/08/2015 12:15,2,3.275,ACTIVE,215.32,346.86,59.954,1439050504,"201051344000917","174011321042388",28.23,36.50,0,318.61,422.90,93.7,88.5,0.446,210999.6,210999.6,9860,0,0,0,L,1122011218,1,122.91,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050612,363618.00
08/08/2015 12:15,2,3.266,ACTIVE,215.54,347.16,59.954,1439050504,"201051344000648","174011321042388",28.37,31.80,0,314.40,426.81,93.8,88.6,0.446,206293.9,206293.9,9852,0,0,0,L,1122011218,1,122.91,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050613,363619.00
08/08/2015 12:15,2,3.252,ACTIVE,215.32,347.16,59.949,1439050504,"201051344001093","174011321042388",28.59,34.80,0,317.10,423.81,94.2,89.0,0.429,209216.5,209216.5,9845,0,0,0,L,1122011218,1,123.14,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050614,363620.00
08/08/2015 12:15,2,3.320,ALERT,216.00,347.16,59.959,1439050504,"201051344000645","174011321042388",28.21,33.30,0,308.09,523.90,94.9,89.6,0.433,207210.8,207210.8,9856,0,0,0,L,1122011218,1,123.81,124.94,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050616,363621.00
08/08/2015 12:15,2,3.164,ACTIVE,215.09,354.97,59.949,1439050504,"274151322000085","174011321042388",27.81,41.00,0,329.73,406.97,89.1,84.1,0.336,487165.8,487165.8,11106,0,0,0,L,1151911521,1,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050617,363622.00
08/08/2015 12:15,2,3.318,ACTIVE,215.54,347.46,59.954,1439050504,"201051344000651","174011321042388",28.15,35.00,0,317.70,422.90,94.5,89.3,0.438,206469.2,206469.2,9833,0,0,0,L,1122011218,1,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050618,363623.00
08/08/2015 12:15,2,3.340,ACTIVE,215.32,345.66,59.959,1439050504,"201051344000867","174011321042388",28.35,34.80,0,318.61,423.50,95.9,90.7,0.442,199133.9,199133.9,9854,0,0,0,L,1122011218,1,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050619,363624.00
08/08/2015 12:15,2,3.318,ACTIVE,214.64,345.06,59.954,1439050504,"201051344001230","174011321042388",28.33,35.60,0,316.20,424.11,95.2,90.0,0.460,210117.1,210117.1,9862,0,0,0,L,1122011218,1,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050620,363625.00
08/08/2015 12:15,2,3.320,ACTIVE,216.00,348.36,59.959,1439050504,"201051344000576","174011321042388",28.49,33.00,0,318.30,428.61,95.8,90.6,0.442,206363.5,206363.5,9873,0,0,0,L,1122011218,1,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050620,363626.00
08/08/2015 12:15,2,3.367,ACTIVE,216.00,347.76,59.965,1439050504,"201051344000579","174011321042388",28.63,34.80,0,319.21,428.61,97.6,92.3,0.464,213267.5,213267.5,9830,0,0,0,L,1122011218,1,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439050621,363627.00
08/08/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439050504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051385,363628.00
08/08/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439050504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051385,363629.00
08/08/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439050504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051385,363630.00
08/08/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439050504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051385,363631.00
08/08/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439050504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051385,363632.00
08/08/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439050504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051385,363633.00
08/08/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439050504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051385,363634.00
08/08/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439050504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051385,363635.00
08/08/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439050504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051385,363636.00
08/08/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1439050504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051385,363637.00
08/08/2015 12:30,2,1.916,ACTIVE,212.83,353.47,59.975,1439051403,"201051344000955","174011321042388",28.33,32.80,0,318.00,406.97,55.0,51.2,0.477,211903.0,211903.0,9839,0,0,0,L,1122011218,1,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051478,363638.00
08/08/2015 12:30,2,1.916,ACTIVE,213.51,358.28,59.965,1439051403,"274151322000095","174011321042388",28.23,40.20,0,330.93,390.74,54.8,51.0,0.371,511444.7,511444.7,10744,0,0,0,L,1151911521,1,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051479,363639.00
08/08/2015 12:30,2,1.943,ACTIVE,213.29,353.77,59.954,1439051403,"201051344000868","174011321042388",28.17,31.80,0,318.91,414.19,55.5,51.6,0.455,198624.8,198624.8,9854,0,0,0,L,1122011218,1,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051480,363640.00
08/08/2015 12:30,2,1.953,ACTIVE,214.19,355.28,59.954,1439051403,"201051344000853","174011321042388",28.21,32.00,0,321.01,421.10,55.9,52.0,0.473,205049.7,205049.7,9858,0,0,0,L,1122011218,1,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051481,363641.00
08/08/2015 12:30,2,1.916,ACTIVE,213.96,354.37,59.965,1439051403,"201051344000582","174011321042388",28.03,34.00,0,318.61,412.08,54.4,50.6,0.460,204362.1,204362.1,9827,0,0,0,L,1122011218,1,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051482,363642.00
08/08/2015 12:30,2,1.926,ACTIVE,212.83,354.37,59.954,1439051403,"201051344000469","174011321042388",28.69,31.50,0,316.80,415.69,56.0,52.1,0.491,200326.4,200326.4,9849,0,0,0,L,1122011218,1,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051483,363643.00
08/08/2015 12:30,2,1.967,ACTIVE,213.29,354.67,59.933,1439051403,"201051344000988","174011321042388",27.99,32.40,0,317.70,412.38,55.8,51.9,0.482,199497.5,199497.5,9838,0,0,0,L,1122011218,1,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051484,363644.00
08/08/2015 12:30,2,1.979,ACTIVE,213.51,354.07,59.970,1439051403,"201051344001158","174011321042388",27.89,32.20,0,317.40,409.98,55.9,52.0,0.473,205239.8,205239.8,9837,0,0,0,L,1122011218,1,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051485,363645.00
08/08/2015 12:30,2,1.984,ACTIVE,213.29,352.57,59.970,1439051403,"201051344001025","174011321042388",28.23,33.30,0,316.50,412.68,56.8,52.9,0.464,209537.0,209537.0,9832,0,0,0,L,1122011218,1,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051486,363646.00
08/08/2015 12:30,2,1.965,ACTIVE,213.06,353.77,59.970,1439051403,"201051344000569","174011321042388",28.45,32.60,0,317.40,423.50,56.6,52.7,0.468,212820.5,212820.5,9857,0,0,0,L,1122011218,1,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051486,363647.00
08/08/2015 12:30,2,1.240,ACTIVE,214.19,416.59,59.970,1439051403,"274151322000094","174011321042388",38.09,41.00,0,337.84,454.16,47.5,43.9,0.327,390226.0,390226.0,11254,0,0,0,L,1151911521,1,122.46,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051487,363648.00
08/08/2015 12:30,2,1.953,ACTIVE,213.51,354.37,59.970,1439051403,"201051344000458","174011321042388",28.69,32.80,0,316.50,418.39,56.8,52.9,0.495,208528.9,208528.9,9847,0,0,0,L,1122011218,1,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051488,363649.00
08/08/2015 12:30,2,1.842,ACTIVE,213.74,351.67,59.970,1439051403,"274151322000087","174011321042388",27.04,55.00,0,328.22,386.53,50.5,46.8,0.323,461922.8,461922.8,10681,0,0,0,L,1151911521,1,122.91,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051489,363650.00
08/08/2015 12:30,2,1.879,ACTIVE,213.74,349.56,59.959,1439051403,"274151322000052","174011321042388",28.23,39.00,0,327.92,388.64,53.7,49.9,0.362,493887.5,493887.5,11098,0,0,0,L,1151911521,1,122.01,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051490,363651.00
08/08/2015 12:30,2,1.998,ACTIVE,213.29,353.77,59.981,1439051403,"201051344001145","174011321042388",28.43,31.80,0,318.00,403.97,57.6,53.6,0.468,213610.8,213610.8,9854,0,0,0,L,1122011218,1,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051491,363652.00
08/08/2015 12:30,2,1.969,ACTIVE,213.06,354.07,59.991,1439051403,"201051344000685","174011321042388",28.33,32.60,0,315.30,404.57,56.5,52.6,0.499,212365.4,212365.4,9855,0,0,0,L,1122011218,1,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051492,363653.00
08/08/2015 12:30,2,1.871,ACTIVE,213.06,359.18,59.965,1439051403,"274151322000088","174011321042388",27.69,38.00,0,328.82,387.74,52.5,48.7,0.362,473887.2,473887.2,10703,0,0,0,L,1151911521,1,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051493,363654.00
08/08/2015 12:30,2,1.959,ACTIVE,213.51,353.77,59.954,1439051403,"201051344000438","174011321042388",28.92,32.60,0,315.00,406.37,57.4,53.5,0.491,212382.9,212382.9,9826,0,0,0,L,1122011218,1,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051494,363655.00
08/08/2015 12:30,2,2.033,ACTIVE,213.06,353.17,59.975,1439051403,"201051344001135","174011321042388",28.21,33.30,0,320.41,411.18,58.1,54.2,0.464,203861.0,203861.0,9810,0,0,0,L,1122011218,1,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051495,363656.00
08/08/2015 12:30,2,2.027,ACTIVE,213.06,354.37,59.975,1439051403,"201051344000417","174011321042388",27.87,34.30,0,318.61,406.97,57.2,53.3,0.495,207570.2,207570.2,9827,0,0,0,L,1122011218,1,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051496,363657.00
08/08/2015 12:30,2,2.027,ACTIVE,212.83,354.07,59.981,1439051403,"201051344000594","174011321042388",28.77,32.00,0,318.00,403.67,59.1,55.2,0.504,209108.6,209108.6,9849,0,0,0,L,1122011218,1,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051497,363658.00
08/08/2015 12:30,2,1.916,ACTIVE,213.29,354.07,59.970,1439051403,"274151322000083","174011321042388",28.09,39.30,0,327.92,388.34,54.5,50.7,0.393,489788.9,489788.9,11128,0,0,0,L,1151911521,1,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051498,363659.00
08/08/2015 12:30,2,2.078,ACTIVE,213.74,354.67,59.975,1439051403,"201051344000585","174011321042388",28.51,32.80,0,318.00,412.98,60.0,56.0,0.495,208532.0,208532.0,9829,0,0,0,L,1122011218,1,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051499,363660.00
08/08/2015 12:30,2,1.932,ACTIVE,213.74,358.88,59.986,1439051403,"274151322000054","174011321042388",27.75,40.40,0,326.12,388.64,54.3,50.5,0.384,484636.1,484636.1,10693,0,0,0,L,1151911521,1,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051499,363661.00
08/08/2015 12:30,2,2.035,ACTIVE,213.51,353.47,60.007,1439051403,"201051344001203","174011321042388",28.65,32.60,0,315.90,412.08,59.1,55.1,0.499,209434.9,209434.9,9841,0,0,0,L,1122011218,1,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051500,363662.00
08/08/2015 12:30,2,2.041,ACTIVE,212.61,353.47,59.975,1439051403,"201051344000646","174011321042388",28.15,33.00,0,318.61,408.48,58.2,54.2,0.499,205849.2,205849.2,9825,0,0,0,L,1122011218,1,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051501,363663.00
08/08/2015 12:30,2,1.334,ACTIVE,213.74,402.77,59.970,1439051403,"274151322000068","174011321042388",37.39,38.60,0,337.54,454.16,50.7,47.0,0.336,389480.5,389480.5,10864,0,0,0,L,1151911521,1,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051503,363664.00
08/08/2015 12:30,2,2.039,ACTIVE,214.19,353.77,59.970,1439051403,"274151322000076","174011321042388",28.75,38.60,0,330.93,394.05,59.4,55.4,0.415,517532.4,517532.4,11108,0,0,0,L,1151911521,1,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051504,363665.00
08/08/2015 12:30,2,2.062,ACTIVE,212.83,352.27,59.986,1439051403,"201051344000890","174011321042388",28.41,33.50,0,317.40,406.07,59.4,55.4,0.482,210501.6,210501.6,9839,0,0,0,L,1122011218,1,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051505,363666.00
08/08/2015 12:30,2,2.074,ACTIVE,213.29,355.28,59.981,1439051403,"201051344000900","174011321042388",28.33,31.50,0,318.91,422.60,59.5,55.5,0.495,211314.9,211314.9,9869,0,0,0,L,1122011218,1,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051506,363667.00
08/08/2015 12:30,2,2.049,ACTIVE,213.51,355.88,59.975,1439051403,"201051344000633","174011321042388",28.61,31.30,0,318.61,410.58,59.4,55.4,0.508,200274.6,200274.6,9863,0,0,0,L,1122011218,1,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051507,363668.00
08/08/2015 12:30,2,2.102,ACTIVE,213.51,354.97,59.996,1439051403,"201051344000983","174011321042388",28.49,32.40,0,319.21,421.10,60.7,56.7,0.517,208238.0,208238.0,9852,0,0,0,L,1122011218,1,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051507,363669.00
08/08/2015 12:30,2,2.061,ACTIVE,213.51,354.67,59.959,1439051403,"201051344000917","174011321042388",28.53,34.80,0,317.70,410.58,59.5,55.5,0.517,211020.5,211020.5,9861,0,0,0,L,1122011218,1,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051508,363670.00
08/08/2015 12:30,2,2.059,ACTIVE,213.74,355.58,59.959,1439051403,"201051344000648","174011321042388",28.45,30.00,0,317.10,418.39,59.3,55.3,0.504,206314.6,206314.6,9853,0,0,0,L,1122011218,1,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051509,363671.00
08/08/2015 12:30,2,2.064,ACTIVE,213.29,356.18,59.981,1439051403,"201051344001093","174011321042388",28.43,33.00,0,318.61,410.88,59.5,55.5,0.486,209237.3,209237.3,9846,0,0,0,L,1122011218,1,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051510,363672.00
08/08/2015 12:30,2,2.080,ACTIVE,213.74,356.48,59.975,1439051403,"201051344000645","174011321042388",28.35,31.50,0,319.81,418.09,59.8,55.8,0.491,207231.7,207231.7,9858,0,0,0,L,1122011218,1,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051511,363673.00
08/08/2015 12:30,2,1.977,ACTIVE,213.51,350.47,59.949,1439051403,"274151322000085","174011321042388",27.93,38.80,0,329.43,388.34,55.9,52.0,0.398,487185.3,487185.3,11107,0,0,0,L,1151911521,1,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051512,363674.00
08/08/2015 12:30,2,2.076,ACTIVE,213.51,354.37,59.954,1439051403,"201051344000651","174011321042388",28.27,33.30,0,318.61,412.98,59.5,55.5,0.513,206489.9,206489.9,9834,0,0,0,L,1122011218,1,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051513,363675.00
08/08/2015 12:30,2,2.102,ACTIVE,213.51,354.07,59.965,1439051403,"201051344000867","174011321042388",28.45,32.80,0,316.80,411.48,60.6,56.5,0.499,199154.9,199154.9,9855,0,0,0,L,1122011218,1,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051514,363676.00
08/08/2015 12:30,2,2.066,ACTIVE,212.83,353.77,59.986,1439051403,"201051344001230","174011321042388",28.65,33.50,0,318.30,404.57,60.0,56.0,0.508,210137.8,210137.8,9863,0,0,0,L,1122011218,1,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051515,363677.00
08/08/2015 12:30,2,2.049,ACTIVE,213.96,355.58,59.949,1439051403,"201051344000576","174011321042388",28.73,31.50,0,318.00,421.10,59.7,55.7,0.477,206384.2,206384.2,9874,0,0,0,L,1122011218,1,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051516,363678.00
08/08/2015 12:30,2,2.119,ACTIVE,213.51,355.58,59.981,1439051403,"201051344000579","174011321042388",28.65,33.00,0,319.81,408.78,61.5,57.4,0.517,213288.6,213288.6,9831,0,0,0,L,1122011218,1,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439051517,363679.00
08/08/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439051403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052283,363680.00
08/08/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439051403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052283,363681.00
08/08/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439051403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052283,363682.00
08/08/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439051403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052283,363683.00
08/08/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439051403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052283,363684.00
08/08/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439051403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052283,363685.00
08/08/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439051403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052283,363686.00
08/08/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439051403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052283,363687.00
08/08/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439051403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052283,363688.00
08/08/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1439051403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052283,363689.00
08/08/2015 12:45,2,4.229,ALERT,215.54,349.86,59.981,1439052303,"201051344000955","174011321042388",28.69,34.00,0,300.57,527.50,122.8,116.6,0.583,211926.8,211926.8,9840,0,0,0,L,1122011218,1,122.46,125.40,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052379,363690.00
08/08/2015 12:45,2,4.264,ACTIVE,215.54,358.58,59.986,1439052303,"274151322000095","174011321042388",28.82,42.30,0,327.02,410.58,124.5,118.2,0.451,511468.5,511468.5,10745,0,0,0,L,1151911521,1,124.49,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052380,363691.00
08/08/2015 12:45,2,4.309,ALERT,216.22,351.97,59.986,1439052303,"201051344000868","174011321042388",28.59,33.30,0,301.17,522.99,124.8,118.5,0.575,198648.9,198648.9,9855,0,0,0,L,1122011218,1,122.91,125.85,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052382,363692.00
08/08/2015 12:45,2,4.428,ACTIVE,217.58,354.07,59.996,1439052303,"201051344000853","174011321042388",28.69,33.30,0,330.03,427.41,128.7,122.3,0.610,205074.3,205074.3,9859,0,0,0,L,1122011218,1,124.04,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052383,363693.00
08/08/2015 12:45,2,4.291,ALERT,216.90,351.67,59.975,1439052303,"201051344000582","174011321042388",28.65,34.80,0,299.07,521.79,124.5,118.2,0.579,204385.7,204385.7,9828,0,0,0,L,1122011218,1,123.36,125.85,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052385,363694.00
08/08/2015 12:45,2,4.432,ACTIVE,217.58,353.47,59.986,1439052303,"201051344000469","174011321042388",29.24,32.40,0,332.73,427.41,131.2,124.7,0.614,200351.0,200351.0,9850,0,0,0,L,1122011218,1,123.36,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052386,363695.00
08/08/2015 12:45,2,4.631,ACTIVE,217.58,355.58,59.981,1439052303,"201051344000988","174011321042388",28.63,34.00,0,329.73,428.91,134.3,127.7,0.632,199522.0,199522.0,9839,0,0,0,L,1122011218,1,123.59,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052386,363696.00
08/08/2015 12:45,2,4.693,ALERT,218.03,354.37,59.954,1439052303,"201051344001158","174011321042388",28.78,33.00,0,300.57,518.79,136.9,130.2,0.645,205264.0,205264.0,9838,0,0,0,L,1122011218,1,123.59,125.85,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052388,363697.00
08/08/2015 12:45,2,4.729,ACTIVE,216.90,354.07,59.981,1439052303,"201051344001025","174011321042388",28.78,34.30,0,330.93,425.91,137.9,131.2,0.628,209561.6,209561.6,9833,0,0,0,L,1122011218,1,123.14,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052389,363698.00
08/08/2015 12:45,2,5.014,ALERT,217.80,354.67,59.975,1439052303,"201051344000569","174011321042388",28.63,33.80,0,301.77,520.59,145.4,138.4,0.676,212844.9,212844.9,9858,0,0,0,L,1122011218,1,123.36,126.53,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052391,363699.00
08/08/2015 12:45,2,3.010,ALERT,216.45,428.01,59.981,1439052303,"274151322000094","174011321042388",38.84,42.30,0,302.07,522.99,118.2,112.2,0.455,390245.4,390245.4,11255,0,0,0,L,1151911521,1,124.27,124.04,0400,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052393,363700.00
08/08/2015 12:45,2,5.203,ALERT,218.48,355.58,59.965,1439052303,"201051344000458","174011321042388",28.77,34.30,0,301.47,517.88,151.7,144.5,0.725,208553.4,208553.4,9848,0,0,0,L,1122011218,1,124.04,126.30,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052395,363701.00
08/08/2015 12:45,2,4.908,ACTIVE,216.22,362.79,59.975,1439052303,"274151322000087","174011321042388",27.35,55.80,0,326.12,406.67,135.9,129.2,0.513,461944.6,461944.6,10682,0,0,0,L,1151911521,1,124.72,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052396,363702.00
08/08/2015 12:45,2,4.938,ACTIVE,216.22,366.40,59.970,1439052303,"274151322000052","174011321042388",28.41,41.00,0,327.02,406.37,141.9,135.1,0.544,493910.5,493910.5,11099,0,0,0,L,1151911521,1,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052397,363703.00
08/08/2015 12:45,2,5.270,ALERT,216.67,355.28,59.975,1439052303,"201051344001145","174011321042388",28.88,33.00,0,298.77,520.89,154.1,146.8,0.707,213635.1,213635.1,9855,0,0,0,L,1122011218,1,123.14,125.62,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052398,363704.00
08/08/2015 12:45,2,5.275,ALERT,216.90,356.78,59.965,1439052303,"201051344000685","174011321042388",28.77,33.80,0,298.47,516.98,153.6,146.4,0.760,212389.6,212389.6,9856,0,0,0,L,1122011218,1,124.04,125.62,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052400,363705.00
08/08/2015 12:45,2,5.123,ACTIVE,216.45,348.96,59.970,1439052303,"274151322000088","174011321042388",28.01,38.80,0,327.32,406.67,145.4,138.4,0.548,473909.9,473909.9,10704,0,0,0,L,1151911521,1,125.40,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052401,363706.00
08/08/2015 12:45,2,5.266,ALERT,217.58,355.58,59.991,1439052303,"201051344000438","174011321042388",29.30,33.50,0,299.97,518.49,156.2,148.8,0.729,212407.2,212407.2,9827,0,0,0,L,1122011218,1,123.81,126.07,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052403,363707.00
08/08/2015 12:45,2,5.250,ALERT,217.35,355.58,59.965,1439052303,"201051344001135","174011321042388",28.33,34.00,0,299.97,518.18,150.6,143.4,0.685,203885.4,203885.4,9811,0,0,0,L,1122011218,1,123.59,125.85,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052405,363708.00
08/08/2015 12:45,2,4.982,ALERT,217.35,356.48,59.975,1439052303,"201051344000417","174011321042388",28.78,35.60,0,298.77,518.18,145.2,138.2,0.685,207594.4,207594.4,9828,0,0,0,L,1122011218,1,123.36,125.85,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052407,363709.00
08/08/2015 12:45,2,5.242,ALERT,217.13,356.18,59.975,1439052303,"201051344000594","174011321042388",28.57,33.30,0,308.39,522.69,151.7,144.5,0.698,209133.7,209133.7,9850,0,0,0,L,1122011218,1,123.36,125.62,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052408,363710.00
08/08/2015 12:45,2,5.238,ACTIVE,216.00,367.90,59.965,1439052303,"274151322000083","174011321042388",28.17,41.80,0,326.72,406.07,149.3,142.2,0.592,489812.1,489812.1,11129,0,0,0,L,1151911521,1,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052409,363711.00
08/08/2015 12:45,2,5.105,ALERT,218.03,357.08,59.965,1439052303,"201051344000585","174011321042388",28.51,34.00,0,299.07,522.69,147.4,140.3,0.685,208557.2,208557.2,9830,0,0,0,L,1122011218,1,123.59,126.53,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052411,363712.00
08/08/2015 12:45,2,5.225,ACTIVE,216.90,354.37,59.965,1439052303,"274151322000054","174011321042388",27.99,42.50,0,325.82,406.67,148.1,141.0,0.570,484659.4,484659.4,10694,0,0,0,L,1151911521,1,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052412,363713.00
08/08/2015 12:45,2,5.131,ALERT,217.80,354.67,59.970,1439052303,"201051344001203","174011321042388",28.51,33.50,0,298.47,517.88,148.1,141.1,0.698,209460.0,209460.0,9842,0,0,0,L,1122011218,1,124.04,125.85,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052414,363714.00
08/08/2015 12:45,2,5.201,ALERT,216.67,354.37,59.954,1439052303,"201051344000646","174011321042388",28.69,34.00,0,299.37,527.80,151.1,143.9,0.694,205873.8,205873.8,9826,0,0,0,L,1122011218,1,123.59,125.62,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052416,363715.00
