ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2015 12:45,2,3.713,ALERT,217.35,421.10,59.975,1439052303,"274151322000068","174011321042388",38.84,40.00,0,388.04,533.51,145.8,138.8,0.548,389500.9,389500.9,10865,0,0,0,L,1151911521,1,125.40,124.27,0001,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052418,363716.00
08/08/2015 12:45,2,5.938,ACTIVE,217.58,363.69,59.959,1439052303,"274151322000076","174011321042388",28.71,41.30,0,330.63,411.78,172.6,164.7,0.667,517557.8,517557.8,11109,0,0,0,L,1151911521,1,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052418,363717.00
08/08/2015 12:45,2,5.801,ALERT,217.13,356.18,59.959,1439052303,"201051344000890","174011321042388",28.65,34.50,0,298.77,523.59,168.2,160.5,0.778,210526.6,210526.6,9840,0,0,0,L,1122011218,1,123.59,125.17,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052420,363718.00
08/08/2015 12:45,2,4.979,ALERT,217.80,355.88,59.954,1439052303,"201051344000900","174011321042388",28.67,32.60,0,300.87,518.49,144.6,137.6,0.663,211340.5,211340.5,9870,0,0,0,L,1122011218,1,124.04,126.07,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052422,363719.00
08/08/2015 12:45,2,4.979,ALERT,217.58,355.58,59.975,1439052303,"201051344000633","174011321042388",28.63,32.80,0,298.17,521.19,144.4,137.5,0.681,200299.9,200299.9,9864,0,0,0,L,1122011218,1,123.81,126.07,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052424,363720.00
08/08/2015 12:45,2,4.881,ALERT,218.03,354.67,59.959,1439052303,"201051344000983","174011321042388",28.96,33.50,0,301.77,520.89,143.2,136.2,0.676,208263.7,208263.7,9853,0,0,0,L,1122011218,1,124.04,125.85,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052426,363721.00
08/08/2015 12:45,2,5.006,ALERT,217.35,354.97,59.944,1439052303,"201051344000917","174011321042388",28.47,35.80,0,296.96,520.89,144.4,137.4,0.685,211045.8,211045.8,9862,0,0,0,L,1122011218,1,123.36,126.07,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052428,363722.00
08/08/2015 12:45,2,4.990,ALERT,217.80,355.58,59.959,1439052303,"201051344000648","174011321042388",28.61,31.30,0,300.57,517.58,144.5,137.6,0.681,206340.0,206340.0,9854,0,0,0,L,1122011218,1,123.59,126.30,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052430,363723.00
08/08/2015 12:45,2,5.043,ALERT,217.58,354.97,59.965,1439052303,"201051344001093","174011321042388",28.65,34.00,0,298.17,521.79,146.2,139.2,0.663,209262.8,209262.8,9847,0,0,0,L,1122011218,1,123.59,125.85,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052432,363724.00
08/08/2015 12:45,2,5.002,ALERT,217.80,354.67,59.954,1439052303,"201051344000645","174011321042388",28.84,32.80,0,300.57,520.89,146.1,139.1,0.667,207257.3,207257.3,9859,0,0,0,L,1122011218,1,124.04,126.07,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052434,363725.00
08/08/2015 12:45,2,4.678,ACTIVE,216.22,354.67,59.959,1439052303,"274151322000085","174011321042388",28.19,40.20,0,326.12,406.37,133.4,126.9,0.513,487209.5,487209.5,11108,0,0,0,L,1151911521,1,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052435,363726.00
08/08/2015 12:45,2,5.094,ALERT,217.58,355.88,59.959,1439052303,"201051344000651","174011321042388",28.35,34.00,0,298.47,526.30,146.2,139.2,0.658,206515.4,206515.4,9835,0,0,0,L,1122011218,1,124.27,125.62,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052437,363727.00
08/08/2015 12:45,2,4.998,ACTIVE,217.13,354.67,59.959,1439052303,"201051344000867","174011321042388",28.61,34.30,0,333.03,423.81,144.8,137.8,0.663,199181.0,199181.0,9856,0,0,0,L,1122011218,1,123.81,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052438,363728.00
08/08/2015 12:45,2,4.879,ALERT,216.00,352.27,59.949,1439052303,"201051344001230","174011321042388",28.65,35.00,0,298.17,518.79,141.6,134.7,0.672,210163.3,210163.3,9864,0,0,0,L,1122011218,1,123.36,124.94,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052439,363729.00
08/08/2015 12:45,2,4.832,ACTIVE,217.80,356.48,59.944,1439052303,"201051344000576","174011321042388",28.69,32.60,0,326.12,429.52,140.4,133.6,0.645,206410.2,206410.2,9875,0,0,0,L,1122011218,1,124.04,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052440,363730.00
08/08/2015 12:45,2,4.816,ALERT,217.80,354.07,59.949,1439052303,"201051344000579","174011321042388",28.75,34.50,0,301.77,524.80,140.2,133.4,0.658,213314.8,213314.8,9832,0,0,0,L,1122011218,1,123.81,125.62,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439052442,363731.00
08/08/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439052303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053184,363732.00
08/08/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439052303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053184,363733.00
08/08/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439052303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053184,363734.00
08/08/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439052303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053184,363735.00
08/08/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439052303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053184,363736.00
08/08/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439052303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053184,363737.00
08/08/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439052303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053184,363738.00
08/08/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439052303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053184,363739.00
08/08/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439052303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053184,363740.00
08/08/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1439052303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053184,363741.00
08/08/2015 13:00,2,4.545,ACTIVE,216.22,351.67,59.986,1439053204,"201051344000955","174011321042388",28.43,34.50,0,331.83,422.60,130.9,124.4,0.623,211956.7,211956.7,9842,0,0,0,L,1122011218,1,122.91,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053278,363742.00
08/08/2015 13:00,2,4.488,ACTIVE,216.00,346.26,59.986,1439053204,"274151322000095","174011321042388",28.59,43.60,0,331.23,406.37,129.9,123.5,0.473,511498.6,511498.6,10746,0,0,0,L,1151911521,1,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053279,363743.00
08/08/2015 13:00,2,4.711,ACTIVE,216.67,352.87,59.991,1439053204,"201051344000868","174011321042388",28.21,33.50,0,332.73,423.81,134.6,128.0,0.614,198679.1,198679.1,9857,0,0,0,L,1122011218,1,123.36,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053280,363744.00
08/08/2015 13:00,2,4.840,ACTIVE,218.26,356.48,59.996,1439053204,"201051344000853","174011321042388",28.25,33.80,0,333.63,427.11,138.4,131.7,0.654,205104.8,205104.8,9860,0,0,0,L,1122011218,1,124.72,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053281,363745.00
08/08/2015 13:00,2,4.660,ACTIVE,217.58,354.37,60.007,1439053204,"201051344000582","174011321042388",28.23,35.40,0,332.43,424.11,133.3,126.8,0.623,204415.3,204415.3,9830,0,0,0,L,1122011218,1,124.04,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053282,363746.00
08/08/2015 13:00,2,5.002,ACTIVE,218.48,357.08,59.986,1439053204,"201051344000469","174011321042388",28.88,33.00,0,333.03,427.41,146.4,139.3,0.712,200381.3,200381.3,9851,0,0,0,L,1122011218,1,124.04,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053283,363747.00
08/08/2015 13:00,2,5.672,ACTIVE,219.16,358.58,59.986,1439053204,"201051344000988","174011321042388",27.67,34.30,0,332.73,427.71,159.1,151.6,0.756,199552.3,199552.3,9840,0,0,0,L,1122011218,1,124.27,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053284,363748.00
08/08/2015 13:00,2,6.129,ACTIVE,220.06,360.69,59.986,1439053204,"201051344001158","174011321042388",28.59,34.00,0,333.63,426.21,177.6,169.5,0.835,205294.0,205294.0,9840,0,0,0,L,1122011218,1,124.72,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053285,363749.00
08/08/2015 13:00,2,6.459,ACTIVE,218.93,360.08,59.991,1439053204,"201051344001025","174011321042388",28.55,35.00,0,332.73,421.10,186.9,178.5,0.849,209591.9,209591.9,9834,0,0,0,L,1122011218,1,124.04,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053286,363750.00
08/08/2015 13:00,2,6.195,ACTIVE,219.61,361.89,59.991,1439053204,"201051344000569","174011321042388",28.51,34.80,0,333.33,428.01,178.7,170.5,0.804,212875.2,212875.2,9860,0,0,0,L,1122011218,1,124.27,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053287,363751.00
08/08/2015 13:00,2,3.262,ACTIVE,216.67,419.30,59.991,1439053204,"274151322000094","174011321042388",38.51,43.80,0,394.05,464.68,127.4,121.1,0.491,390271.1,390271.1,11257,0,0,0,L,1151911521,1,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053287,363752.00
08/08/2015 13:00,2,5.299,ACTIVE,218.71,357.08,59.991,1439053204,"201051344000458","174011321042388",28.35,35.00,0,333.93,426.21,152.1,144.9,0.729,208583.7,208583.7,9850,0,0,0,L,1122011218,1,124.49,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053288,363753.00
08/08/2015 13:00,2,4.934,ACTIVE,216.67,357.08,59.986,1439053204,"274151322000087","174011321042388",27.08,57.30,0,332.43,402.77,135.2,128.6,0.504,461971.2,461971.2,10683,0,0,0,L,1151911521,1,124.72,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053289,363754.00
08/08/2015 13:00,2,5.021,ACTIVE,216.45,357.08,59.975,1439053204,"274151322000052","174011321042388",28.13,41.80,0,332.43,403.37,143.0,136.1,0.548,493938.7,493938.7,11100,0,0,0,L,1151911521,1,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053290,363755.00
08/08/2015 13:00,2,4.895,ACTIVE,216.45,354.37,59.986,1439053204,"201051344001145","174011321042388",28.27,33.50,0,331.83,423.20,140.2,133.4,0.641,213665.1,213665.1,9857,0,0,0,L,1122011218,1,123.36,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053291,363756.00
08/08/2015 13:00,2,4.848,ACTIVE,216.45,353.77,59.991,1439053204,"201051344000685","174011321042388",28.53,34.50,0,331.23,422.30,140.1,133.3,0.676,212419.4,212419.4,9858,0,0,0,L,1122011218,1,124.04,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053292,363757.00
08/08/2015 13:00,2,4.504,ACTIVE,216.22,357.98,59.986,1439053204,"274151322000088","174011321042388",27.97,39.80,0,332.43,404.27,127.7,121.3,0.477,473937.4,473937.4,10705,0,0,0,L,1151911521,1,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053293,363758.00
08/08/2015 13:00,2,5.168,ACTIVE,217.13,356.48,59.991,1439053204,"201051344000438","174011321042388",28.75,34.80,0,333.03,423.50,150.4,143.2,0.703,212437.0,212437.0,9829,0,0,0,L,1122011218,1,124.04,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053294,363759.00
08/08/2015 13:00,2,5.273,ACTIVE,217.35,354.67,59.981,1439053204,"201051344001135","174011321042388",28.39,35.20,0,332.73,422.00,151.5,144.3,0.689,203915.1,203915.1,9813,0,0,0,L,1122011218,1,123.81,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053295,363760.00
08/08/2015 13:00,2,4.809,ACTIVE,216.45,352.87,59.986,1439053204,"201051344000417","174011321042388",27.83,35.80,0,332.73,422.00,135.3,128.6,0.628,207623.6,207623.6,9830,0,0,0,L,1122011218,1,123.14,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053296,363761.00
08/08/2015 13:00,2,4.377,ACTIVE,215.77,352.27,59.981,1439053204,"201051344000594","174011321042388",28.84,34.00,0,331.23,423.20,127.8,121.4,0.597,209164.0,209164.0,9852,0,0,0,L,1122011218,1,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053297,363762.00
08/08/2015 13:00,2,4.041,ACTIVE,215.32,356.78,59.981,1439053204,"274151322000083","174011321042388",28.01,43.00,0,331.23,403.97,114.6,108.7,0.451,489839.8,489839.8,11130,0,0,0,L,1151911521,1,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053298,363763.00
08/08/2015 13:00,2,4.342,ACTIVE,216.67,353.47,59.986,1439053204,"201051344000585","174011321042388",28.29,34.80,0,332.73,421.40,124.4,118.1,0.575,208587.3,208587.3,9832,0,0,0,L,1122011218,1,123.14,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053299,363764.00
08/08/2015 13:00,2,3.975,ACTIVE,215.09,346.26,59.970,1439053204,"274151322000054","174011321042388",27.85,43.60,0,331.83,405.77,112.1,106.2,0.429,484687.0,484687.0,10695,0,0,0,L,1151911521,1,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053300,363765.00
08/08/2015 13:00,2,4.188,ACTIVE,216.45,350.17,59.981,1439053204,"201051344001203","174011321042388",28.51,34.30,0,333.03,422.60,120.9,114.8,0.575,209489.9,209489.9,9844,0,0,0,L,1122011218,1,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053301,363766.00
08/08/2015 13:00,2,4.098,ACTIVE,215.32,349.86,59.996,1439053204,"201051344000646","174011321042388",28.55,34.50,0,330.93,423.50,118.5,112.4,0.570,205903.2,205903.2,9828,0,0,0,L,1122011218,1,123.14,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053302,363767.00
08/08/2015 13:00,2,2.596,ACTIVE,216.00,419.90,59.991,1439053204,"274151322000068","174011321042388",39.00,42.00,0,391.64,467.39,102.1,96.6,0.389,389526.4,389526.4,10867,0,0,0,L,1151911521,1,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053302,363768.00
08/08/2015 13:00,2,4.086,ACTIVE,216.22,344.15,59.991,1439053204,"274151322000076","174011321042388",28.73,42.30,0,333.93,405.77,118.9,112.9,0.451,517587.5,517587.5,11110,0,0,0,L,1151911521,1,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053303,363769.00
08/08/2015 13:00,2,4.109,ACTIVE,215.32,349.26,59.996,1439053204,"201051344000890","174011321042388",28.21,35.60,0,332.43,423.20,117.5,111.5,0.544,210556.0,210556.0,9842,0,0,0,L,1122011218,1,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053304,363770.00
08/08/2015 13:00,2,4.285,ACTIVE,216.45,352.27,59.959,1439053204,"201051344000900","174011321042388",28.82,33.30,0,332.73,422.90,125.2,118.9,0.575,211370.5,211370.5,9872,0,0,0,L,1122011218,1,123.81,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053305,363771.00
08/08/2015 13:00,2,4.191,ACTIVE,216.22,351.37,59.986,1439053204,"201051344000633","174011321042388",28.35,32.80,0,332.43,421.40,120.2,114.1,0.557,200329.5,200329.5,9866,0,0,0,L,1122011218,1,123.59,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053306,363772.00
08/08/2015 13:00,2,4.115,ACTIVE,216.45,351.07,59.986,1439053204,"201051344000983","174011321042388",28.88,34.00,0,333.33,423.81,120.4,114.3,0.570,208293.6,208293.6,9855,0,0,0,L,1122011218,1,123.59,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053307,363773.00
08/08/2015 13:00,2,4.104,ACTIVE,216.00,351.07,59.981,1439053204,"201051344000917","174011321042388",28.27,36.30,0,331.83,421.70,117.5,111.5,0.557,211075.1,211075.1,9864,0,0,0,L,1122011218,1,123.14,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053308,363774.00
08/08/2015 13:00,2,3.977,ACTIVE,216.45,352.27,60.002,1439053204,"201051344000648","174011321042388",28.77,31.80,0,333.63,424.71,115.8,109.9,0.552,206369.2,206369.2,9856,0,0,0,L,1122011218,1,123.36,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053309,363775.00
08/08/2015 13:00,2,4.066,ACTIVE,216.00,351.97,60.023,1439053204,"201051344001093","174011321042388",28.53,34.80,0,333.03,421.70,117.4,111.4,0.544,209292.0,209292.0,9849,0,0,0,L,1122011218,1,123.36,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053310,363776.00
08/08/2015 13:00,2,4.033,ACTIVE,216.45,349.26,59.991,1439053204,"201051344000645","174011321042388",28.27,33.30,0,333.63,421.10,115.5,109.6,0.530,207286.7,207286.7,9861,0,0,0,L,1122011218,1,123.81,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053311,363777.00
08/08/2015 13:00,2,3.797,ACTIVE,215.54,349.56,59.986,1439053204,"274151322000085","174011321042388",28.15,41.00,0,333.63,405.47,108.2,102.5,0.415,487236.7,487236.7,11109,0,0,0,L,1151911521,1,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053312,363778.00
08/08/2015 13:00,2,3.979,ACTIVE,216.00,349.56,59.986,1439053204,"201051344000651","174011321042388",28.37,35.00,0,332.43,422.60,114.2,108.3,0.526,206544.4,206544.4,9837,0,0,0,L,1122011218,1,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053313,363779.00
08/08/2015 13:00,2,3.949,ACTIVE,216.00,348.96,59.986,1439053204,"201051344000867","174011321042388",28.51,34.80,0,332.13,422.60,114.0,108.1,0.521,199210.3,199210.3,9857,0,0,0,L,1122011218,1,123.59,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053314,363780.00
08/08/2015 13:00,2,3.930,ACTIVE,215.09,347.76,59.986,1439053204,"201051344001230","174011321042388",28.31,35.20,0,330.63,422.90,112.6,106.8,0.530,210192.2,210192.2,9866,0,0,0,L,1122011218,1,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053314,363781.00
08/08/2015 13:00,2,3.859,ACTIVE,216.67,353.47,59.986,1439053204,"201051344000576","174011321042388",28.63,33.30,0,333.03,427.11,111.9,106.0,0.513,206439.3,206439.3,9876,0,0,0,L,1122011218,1,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053315,363782.00
08/08/2015 13:00,2,3.932,ACTIVE,216.45,350.17,59.986,1439053204,"201051344000579","174011321042388",28.59,35.00,0,333.93,428.01,113.8,107.9,0.535,213344.3,213344.3,9834,0,0,0,L,1122011218,1,123.59,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439053316,363783.00
08/08/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439053204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054084,363784.00
08/08/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439053204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054084,363785.00
08/08/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439053204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054084,363786.00
08/08/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439053204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054084,363787.00
08/08/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439053204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054084,363788.00
08/08/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439053204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054084,363789.00
08/08/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439053204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054084,363790.00
08/08/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439053204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054084,363791.00
08/08/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439053204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054084,363792.00
08/08/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1439053204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054084,363793.00
08/08/2015 13:15,2,8.766,ACTIVE,220.74,368.80,59.959,1439054103,"201051344000955","174011321042388",28.69,37.30,0,329.13,423.50,254.1,243.3,1.162,211996.3,211996.3,9843,0,0,0,L,1122011218,1,124.49,128.11,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054178,363794.00
08/08/2015 13:15,2,8.736,ACTIVE,219.16,368.50,59.965,1439054103,"274151322000095","174011321042388",28.86,48.30,0,332.13,408.18,254.4,243.7,0.955,511538.3,511538.3,10747,0,0,0,L,1151911521,1,126.75,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054179,363795.00
08/08/2015 13:15,2,8.713,ACTIVE,221.64,367.90,59.981,1439054103,"201051344000868","174011321042388",28.88,35.60,0,327.62,423.20,254.6,243.8,1.114,198718.9,198718.9,9858,0,0,0,L,1122011218,1,124.94,128.56,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054180,363796.00
08/08/2015 13:15,2,8.467,ACTIVE,223.90,370.90,59.981,1439054103,"201051344000853","174011321042388",29.64,36.00,0,333.63,429.22,253.5,242.7,1.180,205144.9,205144.9,9861,0,0,0,L,1122011218,1,126.30,129.24,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054180,363797.00
08/08/2015 13:15,2,8.836,ACTIVE,222.32,372.41,59.928,1439054103,"201051344000582","174011321042388",28.49,38.00,0,333.03,424.71,254.7,243.9,1.140,204454.7,204454.7,9831,0,0,0,L,1122011218,1,125.40,128.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054181,363798.00
08/08/2015 13:15,2,8.578,ACTIVE,223.45,372.11,59.928,1439054103,"201051344000469","174011321042388",29.28,35.60,0,333.03,429.22,254.2,243.4,1.184,200421.4,200421.4,9852,0,0,0,L,1122011218,1,125.40,129.24,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054182,363799.00
08/08/2015 13:15,2,8.689,ACTIVE,223.45,371.21,59.959,1439054103,"201051344000988","174011321042388",28.92,37.00,0,331.53,428.91,254.0,243.3,1.114,199592.3,199592.3,9841,0,0,0,L,1122011218,1,125.62,129.24,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054183,363800.00
08/08/2015 13:15,2,8.676,ALERT,223.68,372.41,59.954,1439054103,"201051344001158","174011321042388",28.94,36.00,0,308.99,518.79,254.2,243.4,1.145,205333.7,205333.7,9841,0,0,0,L,1122011218,1,125.62,128.78,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054185,363801.00
08/08/2015 13:15,2,8.680,ACTIVE,222.32,369.40,59.959,1439054103,"201051344001025","174011321042388",28.94,37.80,0,330.93,423.20,254.1,243.3,1.105,209632.1,209632.1,9835,0,0,0,L,1122011218,1,125.17,128.56,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054186,363802.00
08/08/2015 13:15,2,8.592,ACTIVE,223.23,370.30,59.996,1439054103,"201051344000569","174011321042388",29.28,36.80,0,333.63,428.91,254.6,243.8,1.149,212915.3,212915.3,9861,0,0,0,L,1122011218,1,125.40,129.24,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054187,363803.00
08/08/2015 13:15,2,6.055,ALERT,219.61,413.89,59.954,1439054103,"274151322000094","174011321042388",38.25,47.30,0,303.58,513.07,232.1,222.1,0.893,390306.1,390306.1,11258,0,0,0,L,1151911521,1,126.07,124.94,0400,40,0,0,0,0,0,0,81,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054189,363804.00
08/08/2015 13:15,2,8.586,ACTIVE,223.45,371.21,59.954,1439054103,"201051344000458","174011321042388",29.26,36.80,0,331.23,428.61,254.0,243.3,1.184,208623.9,208623.9,9851,0,0,0,L,1122011218,1,125.85,129.24,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054190,363805.00
08/08/2015 13:15,2,9.031,ACTIVE,219.61,369.10,59.944,1439054103,"274151322000087","174011321042388",25.17,62.30,0,333.03,407.57,230.1,220.2,0.875,462007.6,462007.6,10684,0,0,0,L,1151911521,1,126.75,124.72,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054191,363806.00
08/08/2015 13:15,2,9.125,ACTIVE,220.06,362.19,59.959,1439054103,"274151322000052","174011321042388",26.68,47.30,0,333.33,407.27,246.5,236.0,0.941,493977.2,493977.2,11101,0,0,0,L,1151911521,1,126.30,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054192,363807.00
08/08/2015 13:15,2,8.691,ACTIVE,220.74,366.70,59.965,1439054103,"201051344001145","174011321042388",28.92,36.30,0,327.32,424.41,254.5,243.7,1.140,213705.3,213705.3,9858,0,0,0,L,1122011218,1,124.49,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054192,363808.00
08/08/2015 13:15,2,8.662,ACTIVE,220.74,370.00,59.959,1439054103,"201051344000685","174011321042388",28.98,37.00,0,329.13,423.50,254.0,243.2,1.207,212459.5,212459.5,9859,0,0,0,L,1122011218,1,125.17,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054193,363809.00
08/08/2015 13:15,2,9.072,ACTIVE,219.61,387.44,59.965,1439054103,"274151322000088","174011321042388",26.34,45.30,0,333.03,407.87,241.8,231.4,0.919,473975.3,473975.3,10706,0,0,0,L,1151911521,1,126.75,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054194,363810.00
08/08/2015 13:15,2,8.750,ACTIVE,221.64,370.60,59.970,1439054103,"201051344000438","174011321042388",28.69,37.30,0,328.52,425.01,253.9,243.1,1.158,212477.1,212477.1,9830,0,0,0,L,1122011218,1,125.40,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054195,363811.00
08/08/2015 13:15,2,8.871,ACTIVE,222.10,369.10,59.954,1439054103,"201051344001135","174011321042388",28.27,38.20,0,329.43,423.20,253.8,243.0,1.131,203955.1,203955.1,9814,0,0,0,L,1122011218,1,125.17,128.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054196,363812.00
08/08/2015 13:15,2,9.102,ACTIVE,221.42,370.00,59.965,1439054103,"201051344000417","174011321042388",27.61,38.80,0,329.13,422.90,254.1,243.3,1.180,207663.3,207663.3,9831,0,0,0,L,1122011218,1,124.72,128.11,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054197,363813.00
08/08/2015 13:15,2,8.580,ACTIVE,220.97,371.21,59.965,1439054103,"201051344000594","174011321042388",29.34,36.00,0,330.63,425.61,254.9,244.1,1.149,209204.7,209204.7,9853,0,0,0,L,1122011218,1,124.94,127.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054198,363814.00
08/08/2015 13:15,2,9.188,ACTIVE,219.39,382.63,59.970,1439054103,"274151322000083","174011321042388",26.20,48.80,0,333.03,407.87,243.7,233.2,0.928,489878.3,489878.3,11131,0,0,0,L,1151911521,1,126.07,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054199,363815.00
08/08/2015 13:15,2,8.688,ACTIVE,222.55,371.21,59.965,1439054103,"201051344000585","174011321042388",28.77,37.00,0,333.03,422.90,253.2,242.5,1.153,208627.9,208627.9,9833,0,0,0,L,1122011218,1,124.94,129.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054200,363816.00
08/08/2015 13:15,2,9.082,ACTIVE,219.61,360.08,59.965,1439054103,"274151322000054","174011321042388",26.38,49.00,0,332.13,407.57,242.5,232.1,0.937,484725.3,484725.3,10696,0,0,0,L,1151911521,1,126.53,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054201,363817.00
08/08/2015 13:15,2,8.752,ACTIVE,222.32,369.40,59.949,1439054103,"201051344001203","174011321042388",28.77,36.80,0,333.33,423.81,254.6,243.8,1.153,209530.6,209530.6,9845,0,0,0,L,1122011218,1,125.85,128.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054202,363818.00
08/08/2015 13:15,2,8.867,ACTIVE,220.74,369.10,59.986,1439054103,"201051344000646","174011321042388",28.33,38.00,0,329.13,424.41,254.3,243.5,1.189,205943.5,205943.5,9829,0,0,0,L,1122011218,1,124.94,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054203,363819.00
08/08/2015 13:15,2,6.152,ALERT,220.29,408.48,59.981,1439054103,"274151322000068","174011321042388",37.53,46.60,0,304.78,525.70,234.4,224.3,0.875,389561.3,389561.3,10868,0,0,0,L,1151911521,1,127.20,124.94,0400,40,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054205,363820.00
08/08/2015 13:15,2,8.639,ACTIVE,220.06,363.39,59.970,1439054103,"274151322000076","174011321042388",29.06,47.30,0,333.93,406.67,254.3,243.6,0.994,517628.6,517628.6,11111,0,0,0,L,1151911521,1,126.53,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054206,363821.00
08/08/2015 13:15,2,8.936,ACTIVE,220.74,368.80,59.970,1439054103,"201051344000890","174011321042388",28.13,38.20,0,327.32,424.41,254.1,243.3,1.140,210596.6,210596.6,9843,0,0,0,L,1122011218,1,125.17,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054207,363822.00
08/08/2015 13:15,2,8.574,ALERT,222.77,370.00,59.949,1439054103,"201051344000900","174011321042388",29.32,35.60,0,307.78,515.48,254.1,243.3,1.118,211411.3,211411.3,9873,0,0,0,L,1122011218,1,125.62,128.56,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054209,363823.00
08/08/2015 13:15,2,8.715,ACTIVE,221.87,368.20,59.954,1439054103,"201051344000633","174011321042388",28.84,35.40,0,332.13,422.90,253.8,243.0,1.167,200370.5,200370.5,9867,0,0,0,L,1122011218,1,125.62,128.56,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054210,363824.00
08/08/2015 13:15,2,8.607,ACTIVE,223.23,371.81,59.944,1439054103,"201051344000983","174011321042388",29.24,36.80,0,332.13,429.52,254.2,243.4,1.158,208334.9,208334.9,9856,0,0,0,L,1122011218,1,125.85,128.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054210,363825.00
08/08/2015 13:15,2,8.828,ACTIVE,221.87,369.40,59.949,1439054103,"201051344000917","174011321042388",28.45,39.00,0,329.43,423.81,254.0,243.2,1.184,211115.9,211115.9,9865,0,0,0,L,1122011218,1,125.17,128.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054211,363826.00
08/08/2015 13:15,2,8.754,ALERT,222.55,370.00,59.944,1439054103,"201051344000648","174011321042388",28.75,34.30,0,307.78,520.59,254.3,243.5,1.153,206409.8,206409.8,9857,0,0,0,L,1122011218,1,125.17,129.01,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054213,363827.00
08/08/2015 13:15,2,8.820,ACTIVE,222.32,372.41,59.981,1439054103,"201051344001093","174011321042388",28.49,37.30,0,327.62,425.31,254.5,243.7,1.136,209333.0,209333.0,9850,0,0,0,L,1122011218,1,125.62,128.56,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054214,363828.00
08/08/2015 13:15,2,8.729,ALERT,223.00,370.30,59.954,1439054103,"201051344000645","174011321042388",28.80,35.60,0,308.09,523.59,254.4,243.6,1.127,207327.6,207327.6,9862,0,0,0,L,1122011218,1,126.07,129.01,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054216,363829.00
08/08/2015 13:15,2,9.133,ACTIVE,219.61,355.28,60.002,1439054103,"274151322000085","174011321042388",26.38,46.20,0,333.03,407.57,243.9,233.5,0.893,487276.0,487276.0,11110,0,0,0,L,1151911521,1,126.98,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054217,363830.00
08/08/2015 13:15,2,8.871,ACTIVE,222.77,372.11,59.965,1439054103,"201051344000651","174011321042388",28.27,38.00,0,332.73,426.51,253.8,243.0,1.131,206585.5,206585.5,9838,0,0,0,L,1122011218,1,126.07,128.56,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054218,363831.00
08/08/2015 13:15,2,8.809,ACTIVE,222.10,369.40,59.975,1439054103,"201051344000867","174011321042388",28.57,37.50,0,327.92,424.11,254.6,243.8,1.131,199251.6,199251.6,9858,0,0,0,L,1122011218,1,125.62,128.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054219,363832.00
08/08/2015 13:15,2,8.855,ACTIVE,220.52,366.10,59.959,1439054103,"201051344001230","174011321042388",28.39,38.40,0,331.83,425.61,254.3,243.6,1.180,210233.3,210233.3,9867,0,0,0,L,1122011218,1,124.94,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054220,363833.00
08/08/2015 13:15,2,8.746,ACTIVE,223.00,372.71,59.975,1439054103,"201051344000576","174011321042388",28.80,36.00,0,331.53,429.52,254.9,244.2,1.118,206480.6,206480.6,9877,0,0,0,L,1122011218,1,125.85,128.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054220,363834.00
08/08/2015 13:15,2,8.670,ACTIVE,223.68,370.90,59.970,1439054103,"201051344000579","174011321042388",28.98,37.50,0,333.03,429.22,254.5,243.7,1.167,213386.0,213386.0,9835,0,0,0,L,1122011218,1,125.85,129.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054221,363835.00
08/08/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439054103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054983,363836.00
08/08/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439054103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054983,363837.00
08/08/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439054103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054983,363838.00
08/08/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439054103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054983,363839.00
08/08/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439054103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054983,363840.00
08/08/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439054103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054983,363841.00
08/08/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439054103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054983,363842.00
08/08/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439054103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054983,363843.00
08/08/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439054103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054983,363844.00
08/08/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1439054103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439054983,363845.00
08/08/2015 13:30,2,7.436,ACTIVE,218.71,362.49,59.970,1439055003,"201051344000955","174011321042388",27.43,39.50,0,324.92,431.02,206.6,197.5,0.977,212047.4,212047.4,9844,0,0,0,L,1122011218,1,123.59,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055078,363846.00
08/08/2015 13:30,2,7.535,ACTIVE,217.35,375.41,59.975,1439055003,"274151322000095","174011321042388",27.45,50.20,0,322.81,410.28,209.4,200.2,0.787,511589.7,511589.7,10748,0,0,0,L,1151911521,1,125.85,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055079,363847.00
08/08/2015 13:30,2,7.988,ACTIVE,219.39,365.49,59.975,1439055003,"201051344000868","174011321042388",27.04,38.60,0,316.50,430.42,218.7,209.2,0.981,198770.1,198770.1,9859,0,0,0,L,1122011218,1,124.04,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055080,363848.00
08/08/2015 13:30,2,7.346,ACTIVE,221.19,368.50,60.007,1439055003,"201051344000853","174011321042388",27.59,38.40,0,330.33,430.12,204.9,195.8,0.941,205196.3,205196.3,9862,0,0,0,L,1122011218,1,125.17,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055081,363849.00
08/08/2015 13:30,2,7.244,ACTIVE,219.84,363.69,59.965,1439055003,"201051344000582","174011321042388",27.31,40.60,0,321.91,431.62,200.2,191.3,0.910,204505.8,204505.8,9832,0,0,0,L,1122011218,1,124.27,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055082,363850.00
08/08/2015 13:30,2,6.812,ACTIVE,220.06,363.99,60.002,1439055003,"201051344000469","174011321042388",27.53,37.80,0,328.52,429.52,189.8,181.3,0.902,200472.7,200472.7,9853,0,0,0,L,1122011218,1,124.04,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055083,363851.00
08/08/2015 13:30,2,6.816,ACTIVE,219.84,362.19,60.007,1439055003,"201051344000988","174011321042388",27.14,38.80,0,326.12,430.42,187.2,178.8,0.857,199643.5,199643.5,9842,0,0,0,L,1122011218,1,124.04,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055083,363852.00
08/08/2015 13:30,2,6.836,ACTIVE,220.29,362.19,59.965,1439055003,"201051344001158","174011321042388",27.33,38.20,0,330.03,429.52,189.3,180.8,0.893,205384.8,205384.8,9843,0,0,0,L,1122011218,1,124.49,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055084,363853.00
08/08/2015 13:30,2,7.029,ACTIVE,219.16,362.79,59.970,1439055003,"201051344001025","174011321042388",27.37,40.20,0,321.31,431.62,194.8,186.1,0.875,209683.4,209683.4,9836,0,0,0,L,1122011218,1,124.04,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055085,363854.00
08/08/2015 13:30,2,7.561,ACTIVE,220.52,366.10,59.970,1439055003,"201051344000569","174011321042388",28.05,39.00,0,326.72,429.22,214.8,205.4,0.968,212966.4,212966.4,9862,0,0,0,L,1122011218,1,124.27,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055086,363855.00
08/08/2015 13:30,2,4.877,ACTIVE,217.58,397.96,59.965,1439055003,"274151322000094","174011321042388",36.76,49.30,0,373.01,468.29,181.1,172.9,0.694,390353.3,390353.3,11260,0,0,0,L,1151911521,1,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055087,363856.00
08/08/2015 13:30,2,7.586,ACTIVE,220.74,364.59,59.970,1439055003,"201051344000458","174011321042388",27.61,39.30,0,328.52,430.72,211.8,202.6,1.012,208675.0,208675.0,9852,0,0,0,L,1122011218,1,124.94,127.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055088,363857.00
08/08/2015 13:30,2,7.059,ACTIVE,217.35,351.37,59.991,1439055003,"274151322000087","174011321042388",25.17,65.00,0,321.31,411.48,179.8,171.6,0.681,462053.6,462053.6,10685,0,0,0,L,1151911521,1,125.17,123.81,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055089,363858.00
08/08/2015 13:30,2,7.100,ACTIVE,217.58,376.62,59.965,1439055003,"274151322000052","174011321042388",27.10,48.80,0,323.72,412.98,194.8,186.1,0.747,494026.9,494026.9,11102,0,0,0,L,1151911521,1,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055090,363859.00
08/08/2015 13:30,2,7.055,ACTIVE,218.03,360.99,59.970,1439055003,"201051344001145","174011321042388",27.61,38.60,0,321.91,428.61,197.2,188.4,0.884,213756.3,213756.3,9859,0,0,0,L,1122011218,1,123.59,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055091,363860.00
08/08/2015 13:30,2,6.715,ACTIVE,217.58,358.28,59.970,1439055003,"201051344000685","174011321042388",27.67,39.50,0,324.32,423.50,188.1,179.6,0.897,212510.5,212510.5,9860,0,0,0,L,1122011218,1,124.04,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055092,363861.00
08/08/2015 13:30,2,6.262,ACTIVE,216.67,354.67,59.965,1439055003,"274151322000088","174011321042388",26.90,47.00,0,321.01,411.48,170.5,162.6,0.641,474024.2,474024.2,10707,0,0,0,L,1151911521,1,125.40,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055093,363862.00
08/08/2015 13:30,2,6.211,ACTIVE,217.80,358.88,59.944,1439055003,"201051344000438","174011321042388",27.51,39.80,0,321.01,431.02,172.9,164.9,0.800,212527.9,212527.9,9831,0,0,0,L,1122011218,1,123.81,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055094,363863.00
