ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2015 13:30,2,6.018,ACTIVE,217.80,357.68,59.938,1439055003,"201051344001135","174011321042388",27.27,40.00,0,323.11,431.32,166.2,158.5,0.760,204006.0,204006.0,9815,0,0,0,L,1122011218,1,123.59,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055095,363864.00
08/08/2015 13:30,2,6.033,ACTIVE,217.35,358.28,59.965,1439055003,"201051344000417","174011321042388",27.02,41.30,0,325.52,424.41,165.2,157.5,0.778,207713.8,207713.8,9832,0,0,0,L,1122011218,1,123.36,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055096,363865.00
08/08/2015 13:30,2,6.877,ACTIVE,217.80,360.08,59.970,1439055003,"201051344000594","174011321042388",27.63,38.60,0,323.41,424.41,192.5,183.9,0.888,209255.9,209255.9,9854,0,0,0,L,1122011218,1,123.59,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055097,363866.00
08/08/2015 13:30,2,6.404,ACTIVE,216.22,355.58,59.986,1439055003,"274151322000083","174011321042388",26.54,50.80,0,324.32,408.18,172.3,164.4,0.685,489927.6,489927.6,11132,0,0,0,L,1151911521,1,124.72,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055098,363867.00
08/08/2015 13:30,2,6.721,ACTIVE,218.93,361.59,59.970,1439055003,"201051344000585","174011321042388",27.31,39.00,0,323.72,427.71,185.8,177.4,0.853,208678.9,208678.9,9834,0,0,0,L,1122011218,1,123.59,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055099,363868.00
08/08/2015 13:30,2,6.504,ACTIVE,217.35,374.21,59.965,1439055003,"274151322000054","174011321042388",27.02,50.80,0,321.31,413.59,177.8,169.7,0.681,484774.3,484774.3,10697,0,0,0,L,1151911521,1,125.85,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055100,363869.00
08/08/2015 13:30,2,6.438,ACTIVE,218.93,359.78,59.965,1439055003,"201051344001203","174011321042388",27.27,39.30,0,324.92,427.71,177.7,169.6,0.835,209581.5,209581.5,9846,0,0,0,L,1122011218,1,124.27,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055101,363870.00
08/08/2015 13:30,2,6.516,ACTIVE,217.35,358.28,59.975,1439055003,"201051344000646","174011321042388",27.29,39.30,0,324.32,425.31,180.1,171.9,0.835,205994.1,205994.1,9830,0,0,0,L,1122011218,1,123.59,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055101,363871.00
08/08/2015 13:30,2,4.305,ACTIVE,217.80,418.39,59.986,1439055003,"274151322000068","174011321042388",38.15,48.00,0,375.41,472.20,165.6,157.9,0.623,389608.4,389608.4,10870,0,0,0,L,1151911521,1,125.85,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055102,363872.00
08/08/2015 13:30,2,6.600,ACTIVE,217.80,375.41,59.975,1439055003,"274151322000076","174011321042388",27.93,48.50,0,320.41,409.38,186.7,178.2,0.716,517679.5,517679.5,11112,0,0,0,L,1151911521,1,125.62,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055103,363873.00
08/08/2015 13:30,2,6.402,ACTIVE,217.58,358.88,59.970,1439055003,"201051344000890","174011321042388",27.77,40.40,0,321.91,428.61,180.0,171.8,0.822,210647.1,210647.1,9844,0,0,0,L,1122011218,1,123.59,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055104,363874.00
08/08/2015 13:30,2,6.209,ACTIVE,218.71,359.18,59.996,1439055003,"201051344000900","174011321042388",27.53,38.40,0,324.92,428.31,173.1,165.2,0.795,211462.2,211462.2,9875,0,0,0,L,1122011218,1,124.27,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055105,363875.00
08/08/2015 13:30,2,6.139,ACTIVE,218.03,359.18,59.965,1439055003,"201051344000633","174011321042388",27.57,38.00,0,320.11,431.32,171.4,163.5,0.809,200421.1,200421.1,9868,0,0,0,L,1122011218,1,123.81,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055106,363876.00
08/08/2015 13:30,2,6.135,ACTIVE,218.93,359.18,59.970,1439055003,"201051344000983","174011321042388",27.83,39.00,0,327.02,429.52,172.8,164.9,0.813,208385.6,208385.6,9857,0,0,0,L,1122011218,1,124.04,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055107,363877.00
08/08/2015 13:30,2,6.258,ACTIVE,217.80,358.88,59.954,1439055003,"201051344000917","174011321042388",27.51,42.00,0,324.62,426.21,174.3,166.3,0.818,211166.4,211166.4,9866,0,0,0,L,1122011218,1,123.36,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055108,363878.00
08/08/2015 13:30,2,6.033,ACTIVE,218.48,358.28,59.975,1439055003,"201051344000648","174011321042388",27.83,36.50,0,319.81,430.12,170.1,162.2,0.791,206460.2,206460.2,9859,0,0,0,L,1122011218,1,123.36,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055109,363879.00
08/08/2015 13:30,2,6.494,ACTIVE,218.26,359.18,59.970,1439055003,"201051344001093","174011321042388",27.41,39.50,0,322.51,428.61,180.2,172.0,0.822,209383.4,209383.4,9851,0,0,0,L,1122011218,1,123.81,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055110,363880.00
08/08/2015 13:30,2,6.123,ACTIVE,218.93,358.88,59.965,1439055003,"201051344000645","174011321042388",27.39,38.20,0,327.62,429.22,169.9,162.0,0.773,207378.0,207378.0,9864,0,0,0,L,1122011218,1,124.04,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055111,363881.00
08/08/2015 13:30,2,6.117,ACTIVE,216.90,351.07,59.959,1439055003,"274151322000085","174011321042388",27.15,48.80,0,321.91,408.48,168.2,160.4,0.641,487324.9,487324.9,11111,0,0,0,L,1151911521,1,125.85,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055112,363882.00
08/08/2015 13:30,2,5.955,ACTIVE,218.26,359.48,59.981,1439055003,"201051344000651","174011321042388",27.37,40.00,0,325.52,426.81,164.9,157.2,0.738,206635.7,206635.7,9839,0,0,0,L,1122011218,1,124.04,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055112,363883.00
08/08/2015 13:30,2,5.297,ACTIVE,217.35,355.58,59.975,1439055003,"201051344000867","174011321042388",27.95,40.00,0,323.11,427.11,150.0,142.8,0.681,199301.9,199301.9,9859,0,0,0,L,1122011218,1,123.59,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055113,363884.00
08/08/2015 13:30,2,5.518,ACTIVE,216.45,353.77,59.965,1439055003,"201051344001230","174011321042388",27.59,40.20,0,324.62,425.91,154.2,146.9,0.712,210283.5,210283.5,9868,0,0,0,L,1122011218,1,123.36,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055114,363885.00
08/08/2015 13:30,2,5.193,ACTIVE,217.80,356.18,59.970,1439055003,"201051344000576","174011321042388",27.43,38.40,0,325.22,431.32,144.2,137.3,0.667,206530.8,206530.8,9878,0,0,0,L,1122011218,1,123.59,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055115,363886.00
08/08/2015 13:30,2,5.225,ACTIVE,217.80,354.67,59.970,1439055003,"201051344000579","174011321042388",27.71,39.80,0,330.03,429.82,146.6,139.6,0.689,213436.4,213436.4,9836,0,0,0,L,1122011218,1,123.59,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055116,363887.00
08/08/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439055003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055884,363888.00
08/08/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439055003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055884,363889.00
08/08/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439055003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055884,363890.00
08/08/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439055003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055884,363891.00
08/08/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439055003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055884,363892.00
08/08/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439055003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055884,363893.00
08/08/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439055003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055884,363894.00
08/08/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439055003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055884,363895.00
08/08/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439055003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055884,363896.00
08/08/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1439055003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055884,363897.00
08/08/2015 13:45,2,6.254,ACTIVE,217.58,357.68,59.975,1439055904,"201051344000955","174011321042388",27.43,40.40,0,330.63,423.81,173.6,165.6,0.813,212089.5,212089.5,9845,0,0,0,L,1122011218,1,123.36,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055978,363898.00
08/08/2015 13:45,2,6.387,ACTIVE,216.67,358.88,59.981,1439055904,"274151322000095","174011321042388",27.19,52.80,0,331.83,407.87,176.0,168.0,0.658,511631.8,511631.8,10749,0,0,0,L,1151911521,1,125.40,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055979,363899.00
08/08/2015 13:45,2,6.217,ACTIVE,218.03,357.38,59.981,1439055904,"201051344000868","174011321042388",27.21,39.30,0,332.43,422.90,171.4,163.6,0.778,198812.1,198812.1,9860,0,0,0,L,1122011218,1,123.81,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055980,363900.00
08/08/2015 13:45,2,6.227,ACTIVE,219.84,362.19,59.981,1439055904,"201051344000853","174011321042388",27.63,38.60,0,333.93,428.91,174.2,166.3,0.822,205238.8,205238.8,9863,0,0,0,L,1122011218,1,124.94,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055981,363901.00
08/08/2015 13:45,2,6.191,ACTIVE,218.71,358.58,59.981,1439055904,"201051344000582","174011321042388",26.98,41.00,0,332.43,424.71,169.1,161.3,0.787,204547.5,204547.5,9833,0,0,0,L,1122011218,1,124.04,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055982,363902.00
08/08/2015 13:45,2,6.092,ACTIVE,219.39,358.88,59.986,1439055904,"201051344000469","174011321042388",27.63,38.40,0,332.13,429.52,170.4,162.6,0.809,200515.0,200515.0,9854,0,0,0,L,1122011218,1,124.04,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055983,363903.00
08/08/2015 13:45,2,6.139,ACTIVE,219.16,359.78,59.959,1439055904,"201051344000988","174011321042388",27.17,39.00,0,333.03,430.12,169.0,161.2,0.791,199685.6,199685.6,9843,0,0,0,L,1122011218,1,124.27,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055984,363904.00
08/08/2015 13:45,2,6.244,ACTIVE,219.16,360.38,59.970,1439055904,"201051344001158","174011321042388",26.68,39.30,0,333.63,428.61,168.7,160.9,0.791,205426.9,205426.9,9844,0,0,0,L,1122011218,1,124.27,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055985,363905.00
08/08/2015 13:45,2,6.246,ACTIVE,218.26,357.98,59.975,1439055904,"201051344001025","174011321042388",27.27,40.80,0,332.43,423.20,172.5,164.5,0.773,209725.9,209725.9,9837,0,0,0,L,1122011218,1,123.81,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055986,363906.00
08/08/2015 13:45,2,6.176,ACTIVE,218.71,359.78,59.975,1439055904,"201051344000569","174011321042388",27.35,40.00,0,333.33,428.61,171.2,163.3,0.795,213008.6,213008.6,9863,0,0,0,L,1122011218,1,123.81,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055986,363907.00
08/08/2015 13:45,2,3.994,ALERT,216.90,399.46,60.002,1439055904,"274151322000094","174011321042388",37.01,50.40,0,384.43,514.28,149.9,142.7,0.575,390390.1,390390.1,11261,0,0,0,L,1151911521,1,124.72,124.04,0001,42,0,0,0,0,0,0,118,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055988,363908.00
08/08/2015 13:45,2,6.184,ACTIVE,219.16,359.48,59.981,1439055904,"201051344000458","174011321042388",27.27,40.00,0,333.63,428.61,170.7,162.8,0.813,208717.3,208717.3,9853,0,0,0,L,1122011218,1,124.49,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055989,363909.00
08/08/2015 13:45,2,5.840,ACTIVE,216.90,367.90,59.975,1439055904,"274151322000087","174011321042388",25.37,69.70,0,332.43,407.57,150.0,142.8,0.561,462090.6,462090.6,10686,0,0,0,L,1151911521,1,125.17,123.81,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055990,363910.00
08/08/2015 13:45,2,5.855,ACTIVE,216.67,352.27,59.970,1439055904,"274151322000052","174011321042388",27.37,50.20,0,331.83,407.27,162.2,154.7,0.619,494066.9,494066.9,11103,0,0,0,L,1151911521,1,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055991,363911.00
08/08/2015 13:45,2,6.148,ACTIVE,217.13,357.68,59.975,1439055904,"201051344001145","174011321042388",27.27,38.60,0,331.23,424.11,169.8,161.9,0.778,213798.5,213798.5,9860,0,0,0,L,1122011218,1,123.36,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055992,363912.00
08/08/2015 13:45,2,6.072,ACTIVE,217.35,358.58,59.975,1439055904,"201051344000685","174011321042388",27.45,40.20,0,327.92,424.71,168.8,161.0,0.804,212552.7,212552.7,9861,0,0,0,L,1122011218,1,124.27,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055993,363913.00
08/08/2015 13:45,2,5.814,ACTIVE,216.67,348.36,59.970,1439055904,"274151322000088","174011321042388",26.84,47.80,0,332.43,407.87,158.0,150.6,0.588,474063.5,474063.5,10708,0,0,0,L,1151911521,1,125.62,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055994,363914.00
08/08/2015 13:45,2,6.057,ACTIVE,217.80,358.58,59.981,1439055904,"201051344000438","174011321042388",27.35,40.20,0,329.73,424.11,167.9,160.1,0.787,212569.9,212569.9,9832,0,0,0,L,1122011218,1,124.04,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055995,363915.00
08/08/2015 13:45,2,6.068,ACTIVE,218.26,358.58,59.959,1439055904,"201051344001135","174011321042388",27.29,40.80,0,331.23,422.90,167.8,160.0,0.769,204047.9,204047.9,9816,0,0,0,L,1122011218,1,124.04,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055996,363916.00
08/08/2015 13:45,2,6.062,ACTIVE,217.80,357.68,59.975,1439055904,"201051344000417","174011321042388",26.98,41.50,0,331.23,423.81,165.6,157.9,0.787,207755.2,207755.2,9833,0,0,0,L,1122011218,1,123.59,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055996,363917.00
08/08/2015 13:45,2,6.258,ACTIVE,217.58,357.38,59.991,1439055904,"201051344000594","174011321042388",27.35,39.30,0,330.03,424.11,173.2,165.3,0.809,209298.4,209298.4,9855,0,0,0,L,1122011218,1,123.81,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055997,363918.00
08/08/2015 13:45,2,5.891,ACTIVE,216.45,363.39,59.975,1439055904,"274151322000083","174011321042388",27.00,52.50,0,332.13,408.18,161.1,153.5,0.645,489967.2,489967.2,11133,0,0,0,L,1151911521,1,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439055999,363919.00
08/08/2015 13:45,2,6.285,ACTIVE,218.71,360.38,59.981,1439055904,"201051344000585","174011321042388",27.27,39.50,0,332.73,425.61,173.7,165.7,0.795,208721.4,208721.4,9835,0,0,0,L,1122011218,1,123.81,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056000,363920.00
08/08/2015 13:45,2,5.867,ACTIVE,216.90,369.70,59.981,1439055904,"274151322000054","174011321042388",27.12,52.50,0,331.53,408.18,161.3,153.7,0.614,484813.8,484813.8,10698,0,0,0,L,1151911521,1,125.40,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056000,363921.00
08/08/2015 13:45,2,6.303,ACTIVE,218.26,357.38,59.996,1439055904,"201051344001203","174011321042388",27.15,39.80,0,332.43,423.50,173.2,165.3,0.813,209624.0,209624.0,9847,0,0,0,L,1122011218,1,124.49,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056001,363922.00
08/08/2015 13:45,2,6.156,ACTIVE,217.13,357.68,59.975,1439055904,"201051344000646","174011321042388",27.31,39.30,0,325.22,425.31,170.3,162.4,0.804,206036.0,206036.0,9831,0,0,0,L,1122011218,1,123.81,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056002,363923.00
08/08/2015 13:45,2,3.994,ALERT,217.35,407.57,59.975,1439055904,"274151322000068","174011321042388",37.43,48.50,0,383.53,512.17,151.3,144.1,0.570,389645.1,389645.1,10871,0,0,0,L,1151911521,1,125.40,124.04,0001,41,0,0,0,0,0,0,53,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056004,363924.00
08/08/2015 13:45,2,6.098,ACTIVE,217.35,365.49,59.965,1439055904,"274151322000076","174011321042388",27.81,50.00,0,333.33,406.37,171.7,163.8,0.663,517722.0,517722.0,11113,0,0,0,L,1151911521,1,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056005,363925.00
08/08/2015 13:45,2,6.025,ACTIVE,217.13,356.18,59.986,1439055904,"201051344000890","174011321042388",27.10,41.00,0,331.53,425.61,165.4,157.7,0.765,210689.0,210689.0,9845,0,0,0,L,1122011218,1,123.81,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056006,363926.00
08/08/2015 13:45,2,6.082,ACTIVE,218.48,357.98,59.959,1439055904,"201051344000900","174011321042388",27.25,38.40,0,333.03,428.01,167.9,160.1,0.773,211504.8,211504.8,9876,0,0,0,L,1122011218,1,124.27,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056007,363927.00
08/08/2015 13:45,2,5.912,ACTIVE,217.80,358.58,59.981,1439055904,"201051344000633","174011321042388",27.55,38.60,0,332.13,422.90,164.9,157.2,0.778,200463.3,200463.3,9869,0,0,0,L,1122011218,1,124.04,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056008,363928.00
08/08/2015 13:45,2,5.920,ACTIVE,218.93,357.98,59.970,1439055904,"201051344000983","174011321042388",27.63,39.50,0,333.33,428.31,165.6,157.9,0.778,208428.2,208428.2,9858,0,0,0,L,1122011218,1,124.27,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056009,363929.00
08/08/2015 13:45,2,5.906,ACTIVE,218.03,357.38,59.986,1439055904,"201051344000917","174011321042388",27.37,42.00,0,330.63,422.90,163.5,155.9,0.778,211208.6,211208.6,9867,0,0,0,L,1122011218,1,123.81,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056010,363930.00
08/08/2015 13:45,2,5.795,ACTIVE,218.48,357.68,59.970,1439055904,"201051344000648","174011321042388",27.49,36.80,0,333.63,428.91,161.3,153.7,0.751,206502.2,206502.2,9860,0,0,0,L,1122011218,1,123.81,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056011,363931.00
08/08/2015 13:45,2,5.828,ACTIVE,218.03,357.68,59.965,1439055904,"201051344001093","174011321042388",27.45,39.80,0,330.63,424.11,162.1,154.5,0.747,209425.6,209425.6,9852,0,0,0,L,1122011218,1,124.04,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056012,363932.00
08/08/2015 13:45,2,5.834,ACTIVE,218.71,357.68,59.975,1439055904,"201051344000645","174011321042388",27.29,38.40,0,333.63,426.81,161.1,153.6,0.738,207420.2,207420.2,9865,0,0,0,L,1122011218,1,124.49,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056013,363933.00
08/08/2015 13:45,2,5.557,ACTIVE,216.90,365.80,59.970,1439055904,"274151322000085","174011321042388",27.27,49.80,0,331.23,406.97,153.5,146.2,0.588,487364.8,487364.8,11112,0,0,0,L,1151911521,1,125.40,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056014,363934.00
08/08/2015 13:45,2,5.799,ACTIVE,218.26,357.38,59.981,1439055904,"201051344000651","174011321042388",27.33,40.40,0,333.03,426.51,160.5,153.0,0.720,206677.8,206677.8,9840,0,0,0,L,1122011218,1,124.27,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056015,363935.00
08/08/2015 13:45,2,5.857,ACTIVE,217.80,354.97,59.965,1439055904,"201051344000867","174011321042388",26.90,40.80,0,329.43,422.60,159.6,152.1,0.738,199344.1,199344.1,9860,0,0,0,L,1122011218,1,124.04,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056016,363936.00
08/08/2015 13:45,2,5.732,ACTIVE,216.90,352.87,59.996,1439055904,"201051344001230","174011321042388",27.37,40.80,0,328.52,424.71,158.9,151.4,0.747,210325.5,210325.5,9869,0,0,0,L,1122011218,1,123.59,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056017,363937.00
08/08/2015 13:45,2,5.717,ACTIVE,218.48,358.88,59.970,1439055904,"201051344000576","174011321042388",27.25,38.60,0,333.63,429.82,157.7,150.3,0.720,206572.9,206572.9,9879,0,0,0,L,1122011218,1,124.04,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056018,363938.00
08/08/2015 13:45,2,5.762,ACTIVE,218.71,357.98,59.975,1439055904,"201051344000579","174011321042388",27.43,40.00,0,333.63,428.91,160.0,152.5,0.747,213478.9,213478.9,9837,0,0,0,L,1122011218,1,124.04,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056019,363939.00
08/08/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439055904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056784,363940.00
08/08/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439055904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056784,363941.00
08/08/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439055904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056784,363942.00
08/08/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439055904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056784,363943.00
08/08/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439055904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056784,363944.00
08/08/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439055904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056784,363945.00
08/08/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439055904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056784,363946.00
08/08/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439055904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056784,363947.00
08/08/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439055904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056784,363948.00
08/08/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1439055904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056784,363949.00
08/08/2015 14:00,2,1.869,ACTIVE,212.61,351.37,59.986,1439056803,"201051344000955","174011321042388",27.81,36.80,0,317.70,395.55,52.7,48.9,0.446,212119.5,212119.5,9846,0,0,0,L,1122011218,1,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056878,363950.00
08/08/2015 14:00,2,1.865,ACTIVE,212.61,357.08,59.981,1439056803,"274151322000095","174011321042388",27.65,46.00,0,327.92,386.23,52.2,48.5,0.349,511662.0,511662.0,10750,0,0,0,L,1151911521,1,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056879,363951.00
08/08/2015 14:00,2,1.867,ACTIVE,212.61,351.37,59.986,1439056803,"201051344000868","174011321042388",27.61,35.60,0,318.00,396.45,52.2,48.5,0.429,198842.2,198842.2,9861,0,0,0,L,1122011218,1,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056880,363952.00
08/08/2015 14:00,2,1.850,ACTIVE,213.51,353.17,59.986,1439056803,"201051344000853","174011321042388",27.89,35.20,0,321.01,400.36,52.3,48.6,0.442,205269.2,205269.2,9864,0,0,0,L,1122011218,1,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056881,363953.00
08/08/2015 14:00,2,1.812,ACTIVE,213.06,351.97,60.012,1439056803,"201051344000582","174011321042388",27.67,38.20,0,318.61,396.75,50.8,47.1,0.433,204577.0,204577.0,9834,0,0,0,L,1122011218,1,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056883,363954.00
08/08/2015 14:00,2,1.848,ACTIVE,213.06,352.27,59.986,1439056803,"201051344000469","174011321042388",27.79,34.80,0,316.20,398.86,52.0,48.3,0.446,200545.2,200545.2,9855,0,0,0,L,1122011218,1,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056884,363955.00
08/08/2015 14:00,2,1.840,ACTIVE,213.06,353.17,59.986,1439056803,"201051344000988","174011321042388",27.67,35.80,0,318.00,398.26,51.6,47.9,0.429,199715.7,199715.7,9844,0,0,0,L,1122011218,1,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056885,363956.00
08/08/2015 14:00,2,1.822,ACTIVE,213.06,351.67,59.954,1439056803,"201051344001158","174011321042388",27.99,35.60,0,318.91,397.96,51.7,47.9,0.433,205456.8,205456.8,9845,0,0,0,L,1122011218,1,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056886,363957.00
08/08/2015 14:00,2,1.854,ACTIVE,212.61,350.47,59.986,1439056803,"201051344001025","174011321042388",27.75,37.30,0,316.50,395.55,52.2,48.4,0.429,209756.1,209756.1,9838,0,0,0,L,1122011218,1,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056886,363958.00
08/08/2015 14:00,2,1.832,ACTIVE,212.83,350.47,59.991,1439056803,"201051344000569","174011321042388",27.75,36.00,0,318.30,396.75,51.5,47.8,0.433,213038.7,213038.7,9864,0,0,0,L,1122011218,1,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056887,363959.00
08/08/2015 14:00,2,1.170,ACTIVE,213.51,397.35,59.986,1439056803,"274151322000094","174011321042388",37.03,45.50,0,335.14,441.24,43.8,40.4,0.305,390415.8,390415.8,11263,0,0,0,L,1151911521,1,122.23,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056888,363960.00
08/08/2015 14:00,2,1.809,ACTIVE,212.83,351.07,59.996,1439056803,"201051344000458","174011321042388",28.09,36.30,0,315.90,398.26,51.5,47.7,0.442,208747.3,208747.3,9854,0,0,0,L,1122011218,1,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056889,363961.00
08/08/2015 14:00,2,1.701,ACTIVE,213.06,355.28,59.981,1439056803,"274151322000087","174011321042388",26.26,63.30,0,328.82,381.73,45.2,41.7,0.305,462116.6,462116.6,10687,0,0,0,L,1151911521,1,122.68,122.68,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056890,363962.00
08/08/2015 14:00,2,1.752,ACTIVE,213.29,355.58,59.981,1439056803,"274151322000052","174011321042388",27.47,44.00,0,329.13,384.13,48.8,45.1,0.340,494095.0,494095.0,11104,0,0,0,L,1151911521,1,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056891,363963.00
08/08/2015 14:00,2,1.826,ACTIVE,212.61,351.07,59.991,1439056803,"201051344001145","174011321042388",27.95,35.60,0,318.91,397.66,51.7,48.0,0.433,213828.4,213828.4,9861,0,0,0,L,1122011218,1,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056892,363964.00
08/08/2015 14:00,2,1.779,ACTIVE,212.61,351.67,59.986,1439056803,"201051344000685","174011321042388",27.99,36.80,0,317.10,396.45,50.5,46.8,0.455,212582.3,212582.3,9862,0,0,0,L,1122011218,1,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056893,363965.00
08/08/2015 14:00,2,1.684,ACTIVE,213.29,348.96,59.986,1439056803,"274151322000088","174011321042388",27.35,42.50,0,329.13,383.53,46.6,43.1,0.309,474091.0,474091.0,10709,0,0,0,L,1151911521,1,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056894,363966.00
08/08/2015 14:00,2,1.785,ACTIVE,212.83,350.47,59.981,1439056803,"201051344000438","174011321042388",28.09,36.80,0,316.50,395.85,50.8,47.1,0.429,212599.3,212599.3,9833,0,0,0,L,1122011218,1,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056895,363967.00
08/08/2015 14:00,2,1.805,ACTIVE,212.61,350.17,59.959,1439056803,"201051344001135","174011321042388",28.07,37.50,0,316.80,396.15,51.3,47.6,0.420,204077.4,204077.4,9817,0,0,0,L,1122011218,1,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056896,363968.00
08/08/2015 14:00,2,1.789,ACTIVE,212.61,350.47,59.991,1439056803,"201051344000417","174011321042388",27.67,38.00,0,316.80,395.55,50.1,46.5,0.424,207784.2,207784.2,9834,0,0,0,L,1122011218,1,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056897,363969.00
08/08/2015 14:00,2,1.816,ACTIVE,212.38,350.77,59.965,1439056803,"201051344000594","174011321042388",28.07,35.40,0,315.90,397.66,51.6,47.9,0.433,209328.5,209328.5,9856,0,0,0,L,1122011218,1,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056898,363970.00
08/08/2015 14:00,2,1.693,ACTIVE,213.51,345.06,59.981,1439056803,"274151322000083","174011321042388",27.67,45.30,0,327.62,383.83,47.5,43.9,0.323,489995.0,489995.0,11134,0,0,0,L,1151911521,1,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056899,363971.00
08/08/2015 14:00,2,1.846,ACTIVE,213.06,351.37,60.012,1439056803,"201051344000585","174011321042388",27.85,36.00,0,318.61,396.45,52.1,48.4,0.424,208751.4,208751.4,9836,0,0,0,L,1122011218,1,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056900,363972.00
08/08/2015 14:00,2,1.688,ACTIVE,213.51,345.06,59.996,1439056803,"274151322000054","174011321042388",27.53,46.20,0,328.52,384.43,47.0,43.4,0.318,484841.4,484841.4,10699,0,0,0,L,1151911521,1,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056900,363973.00
08/08/2015 14:00,2,1.799,ACTIVE,212.83,349.86,60.018,1439056803,"201051344001203","174011321042388",27.89,36.50,0,316.80,397.05,50.9,47.2,0.429,209653.7,209653.7,9848,0,0,0,L,1122011218,1,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056901,363974.00
08/08/2015 14:00,2,1.781,ACTIVE,212.16,349.86,59.981,1439056803,"201051344000646","174011321042388",27.73,36.00,0,318.30,395.85,50.1,46.4,0.424,206065.2,206065.2,9832,0,0,0,L,1122011218,1,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056902,363975.00
08/08/2015 14:00,2,1.125,ACTIVE,214.19,407.57,59.981,1439056803,"274151322000068","174011321042388",37.83,42.80,0,337.24,446.05,43.6,40.2,0.287,389670.6,389670.6,10873,0,0,0,L,1151911521,1,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056903,363976.00
08/08/2015 14:00,2,1.771,ACTIVE,213.74,350.47,59.975,1439056803,"274151322000076","174011321042388",28.27,43.40,0,330.63,386.83,50.7,47.0,0.345,517751.7,517751.7,11114,0,0,0,L,1151911521,1,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056904,363977.00
08/08/2015 14:00,2,1.811,ACTIVE,212.61,351.07,59.991,1439056803,"201051344000890","174011321042388",27.51,37.30,0,316.80,397.05,50.5,46.8,0.411,210718.1,210718.1,9846,0,0,0,L,1122011218,1,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056905,363978.00
08/08/2015 14:00,2,1.760,ACTIVE,212.83,351.37,59.986,1439056803,"201051344000900","174011321042388",28.09,35.00,0,317.70,398.56,50.1,46.4,0.415,211534.5,211534.5,9877,0,0,0,L,1122011218,1,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056906,363979.00
08/08/2015 14:00,2,1.756,ACTIVE,213.06,351.97,59.991,1439056803,"201051344000633","174011321042388",28.09,34.80,0,317.70,399.46,50.0,46.4,0.424,200492.6,200492.6,9870,0,0,0,L,1122011218,1,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056907,363980.00
08/08/2015 14:00,2,1.775,ACTIVE,213.06,351.97,59.986,1439056803,"201051344000983","174011321042388",28.27,35.60,0,318.91,397.35,50.8,47.1,0.424,208457.8,208457.8,9859,0,0,0,L,1122011218,1,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056908,363981.00
08/08/2015 14:00,2,1.738,ACTIVE,212.83,350.17,59.991,1439056803,"201051344000917","174011321042388",28.21,39.00,0,319.21,397.35,49.6,46.0,0.415,211237.7,211237.7,9868,0,0,0,L,1122011218,1,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056909,363982.00
08/08/2015 14:00,2,1.740,ACTIVE,213.06,351.37,59.991,1439056803,"201051344000648","174011321042388",27.89,33.00,0,317.40,397.96,49.2,45.6,0.415,206531.3,206531.3,9861,0,0,0,L,1122011218,1,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056910,363983.00
08/08/2015 14:00,2,1.738,ACTIVE,212.83,351.67,60.007,1439056803,"201051344001093","174011321042388",28.01,36.50,0,319.51,397.35,49.3,45.7,0.398,209454.5,209454.5,9853,0,0,0,L,1122011218,1,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056911,363984.00
08/08/2015 14:00,2,1.740,ACTIVE,213.29,351.67,59.986,1439056803,"201051344000645","174011321042388",27.75,34.80,0,318.61,397.35,48.9,45.3,0.415,207449.3,207449.3,9866,0,0,0,L,1122011218,1,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056912,363985.00
08/08/2015 14:00,2,1.648,ACTIVE,212.83,350.77,59.981,1439056803,"274151322000085","174011321042388",27.59,43.80,0,330.33,383.53,46.1,42.5,0.314,487392.2,487392.2,11113,0,0,0,L,1151911521,1,122.91,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056913,363986.00
08/08/2015 14:00,2,1.732,ACTIVE,213.06,351.67,59.996,1439056803,"201051344000651","174011321042388",27.57,37.30,0,318.91,397.35,48.5,44.8,0.407,206706.7,206706.7,9841,0,0,0,L,1122011218,1,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056914,363987.00
08/08/2015 14:00,2,1.744,ACTIVE,212.83,349.26,59.996,1439056803,"201051344000867","174011321042388",28.07,37.00,0,319.81,395.85,49.6,45.9,0.411,199373.1,199373.1,9861,0,0,0,L,1122011218,1,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056914,363988.00
08/08/2015 14:00,2,1.736,ACTIVE,212.38,348.66,59.991,1439056803,"201051344001230","174011321042388",27.91,37.30,0,316.50,395.25,49.1,45.5,0.411,210354.3,210354.3,9870,0,0,0,L,1122011218,1,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056915,363989.00
08/08/2015 14:00,2,1.676,ACTIVE,213.29,350.47,59.991,1439056803,"201051344000576","174011321042388",28.35,35.00,0,318.91,398.86,48.1,44.5,0.393,206601.7,206601.7,9880,0,0,0,L,1122011218,1,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056916,363990.00
08/08/2015 14:00,2,1.770,ACTIVE,212.83,350.77,59.975,1439056803,"201051344000579","174011321042388",27.99,36.50,0,321.61,398.86,50.2,46.5,0.420,213508.2,213508.2,9838,0,0,0,L,1122011218,1,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439056917,363991.00
08/08/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439056803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057683,363992.00
08/08/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439056803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057683,363993.00
08/08/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439056803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057683,363994.00
08/08/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439056803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057683,363995.00
08/08/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439056803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057683,363996.00
08/08/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439056803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057683,363997.00
08/08/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439056803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057683,363998.00
08/08/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439056803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057683,363999.00
08/08/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439056803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057683,364000.00
08/08/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1439056803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057683,364001.00
08/08/2015 14:15,2,2.340,ACTIVE,213.51,359.18,59.965,1439057703,"201051344000955","174011321042388",28.73,32.60,0,329.73,391.64,68.2,63.9,0.570,212132.1,212132.1,9847,0,0,0,L,1122011218,1,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057778,364002.00
08/08/2015 14:15,2,2.338,ACTIVE,213.06,351.97,59.965,1439057703,"274151322000095","174011321042388",28.65,40.40,0,334.24,382.93,67.8,63.5,0.455,511674.4,511674.4,10751,0,0,0,L,1151911521,1,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057779,364003.00
08/08/2015 14:15,2,2.367,ACTIVE,213.51,358.28,59.970,1439057703,"201051344000868","174011321042388",28.25,31.80,0,329.73,393.45,67.7,63.4,0.557,198854.7,198854.7,9862,0,0,0,L,1122011218,1,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057780,364004.00
08/08/2015 14:15,2,2.332,ACTIVE,214.64,360.38,59.965,1439057703,"201051344000853","174011321042388",28.77,31.50,0,333.33,394.05,67.9,63.6,0.557,205281.7,205281.7,9865,0,0,0,L,1122011218,1,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057781,364005.00
08/08/2015 14:15,2,2.279,ACTIVE,214.19,357.68,59.938,1439057703,"201051344000582","174011321042388",28.82,34.50,0,333.33,394.05,66.5,62.2,0.575,204589.3,204589.3,9835,0,0,0,L,1122011218,1,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057782,364006.00
08/08/2015 14:15,2,2.326,ACTIVE,214.19,360.99,59.959,1439057703,"201051344000469","174011321042388",28.77,31.00,0,331.53,394.35,67.8,63.5,0.570,200557.7,200557.7,9856,0,0,0,L,1122011218,1,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057783,364007.00
08/08/2015 14:15,2,2.318,ACTIVE,214.19,359.78,59.954,1439057703,"201051344000988","174011321042388",28.75,32.20,0,333.03,394.95,67.5,63.3,0.557,199728.1,199728.1,9845,0,0,0,L,1122011218,1,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057784,364008.00
08/08/2015 14:15,2,2.324,ACTIVE,213.96,360.99,59.959,1439057703,"201051344001158","174011321042388",28.65,32.00,0,333.63,394.95,67.4,63.2,0.592,205469.3,205469.3,9846,0,0,0,L,1122011218,1,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057785,364009.00
08/08/2015 14:15,2,2.344,ACTIVE,213.74,360.38,59.965,1439057703,"201051344001025","174011321042388",28.80,33.00,0,330.93,393.75,68.3,64.0,0.539,209768.8,209768.8,9839,0,0,0,L,1122011218,1,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057786,364010.00
08/08/2015 14:15,2,2.314,ACTIVE,214.19,362.19,59.970,1439057703,"201051344000569","174011321042388",28.75,32.40,0,333.33,393.75,67.4,63.1,0.557,213051.2,213051.2,9865,0,0,0,L,1122011218,1,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057787,364011.00
