ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2015 14:15,2,1.463,ACTIVE,213.74,413.89,59.959,1439057703,"274151322000094","174011321042388",38.68,41.00,0,337.54,441.84,57.2,53.3,0.389,390426.3,390426.3,11264,0,0,0,L,1151911521,1,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057788,364012.00
08/08/2015 14:15,2,2.301,ACTIVE,214.19,359.18,59.965,1439057703,"201051344000458","174011321042388",28.88,32.40,0,331.23,394.05,67.3,63.1,0.592,208759.8,208759.8,9855,0,0,0,L,1122011218,1,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057788,364013.00
08/08/2015 14:15,2,2.156,ACTIVE,213.51,363.69,59.959,1439057703,"274151322000087","174011321042388",27.71,58.50,0,334.84,379.92,60.6,56.6,0.415,462127.7,462127.7,10688,0,0,0,L,1151911521,1,122.91,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057789,364014.00
08/08/2015 14:15,2,2.244,ACTIVE,213.51,348.36,59.959,1439057703,"274151322000052","174011321042388",28.07,39.50,0,333.93,382.33,63.8,59.7,0.451,494106.9,494106.9,11105,0,0,0,L,1151911521,1,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057790,364015.00
08/08/2015 14:15,2,2.312,ACTIVE,213.96,356.78,59.949,1439057703,"201051344001145","174011321042388",29.04,31.80,0,332.13,392.85,68.0,63.7,0.557,213841.0,213841.0,9862,0,0,0,L,1122011218,1,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057791,364016.00
08/08/2015 14:15,2,2.295,ACTIVE,213.51,360.08,59.970,1439057703,"201051344000685","174011321042388",28.78,32.40,0,330.63,392.55,67.0,62.7,0.605,212594.7,212594.7,9863,0,0,0,L,1122011218,1,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057792,364017.00
08/08/2015 14:15,2,2.182,ACTIVE,213.96,350.77,59.965,1439057703,"274151322000088","174011321042388",27.85,38.20,0,334.24,380.52,61.6,57.5,0.424,474102.4,474102.4,10710,0,0,0,L,1151911521,1,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057793,364018.00
08/08/2015 14:15,2,2.312,ACTIVE,213.96,360.38,59.970,1439057703,"201051344000438","174011321042388",28.78,32.60,0,330.33,393.75,67.5,63.2,0.579,212611.9,212611.9,9834,0,0,0,L,1122011218,1,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057794,364019.00
08/08/2015 14:15,2,2.340,ACTIVE,213.51,358.58,59.970,1439057703,"201051344001135","174011321042388",28.51,33.50,0,330.03,391.94,67.6,63.3,0.544,204090.1,204090.1,9818,0,0,0,L,1122011218,1,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057795,364020.00
08/08/2015 14:15,2,2.309,ACTIVE,213.51,357.68,59.970,1439057703,"201051344000417","174011321042388",28.51,33.50,0,330.63,391.64,66.7,62.4,0.561,207796.6,207796.6,9835,0,0,0,L,1122011218,1,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057796,364021.00
08/08/2015 14:15,2,2.328,ACTIVE,213.06,357.38,59.970,1439057703,"201051344000594","174011321042388",28.90,31.80,0,328.52,394.05,68.2,63.9,0.583,209341.3,209341.3,9857,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057797,364022.00
08/08/2015 14:15,2,2.182,ACTIVE,213.96,361.29,59.965,1439057703,"274151322000083","174011321042388",28.51,39.80,0,333.93,380.82,63.0,58.9,0.433,490006.7,490006.7,11135,0,0,0,L,1151911521,1,122.46,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057798,364023.00
08/08/2015 14:15,2,2.350,ACTIVE,213.96,360.08,59.981,1439057703,"201051344000585","174011321042388",28.86,32.40,0,333.63,393.45,68.7,64.4,0.539,208764.3,208764.3,9837,0,0,0,L,1122011218,1,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057799,364024.00
08/08/2015 14:15,2,2.176,ACTIVE,213.74,348.96,59.970,1439057703,"274151322000054","174011321042388",28.27,41.30,0,334.24,382.33,62.2,58.1,0.438,484853.0,484853.0,10700,0,0,0,L,1151911521,1,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057800,364025.00
08/08/2015 14:15,2,2.332,ACTIVE,213.74,356.78,59.970,1439057703,"201051344001203","174011321042388",28.67,32.60,0,331.83,394.35,67.7,63.4,0.566,209666.4,209666.4,9849,0,0,0,L,1122011218,1,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057801,364026.00
08/08/2015 14:15,2,2.281,ACTIVE,213.06,357.08,59.970,1439057703,"201051344000646","174011321042388",28.84,32.40,0,329.13,392.85,66.7,62.5,0.561,206077.8,206077.8,9833,0,0,0,L,1122011218,1,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057802,364027.00
08/08/2015 14:15,2,1.467,ACTIVE,214.19,418.70,59.944,1439057703,"274151322000068","174011321042388",38.47,39.00,0,338.74,445.45,57.0,53.0,0.371,389681.3,389681.3,10874,0,0,0,L,1151911521,1,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057803,364028.00
08/08/2015 14:15,2,2.314,ACTIVE,213.74,363.99,59.970,1439057703,"274151322000076","174011321042388",28.90,38.80,0,336.04,383.53,67.8,63.5,0.473,517764.4,517764.4,11115,0,0,0,L,1151911521,1,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057804,364029.00
08/08/2015 14:15,2,2.334,ACTIVE,213.29,357.98,59.975,1439057703,"201051344000890","174011321042388",28.65,32.80,0,329.73,392.25,67.8,63.5,0.570,210730.9,210730.9,9847,0,0,0,L,1122011218,1,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057805,364030.00
08/08/2015 14:15,2,2.256,ACTIVE,213.74,360.99,59.970,1439057703,"201051344000900","174011321042388",29.18,31.30,0,330.33,394.05,66.7,62.4,0.561,211547.1,211547.1,9878,0,0,0,L,1122011218,1,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057806,364031.00
08/08/2015 14:15,2,2.305,ACTIVE,213.96,361.89,59.975,1439057703,"201051344000633","174011321042388",28.57,31.00,0,332.43,394.05,66.7,62.5,0.579,200505.2,200505.2,9871,0,0,0,L,1122011218,1,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057807,364032.00
08/08/2015 14:15,2,2.305,ACTIVE,213.96,358.88,59.981,1439057703,"201051344000983","174011321042388",28.96,32.20,0,332.73,393.75,67.6,63.3,0.548,208470.7,208470.7,9860,0,0,0,L,1122011218,1,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057808,364033.00
08/08/2015 14:15,2,2.275,ACTIVE,213.96,358.58,59.975,1439057703,"201051344000917","174011321042388",28.90,35.20,0,331.23,392.25,66.6,62.4,0.561,211250.3,211250.3,9869,0,0,0,L,1122011218,1,122.68,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057809,364034.00
08/08/2015 14:15,2,2.293,ACTIVE,214.19,360.08,59.981,1439057703,"201051344000648","174011321042388",28.29,30.00,0,334.24,393.45,65.7,61.5,0.557,206543.8,206543.8,9862,0,0,0,L,1122011218,1,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057810,364035.00
08/08/2015 14:15,2,2.285,ACTIVE,213.74,359.18,59.965,1439057703,"201051344001093","174011321042388",28.73,32.80,0,330.33,392.85,66.5,62.3,0.521,209467.1,209467.1,9854,0,0,0,L,1122011218,1,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057811,364036.00
08/08/2015 14:15,2,2.307,ACTIVE,214.19,358.58,59.981,1439057703,"201051344000645","174011321042388",28.27,31.30,0,333.93,393.45,66.0,61.8,0.535,207461.9,207461.9,9867,0,0,0,L,1122011218,1,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057812,364037.00
08/08/2015 14:15,2,2.156,ACTIVE,213.96,350.17,59.975,1439057703,"274151322000085","174011321042388",28.43,39.50,0,335.14,380.82,62.0,57.9,0.429,487403.9,487403.9,11114,0,0,0,L,1151911521,1,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057813,364038.00
08/08/2015 14:15,2,2.271,ACTIVE,214.19,357.98,59.981,1439057703,"201051344000651","174011321042388",28.69,33.80,0,331.83,392.85,65.9,61.7,0.530,206719.2,206719.2,9842,0,0,0,L,1122011218,1,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057813,364039.00
08/08/2015 14:15,2,2.273,ACTIVE,213.74,359.78,59.975,1439057703,"201051344000867","174011321042388",28.98,32.80,0,331.23,393.75,66.8,62.6,0.561,199385.9,199385.9,9862,0,0,0,L,1122011218,1,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057814,364040.00
08/08/2015 14:15,2,2.256,ACTIVE,213.06,359.48,59.981,1439057703,"201051344001230","174011321042388",29.04,33.00,0,329.13,391.64,66.4,62.1,0.561,210367.0,210367.0,9871,0,0,0,L,1122011218,1,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057815,364041.00
08/08/2015 14:15,2,2.234,ACTIVE,214.41,359.18,59.965,1439057703,"201051344000576","174011321042388",28.88,31.30,0,332.73,394.05,65.4,61.2,0.570,206614.1,206614.1,9881,0,0,0,L,1122011218,1,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057816,364042.00
08/08/2015 14:15,2,2.314,ACTIVE,214.19,359.48,59.975,1439057703,"201051344000579","174011321042388",28.80,32.80,0,332.13,394.35,67.5,63.3,0.566,213521.2,213521.2,9839,0,0,0,L,1122011218,1,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439057817,364043.00
08/08/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439057703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058583,364044.00
08/08/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439057703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058583,364045.00
08/08/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439057703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058583,364046.00
08/08/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439057703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058583,364047.00
08/08/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439057703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058583,364048.00
08/08/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439057703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058583,364049.00
08/08/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439057703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058583,364050.00
08/08/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439057703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058583,364051.00
08/08/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439057703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058583,364052.00
08/08/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1439057703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058583,364053.00
08/08/2015 14:30,2,2.658,ACTIVE,213.51,359.78,59.965,1439058603,"201051344000955","174011321042388",28.73,31.80,0,333.03,398.86,77.3,72.7,0.650,212148.4,212148.4,9848,0,0,0,L,1122011218,1,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058678,364054.00
08/08/2015 14:30,2,2.629,ACTIVE,213.29,352.27,59.970,1439058603,"274151322000095","174011321042388",28.92,38.40,0,332.43,388.94,77.0,72.4,0.526,511690.7,511690.7,10752,0,0,0,L,1151911521,1,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058679,364055.00
08/08/2015 14:30,2,2.678,ACTIVE,214.19,359.18,59.949,1439058603,"201051344000868","174011321042388",28.45,30.80,0,332.73,399.46,77.2,72.5,0.632,198871.0,198871.0,9863,0,0,0,L,1122011218,1,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058679,364056.00
08/08/2015 14:30,2,2.666,ACTIVE,214.87,362.49,59.981,1439058603,"201051344000853","174011321042388",28.57,31.30,0,319.21,403.37,77.1,72.5,0.663,205298.1,205298.1,9866,0,0,0,L,1122011218,1,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058680,364057.00
08/08/2015 14:30,2,2.639,ACTIVE,214.41,359.78,59.965,1439058603,"201051344000582","174011321042388",28.29,33.00,0,332.73,400.06,75.7,71.1,0.628,204605.3,204605.3,9836,0,0,0,L,1122011218,1,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058681,364058.00
08/08/2015 14:30,2,2.631,ACTIVE,214.64,362.49,59.981,1439058603,"201051344000469","174011321042388",28.88,30.30,0,333.63,400.96,77.0,72.4,0.667,200574.1,200574.1,9857,0,0,0,L,1122011218,1,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058682,364059.00
08/08/2015 14:30,2,2.666,ACTIVE,214.41,360.08,59.975,1439058603,"201051344000988","174011321042388",28.45,31.30,0,332.43,404.27,76.8,72.2,0.645,199744.5,199744.5,9846,0,0,0,L,1122011218,1,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058683,364060.00
08/08/2015 14:30,2,2.627,ACTIVE,214.64,363.39,59.981,1439058603,"201051344001158","174011321042388",28.71,31.00,0,333.63,400.36,76.4,71.8,0.632,205485.5,205485.5,9847,0,0,0,L,1122011218,1,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058684,364061.00
08/08/2015 14:30,2,2.695,ACTIVE,213.96,363.09,59.986,1439058603,"201051344001025","174011321042388",28.31,32.60,0,319.21,399.76,77.3,72.7,0.645,209785.3,209785.3,9840,0,0,0,L,1122011218,1,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058685,364062.00
08/08/2015 14:30,2,2.643,ACTIVE,214.19,362.49,59.986,1439058603,"201051344000569","174011321042388",28.53,31.30,0,333.33,400.06,76.3,71.8,0.619,213067.5,213067.5,9866,0,0,0,L,1122011218,1,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058686,364063.00
08/08/2015 14:30,2,1.645,ACTIVE,213.96,415.69,59.970,1439058603,"274151322000094","174011321042388",38.82,39.50,0,385.63,449.05,64.3,60.2,0.438,390440.1,390440.1,11265,0,0,0,L,1151911521,1,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058687,364064.00
08/08/2015 14:30,2,2.623,ACTIVE,214.41,362.19,59.965,1439058603,"201051344000458","174011321042388",28.78,31.50,0,333.93,400.06,76.4,71.8,0.685,208776.2,208776.2,9856,0,0,0,L,1122011218,1,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058688,364065.00
08/08/2015 14:30,2,2.480,ACTIVE,213.74,349.56,59.965,1439058603,"274151322000087","174011321042388",27.41,55.30,0,334.24,386.23,68.9,64.6,0.460,462142.4,462142.4,10689,0,0,0,L,1151911521,1,122.68,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058689,364066.00
08/08/2015 14:30,2,2.514,ACTIVE,213.51,362.49,59.975,1439058603,"274151322000052","174011321042388",28.31,38.00,0,333.03,387.44,72.2,67.7,0.535,494122.3,494122.3,11106,0,0,0,L,1151911521,1,122.23,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058690,364067.00
08/08/2015 14:30,2,2.645,ACTIVE,213.74,361.59,59.975,1439058603,"201051344001145","174011321042388",28.75,31.50,0,319.21,398.86,77.0,72.4,0.623,213857.5,213857.5,9863,0,0,0,L,1122011218,1,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058691,364068.00
08/08/2015 14:30,2,2.592,ACTIVE,213.74,359.48,59.970,1439058603,"201051344000685","174011321042388",28.90,31.30,0,331.83,397.96,75.9,71.3,0.632,212610.9,212610.9,9864,0,0,0,L,1122011218,1,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058691,364069.00
08/08/2015 14:30,2,2.441,ACTIVE,213.29,357.38,59.975,1439058603,"274151322000088","174011321042388",28.25,36.80,0,333.63,386.53,69.8,65.5,0.521,474117.3,474117.3,10711,0,0,0,L,1151911521,1,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058692,364070.00
08/08/2015 14:30,2,2.611,ACTIVE,213.96,360.69,59.949,1439058603,"201051344000438","174011321042388",28.82,31.50,0,331.53,399.16,76.3,71.7,0.650,212628.2,212628.2,9835,0,0,0,L,1122011218,1,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058693,364071.00
08/08/2015 14:30,2,2.648,ACTIVE,213.74,363.99,59.996,1439058603,"201051344001135","174011321042388",28.41,32.40,0,333.33,398.26,76.2,71.6,0.650,204106.5,204106.5,9819,0,0,0,L,1122011218,1,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058694,364072.00
08/08/2015 14:30,2,2.598,ACTIVE,213.74,362.49,59.970,1439058603,"201051344000417","174011321042388",28.61,32.40,0,332.13,398.26,75.3,70.8,0.636,207812.8,207812.8,9836,0,0,0,L,1122011218,1,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058695,364073.00
08/08/2015 14:30,2,2.674,ACTIVE,213.29,362.19,60.002,1439058603,"201051344000594","174011321042388",28.49,31.50,0,318.00,400.36,77.2,72.6,0.605,209357.9,209357.9,9858,0,0,0,L,1122011218,1,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058696,364074.00
08/08/2015 14:30,2,2.471,ACTIVE,213.96,357.08,59.975,1439058603,"274151322000083","174011321042388",28.45,37.80,0,333.03,386.83,71.2,66.8,0.557,490022.1,490022.1,11136,0,0,0,L,1151911521,1,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058697,364075.00
08/08/2015 14:30,2,2.676,ACTIVE,214.19,365.19,59.959,1439058603,"201051344000585","174011321042388",28.57,32.20,0,319.21,400.36,77.5,72.8,0.641,208781.1,208781.1,9838,0,0,0,L,1122011218,1,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058698,364076.00
08/08/2015 14:30,2,2.469,ACTIVE,214.41,367.30,59.975,1439058603,"274151322000054","174011321042388",28.13,39.50,0,333.63,387.74,70.3,66.0,0.504,484868.2,484868.2,10701,0,0,0,L,1151911521,1,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058699,364077.00
08/08/2015 14:30,2,2.625,ACTIVE,213.96,364.89,59.970,1439058603,"201051344001203","174011321042388",28.73,32.20,0,318.91,400.06,76.4,71.8,0.641,209682.9,209682.9,9850,0,0,0,L,1122011218,1,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058700,364078.00
08/08/2015 14:30,2,2.604,ACTIVE,213.29,359.48,59.970,1439058603,"201051344000646","174011321042388",28.57,31.50,0,332.13,398.26,75.4,70.8,0.654,206094.1,206094.1,9834,0,0,0,L,1122011218,1,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058701,364079.00
08/08/2015 14:30,2,1.619,ACTIVE,213.74,418.70,59.991,1439058603,"274151322000068","174011321042388",39.02,38.00,0,382.33,447.25,63.8,59.6,0.442,389695.2,389695.2,10875,0,0,0,L,1151911521,1,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058702,364080.00
08/08/2015 14:30,2,2.633,ACTIVE,214.87,363.09,59.959,1439058603,"274151322000076","174011321042388",28.65,38.20,0,331.23,389.24,76.3,71.8,0.473,517781.0,517781.0,11116,0,0,0,L,1151911521,1,122.91,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058703,364081.00
08/08/2015 14:30,2,2.605,ACTIVE,213.51,361.29,59.970,1439058603,"201051344000890","174011321042388",28.90,32.20,0,315.90,398.86,76.2,71.7,0.641,210747.5,210747.5,9848,0,0,0,L,1122011218,1,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058704,364082.00
08/08/2015 14:30,2,2.572,ACTIVE,214.19,363.99,59.981,1439058603,"201051344000900","174011321042388",29.00,30.80,0,317.10,400.66,75.5,71.0,0.601,211563.6,211563.6,9879,0,0,0,L,1122011218,1,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058705,364083.00
08/08/2015 14:30,2,2.586,ACTIVE,213.96,362.49,59.970,1439058603,"201051344000633","174011321042388",28.84,30.00,0,333.03,400.66,75.5,71.0,0.667,200521.6,200521.6,9872,0,0,0,L,1122011218,1,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058706,364084.00
08/08/2015 14:30,2,2.590,ACTIVE,213.96,361.89,59.954,1439058603,"201051344000983","174011321042388",29.06,32.00,0,318.61,400.36,76.2,71.6,0.672,208487.3,208487.3,9861,0,0,0,L,1122011218,1,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058707,364085.00
08/08/2015 14:30,2,2.600,ACTIVE,213.74,360.69,59.981,1439058603,"201051344000917","174011321042388",28.59,33.80,0,333.03,399.46,75.3,70.7,0.654,211266.7,211266.7,9870,0,0,0,L,1122011218,1,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058708,364086.00
08/08/2015 14:30,2,2.562,ACTIVE,214.19,363.09,59.970,1439058603,"201051344000648","174011321042388",28.75,29.30,0,333.33,400.06,74.6,70.0,0.605,206560.0,206560.0,9863,0,0,0,L,1122011218,1,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058709,364087.00
08/08/2015 14:30,2,2.562,ACTIVE,213.96,362.79,59.975,1439058603,"201051344001093","174011321042388",28.90,32.00,0,333.03,399.76,75.0,70.4,0.632,209483.5,209483.5,9855,0,0,0,L,1122011218,1,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058710,364088.00
08/08/2015 14:30,2,2.557,ACTIVE,214.41,362.49,59.975,1439058603,"201051344000645","174011321042388",28.82,30.30,0,333.93,400.96,74.7,70.2,0.597,207478.2,207478.2,9868,0,0,0,L,1122011218,1,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058711,364089.00
08/08/2015 14:30,2,2.449,ACTIVE,213.74,363.99,59.975,1439058603,"274151322000085","174011321042388",28.23,37.80,0,334.24,386.53,70.0,65.7,0.486,487419.2,487419.2,11115,0,0,0,L,1151911521,1,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058712,364090.00
08/08/2015 14:30,2,2.559,ACTIVE,214.19,363.99,59.991,1439058603,"201051344000651","174011321042388",28.78,32.60,0,332.73,399.16,74.6,70.1,0.632,206735.5,206735.5,9843,0,0,0,L,1122011218,1,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058713,364091.00
08/08/2015 14:30,2,2.617,ACTIVE,213.96,361.89,59.970,1439058603,"201051344000867","174011321042388",28.49,32.00,0,318.00,399.76,75.5,71.0,0.636,199402.4,199402.4,9863,0,0,0,L,1122011218,1,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058714,364092.00
08/08/2015 14:30,2,2.594,ACTIVE,213.29,360.38,59.981,1439058603,"201051344001230","174011321042388",28.57,32.00,0,331.53,397.96,75.0,70.5,0.592,210383.4,210383.4,9872,0,0,0,L,1122011218,1,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058714,364093.00
08/08/2015 14:30,2,2.561,ACTIVE,214.19,361.59,59.970,1439058603,"201051344000576","174011321042388",28.59,30.30,0,333.93,401.86,74.2,69.7,0.588,206630.4,206630.4,9882,0,0,0,L,1122011218,1,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058715,364094.00
08/08/2015 14:30,2,2.619,ACTIVE,214.19,361.29,59.970,1439058603,"201051344000579","174011321042388",28.71,32.60,0,319.51,400.96,76.1,71.5,0.632,213537.9,213537.9,9840,0,0,0,L,1122011218,1,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439058716,364095.00
08/08/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439058603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059483,364096.00
08/08/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439058603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059483,364097.00
08/08/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439058603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059483,364098.00
08/08/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439058603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059483,364099.00
08/08/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439058603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059483,364100.00
08/08/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439058603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059483,364101.00
08/08/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439058603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059483,364102.00
08/08/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439058603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059483,364103.00
08/08/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439058603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059483,364104.00
08/08/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1439058603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059483,364105.00
08/08/2015 14:45,2,2.096,ACTIVE,212.83,353.77,59.970,1439059503,"201051344000955","174011321042388",28.71,30.00,0,333.03,396.75,61.0,56.9,0.508,212163.8,212163.8,9849,0,0,0,L,1122011218,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059578,364106.00
08/08/2015 14:45,2,2.078,ACTIVE,213.06,355.28,59.965,1439059503,"274151322000095","174011321042388",28.65,35.80,0,334.24,387.44,60.3,56.3,0.407,511705.9,511705.9,10753,0,0,0,L,1151911521,1,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059579,364107.00
08/08/2015 14:45,2,2.090,ACTIVE,213.06,355.28,59.981,1439059503,"201051344000868","174011321042388",28.65,29.30,0,333.33,398.86,60.7,56.6,0.482,198886.3,198886.3,9864,0,0,0,L,1122011218,1,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059580,364108.00
08/08/2015 14:45,2,2.082,ACTIVE,214.41,358.58,59.981,1439059503,"201051344000853","174011321042388",28.78,29.50,0,333.93,399.76,60.7,56.6,0.508,205313.4,205313.4,9867,0,0,0,L,1122011218,1,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059581,364109.00
08/08/2015 14:45,2,2.059,ACTIVE,213.74,354.97,59.975,1439059503,"201051344000582","174011321042388",28.55,32.00,0,333.33,398.56,59.5,55.5,0.477,204620.3,204620.3,9837,0,0,0,L,1122011218,1,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059582,364110.00
08/08/2015 14:45,2,2.062,ACTIVE,213.74,356.18,59.975,1439059503,"201051344000469","174011321042388",29.00,29.00,0,333.33,399.76,60.6,56.6,0.517,200589.3,200589.3,9858,0,0,0,L,1122011218,1,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059583,364111.00
08/08/2015 14:45,2,2.088,ACTIVE,213.51,355.88,59.996,1439059503,"201051344000988","174011321042388",28.61,30.30,0,333.93,399.76,60.5,56.5,0.491,199759.7,199759.7,9847,0,0,0,L,1122011218,1,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059584,364112.00
08/08/2015 14:45,2,2.098,ACTIVE,213.51,354.97,59.970,1439059503,"201051344001158","174011321042388",28.41,30.00,0,333.33,399.46,60.3,56.3,0.517,205500.7,205500.7,9848,0,0,0,L,1122011218,1,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059585,364113.00
08/08/2015 14:45,2,2.104,ACTIVE,213.29,353.77,59.944,1439059503,"201051344001025","174011321042388",28.71,30.80,0,333.63,397.66,61.2,57.1,0.491,209800.7,209800.7,9841,0,0,0,L,1122011218,1,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059586,364114.00
08/08/2015 14:45,2,2.070,ACTIVE,213.51,355.28,59.975,1439059503,"201051344000569","174011321042388",28.77,30.30,0,333.63,398.56,60.4,56.4,0.513,213082.7,213082.7,9867,0,0,0,L,1122011218,1,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059587,364115.00
08/08/2015 14:45,2,1.225,ACTIVE,214.41,425.61,59.965,1439059503,"274151322000094","174011321042388",39.78,37.50,0,384.13,452.96,50.4,46.7,0.336,390452.8,390452.8,11266,0,0,0,L,1151911521,1,122.68,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059588,364116.00
08/08/2015 14:45,2,2.064,ACTIVE,213.51,354.67,59.970,1439059503,"201051344000458","174011321042388",28.92,30.30,0,331.83,399.46,60.5,56.5,0.526,208791.4,208791.4,9857,0,0,0,L,1122011218,1,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059588,364117.00
08/08/2015 14:45,2,1.932,ACTIVE,213.74,348.06,59.970,1439059503,"274151322000087","174011321042388",27.71,52.00,0,334.54,383.53,54.2,50.4,0.367,462156.1,462156.1,10690,0,0,0,L,1151911521,1,123.14,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059589,364118.00
08/08/2015 14:45,2,1.984,ACTIVE,213.51,357.08,59.975,1439059503,"274151322000052","174011321042388",28.33,36.30,0,332.73,386.83,57.0,53.1,0.393,494136.6,494136.6,11107,0,0,0,L,1151911521,1,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059590,364119.00
08/08/2015 14:45,2,2.092,ACTIVE,213.29,354.37,59.986,1439059503,"201051344001145","174011321042388",28.75,29.50,0,333.93,397.05,60.9,56.9,0.504,213872.8,213872.8,9864,0,0,0,L,1122011218,1,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059591,364120.00
08/08/2015 14:45,2,2.055,ACTIVE,213.06,354.07,59.970,1439059503,"201051344000685","174011321042388",28.84,29.50,0,333.33,397.05,60.1,56.1,0.526,212626.1,212626.1,9865,0,0,0,L,1122011218,1,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059592,364121.00
08/08/2015 14:45,2,1.938,ACTIVE,213.06,362.19,59.970,1439059503,"274151322000088","174011321042388",27.99,35.20,0,334.84,385.33,54.9,51.1,0.380,474131.2,474131.2,10712,0,0,0,L,1151911521,1,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059593,364122.00
08/08/2015 14:45,2,2.057,ACTIVE,213.06,354.37,59.975,1439059503,"201051344000438","174011321042388",29.06,29.50,0,333.93,397.05,60.5,56.5,0.517,212643.5,212643.5,9836,0,0,0,L,1122011218,1,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059594,364123.00
08/08/2015 14:45,2,2.111,ACTIVE,212.83,353.77,59.975,1439059503,"201051344001135","174011321042388",28.33,31.50,0,333.63,397.05,60.6,56.5,0.491,204121.8,204121.8,9820,0,0,0,L,1122011218,1,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059595,364124.00
08/08/2015 14:45,2,2.080,ACTIVE,213.06,354.37,59.996,1439059503,"201051344000417","174011321042388",28.51,30.50,0,331.83,397.96,60.1,56.1,0.513,207827.9,207827.9,9837,0,0,0,L,1122011218,1,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059596,364125.00
08/08/2015 14:45,2,2.064,ACTIVE,212.61,353.47,59.981,1439059503,"201051344000594","174011321042388",29.28,29.80,0,328.82,398.26,61.3,57.2,0.513,209373.4,209373.4,9859,0,0,0,L,1122011218,1,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059597,364126.00
08/08/2015 14:45,2,1.965,ACTIVE,213.74,357.38,59.970,1439059503,"274151322000083","174011321042388",28.29,35.20,0,334.24,385.33,56.3,52.4,0.407,490036.3,490036.3,11137,0,0,0,L,1151911521,1,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059598,364127.00
08/08/2015 14:45,2,2.129,ACTIVE,213.29,354.37,59.975,1439059503,"201051344000585","174011321042388",28.65,30.30,0,333.63,397.35,61.8,57.7,0.504,208796.6,208796.6,9839,0,0,0,L,1122011218,1,122.23,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059599,364128.00
08/08/2015 14:45,2,1.955,ACTIVE,214.19,347.76,59.965,1439059503,"274151322000054","174011321042388",28.15,37.50,0,334.54,385.33,55.8,51.9,0.384,484882.2,484882.2,10702,0,0,0,L,1151911521,1,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059600,364129.00
08/08/2015 14:45,2,2.088,ACTIVE,213.51,354.07,59.944,1439059503,"201051344001203","174011321042388",28.71,30.30,0,334.24,397.96,60.7,56.7,0.513,209698.2,209698.2,9851,0,0,0,L,1122011218,1,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059601,364130.00
08/08/2015 14:45,2,2.082,ACTIVE,212.61,353.17,59.991,1439059503,"201051344000646","174011321042388",28.49,30.00,0,329.43,397.35,60.1,56.1,0.504,206109.2,206109.2,9835,0,0,0,L,1122011218,1,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059602,364131.00
08/08/2015 14:45,2,1.277,ACTIVE,214.64,418.70,59.975,1439059503,"274151322000068","174011321042388",39.02,36.50,0,382.63,449.35,50.4,46.7,0.336,389708.1,389708.1,10876,0,0,0,L,1151911521,1,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059603,364132.00
08/08/2015 14:45,2,2.074,ACTIVE,214.64,351.67,59.975,1439059503,"274151322000076","174011321042388",28.82,35.60,0,334.54,387.44,60.6,56.6,0.411,517796.3,517796.3,11117,0,0,0,L,1151911521,1,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059604,364133.00
08/08/2015 14:45,2,2.117,ACTIVE,212.83,353.47,59.981,1439059503,"201051344000890","174011321042388",28.43,29.50,0,331.23,396.45,61.0,57.0,0.495,210762.8,210762.8,9849,0,0,0,L,1122011218,1,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059605,364134.00
08/08/2015 14:45,2,2.057,ACTIVE,213.29,355.28,59.981,1439059503,"201051344000900","174011321042388",28.80,29.30,0,333.93,398.56,60.0,56.0,0.504,211578.7,211578.7,9880,0,0,0,L,1122011218,1,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059606,364135.00
08/08/2015 14:45,2,2.049,ACTIVE,213.74,355.88,59.981,1439059503,"201051344000633","174011321042388",29.02,28.80,0,333.03,399.16,60.3,56.2,0.513,200536.8,200536.8,9873,0,0,0,L,1122011218,1,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059607,364136.00
08/08/2015 14:45,2,2.057,ACTIVE,213.51,355.28,59.975,1439059503,"201051344000983","174011321042388",29.18,30.30,0,333.63,398.26,60.9,56.8,0.508,208502.7,208502.7,9862,0,0,0,L,1122011218,1,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059608,364137.00
08/08/2015 14:45,2,2.051,ACTIVE,213.29,353.47,59.975,1439059503,"201051344000917","174011321042388",28.84,32.60,0,333.03,397.35,59.9,55.9,0.508,211281.8,211281.8,9871,0,0,0,L,1122011218,1,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059609,364138.00
08/08/2015 14:45,2,2.068,ACTIVE,213.51,354.07,59.970,1439059503,"201051344000648","174011321042388",28.35,28.30,0,333.93,398.86,59.4,55.4,0.491,206575.0,206575.0,9864,0,0,0,L,1122011218,1,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059610,364139.00
08/08/2015 14:45,2,2.068,ACTIVE,213.29,354.37,59.986,1439059503,"201051344001093","174011321042388",28.65,30.80,0,334.24,397.96,60.1,56.1,0.491,209498.6,209498.6,9856,0,0,0,L,1122011218,1,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059611,364140.00
08/08/2015 14:45,2,2.072,ACTIVE,213.74,354.97,59.981,1439059503,"201051344000645","174011321042388",28.39,29.50,0,334.24,397.66,59.6,55.6,0.482,207493.2,207493.2,9869,0,0,0,L,1122011218,1,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059611,364141.00
08/08/2015 14:45,2,1.951,ACTIVE,212.83,357.38,59.975,1439059503,"274151322000085","174011321042388",28.19,36.00,0,334.54,384.73,55.7,51.8,0.407,487433.3,487433.3,11116,0,0,0,L,1151911521,1,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059612,364142.00
08/08/2015 14:45,2,2.068,ACTIVE,213.51,355.28,59.986,1439059503,"201051344000651","174011321042388",28.41,31.50,0,332.13,397.35,59.5,55.5,0.495,206750.5,206750.5,9844,0,0,0,L,1122011218,1,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059613,364143.00
08/08/2015 14:45,2,2.051,ACTIVE,213.29,352.87,59.996,1439059503,"201051344000867","174011321042388",29.00,29.50,0,333.33,397.35,60.3,56.2,0.491,199417.6,199417.6,9864,0,0,0,L,1122011218,1,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059614,364144.00
08/08/2015 14:45,2,2.057,ACTIVE,213.06,352.87,59.981,1439059503,"201051344001230","174011321042388",28.84,30.30,0,328.82,396.75,60.1,56.1,0.491,210398.6,210398.6,9873,0,0,0,L,1122011218,1,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059615,364145.00
08/08/2015 14:45,2,2.053,ACTIVE,213.96,357.08,59.975,1439059503,"201051344000576","174011321042388",28.39,29.00,0,334.24,397.96,59.0,55.1,0.477,206645.3,206645.3,9883,0,0,0,L,1122011218,1,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059616,364146.00
08/08/2015 14:45,2,2.098,ACTIVE,213.74,354.67,59.981,1439059503,"201051344000579","174011321042388",28.77,30.80,0,334.84,397.96,61.1,57.1,0.499,213553.3,213553.3,9841,0,0,0,L,1122011218,1,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439059617,364147.00
08/08/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439059503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060384,364148.00
08/08/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439059503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060384,364149.00
08/08/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439059503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060384,364150.00
08/08/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439059503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060384,364151.00
08/08/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439059503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060384,364152.00
08/08/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439059503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060384,364153.00
08/08/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439059503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060384,364154.00
08/08/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439059503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060384,364155.00
08/08/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439059503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060384,364156.00
08/08/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1439059503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060384,364157.00
08/08/2015 15:00,2,2.719,ACTIVE,213.74,360.08,59.986,1439060403,"201051344000955","174011321042388",28.92,29.50,0,333.33,400.96,79.7,75.0,0.632,212178.9,212178.9,9850,0,0,0,L,1122011218,1,122.23,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060477,364158.00
08/08/2015 15:00,2,2.734,ACTIVE,213.74,366.10,60.007,1439060403,"274151322000095","174011321042388",28.71,34.80,0,333.93,391.04,79.4,74.7,0.539,511720.9,511720.9,10754,0,0,0,L,1151911521,1,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060478,364159.00
