ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2015 15:00,2,2.723,ACTIVE,214.19,362.49,59.991,1439060403,"201051344000868","174011321042388",28.86,28.50,0,333.33,405.77,79.6,74.9,0.667,198901.3,198901.3,9865,0,0,0,L,1122011218,1,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060479,364160.00
08/08/2015 15:00,2,2.715,ACTIVE,215.32,362.49,59.996,1439060403,"201051344000853","174011321042388",29.00,28.80,0,334.24,405.77,79.7,75.0,0.694,205328.5,205328.5,9868,0,0,0,L,1122011218,1,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060480,364161.00
08/08/2015 15:00,2,2.711,ACTIVE,214.64,362.19,59.991,1439060403,"201051344000582","174011321042388",28.55,31.00,0,333.63,405.17,78.4,73.8,0.650,204635.1,204635.1,9838,0,0,0,L,1122011218,1,122.91,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060481,364162.00
08/08/2015 15:00,2,2.715,ACTIVE,214.87,364.29,59.996,1439060403,"201051344000469","174011321042388",29.02,28.30,0,334.54,406.37,79.9,75.2,0.667,200604.4,200604.4,9859,0,0,0,L,1122011218,1,122.91,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060482,364163.00
08/08/2015 15:00,2,2.744,ACTIVE,214.64,363.69,59.991,1439060403,"201051344000988","174011321042388",28.71,29.50,0,333.93,407.87,79.8,75.1,0.663,199774.8,199774.8,9848,0,0,0,L,1122011218,1,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060483,364164.00
08/08/2015 15:00,2,2.740,ACTIVE,214.87,363.69,59.991,1439060403,"201051344001158","174011321042388",28.67,29.30,0,334.84,406.07,79.6,74.9,0.698,205515.7,205515.7,9849,0,0,0,L,1122011218,1,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060484,364165.00
08/08/2015 15:00,2,2.738,ACTIVE,214.41,351.07,59.991,1439060403,"201051344001025","174011321042388",29.02,30.00,0,333.63,406.37,80.5,75.8,0.380,209815.9,209815.9,9842,0,0,0,L,1122011218,1,122.68,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060485,364166.00
08/08/2015 15:00,2,2.721,ACTIVE,214.41,362.19,59.996,1439060403,"201051344000569","174011321042388",28.86,29.50,0,333.93,405.17,79.6,74.9,0.623,213097.7,213097.7,9868,0,0,0,L,1122011218,1,122.68,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060486,364167.00
08/08/2015 15:00,2,1.729,ACTIVE,215.54,420.80,59.986,1439060403,"274151322000094","174011321042388",38.86,36.30,0,385.93,456.27,67.7,63.4,0.477,390465.4,390465.4,11267,0,0,0,L,1151911521,1,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060486,364168.00
08/08/2015 15:00,2,2.707,ACTIVE,214.87,364.59,59.991,1439060403,"201051344000458","174011321042388",29.04,29.50,0,333.63,405.77,79.7,75.0,0.685,208806.5,208806.5,9858,0,0,0,L,1122011218,1,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060487,364169.00
08/08/2015 15:00,2,2.559,ACTIVE,215.09,357.68,59.975,1439060403,"274151322000087","174011321042388",27.73,50.00,0,335.14,390.44,71.9,67.4,0.473,462169.6,462169.6,10691,0,0,0,L,1151911521,1,124.04,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060488,364170.00
08/08/2015 15:00,2,2.578,ACTIVE,214.64,366.10,59.986,1439060403,"274151322000052","174011321042388",28.77,35.60,0,333.63,392.25,75.0,70.5,0.504,494150.8,494150.8,11108,0,0,0,L,1151911521,1,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060489,364171.00
08/08/2015 15:00,2,2.727,ACTIVE,213.96,351.37,59.991,1439060403,"201051344001145","174011321042388",29.10,28.50,0,333.33,407.27,80.4,75.6,0.380,213888.1,213888.1,9865,0,0,0,L,1122011218,1,122.46,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060490,364172.00
08/08/2015 15:00,2,2.719,ACTIVE,214.19,360.99,59.970,1439060403,"201051344000685","174011321042388",28.90,28.80,0,331.23,404.27,79.6,74.9,0.698,212641.1,212641.1,9866,0,0,0,L,1122011218,1,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060491,364173.00
08/08/2015 15:00,2,2.547,ACTIVE,213.96,353.17,59.975,1439060403,"274151322000088","174011321042388",28.23,34.30,0,335.44,387.74,72.8,68.4,0.508,474144.8,474144.8,10713,0,0,0,L,1151911521,1,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060492,364174.00
08/08/2015 15:00,2,2.721,ACTIVE,214.41,351.37,59.965,1439060403,"201051344000438","174011321042388",29.04,28.80,0,333.33,404.27,80.0,75.3,0.393,212658.6,212658.6,9837,0,0,0,L,1122011218,1,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060493,364175.00
08/08/2015 15:00,2,2.711,ACTIVE,214.19,360.38,59.986,1439060403,"201051344001135","174011321042388",29.08,30.50,0,333.33,404.57,79.8,75.1,0.658,204136.9,204136.9,9821,0,0,0,L,1122011218,1,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060494,364176.00
08/08/2015 15:00,2,2.686,ACTIVE,214.41,361.29,59.954,1439060403,"201051344000417","174011321042388",29.04,29.80,0,332.73,404.87,79.0,74.4,0.667,207842.9,207842.9,9838,0,0,0,L,1122011218,1,122.46,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060495,364177.00
08/08/2015 15:00,2,2.768,ACTIVE,213.96,350.17,59.986,1439060403,"201051344000594","174011321042388",29.00,29.50,0,333.33,403.97,81.3,76.5,0.376,209388.7,209388.7,9860,0,0,0,L,1122011218,1,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060496,364178.00
08/08/2015 15:00,2,2.588,ACTIVE,213.96,363.39,59.986,1439060403,"274151322000083","174011321042388",28.61,34.00,0,333.63,388.04,74.9,70.4,0.544,490050.4,490050.4,11138,0,0,0,L,1151911521,1,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060497,364179.00
08/08/2015 15:00,2,2.793,ACTIVE,214.87,351.67,59.986,1439060403,"201051344000585","174011321042388",28.92,30.00,0,334.24,405.17,81.8,77.0,0.376,208812.2,208812.2,9840,0,0,0,L,1122011218,1,122.68,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060498,364180.00
08/08/2015 15:00,2,2.592,ACTIVE,214.64,351.07,59.991,1439060403,"274151322000054","174011321042388",28.23,36.30,0,334.54,392.85,74.2,69.7,0.508,484896.2,484896.2,10703,0,0,0,L,1151911521,1,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060499,364181.00
08/08/2015 15:00,2,2.762,ACTIVE,214.64,349.86,59.986,1439060403,"201051344001203","174011321042388",28.84,30.00,0,333.63,404.57,80.8,76.0,0.384,209713.5,209713.5,9852,0,0,0,L,1122011218,1,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060500,364182.00
08/08/2015 15:00,2,2.723,ACTIVE,213.74,359.78,59.975,1439060403,"201051344000646","174011321042388",28.92,29.30,0,332.73,403.37,79.7,75.0,0.672,206124.2,206124.2,9836,0,0,0,L,1122011218,1,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060500,364183.00
08/08/2015 15:00,2,1.760,ACTIVE,215.09,414.79,59.970,1439060403,"274151322000068","174011321042388",38.51,36.00,0,384.13,448.15,68.8,64.5,0.446,389720.9,389720.9,10877,0,0,0,L,1151911521,1,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060501,364184.00
08/08/2015 15:00,2,2.736,ACTIVE,215.09,349.56,59.954,1439060403,"274151322000076","174011321042388",29.16,35.20,0,334.84,394.65,80.9,76.1,0.314,517811.5,517811.5,11118,0,0,0,L,1151911521,1,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060502,364185.00
08/08/2015 15:00,2,2.756,ACTIVE,214.19,348.66,59.975,1439060403,"201051344000890","174011321042388",29.02,29.30,0,332.13,401.56,81.0,76.3,0.376,210778.2,210778.2,9850,0,0,0,L,1122011218,1,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060503,364186.00
08/08/2015 15:00,2,2.703,ACTIVE,214.87,349.26,59.975,1439060403,"201051344000900","174011321042388",29.34,28.50,0,334.24,406.37,80.3,75.6,0.376,211593.8,211593.8,9881,0,0,0,L,1122011218,1,122.91,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060504,364187.00
08/08/2015 15:00,2,2.723,ACTIVE,214.87,349.56,59.975,1439060403,"201051344000633","174011321042388",29.22,28.30,0,332.73,406.07,80.6,75.9,0.380,200552.0,200552.0,9874,0,0,0,L,1122011218,1,123.14,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060505,364188.00
08/08/2015 15:00,2,2.752,ACTIVE,215.09,348.66,59.970,1439060403,"201051344000983","174011321042388",29.16,30.00,0,333.63,406.67,81.3,76.5,0.371,208518.0,208518.0,9863,0,0,0,L,1122011218,1,123.14,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060506,364189.00
08/08/2015 15:00,2,2.719,ACTIVE,214.64,348.66,59.981,1439060403,"201051344000917","174011321042388",29.18,32.00,0,333.63,403.97,80.4,75.7,0.362,211297.0,211297.0,9872,0,0,0,L,1122011218,1,122.46,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060507,364190.00
08/08/2015 15:00,2,2.719,ACTIVE,215.09,360.08,59.975,1439060403,"201051344000648","174011321042388",28.88,27.80,0,333.93,406.37,79.5,74.9,0.672,206590.0,206590.0,9865,0,0,0,L,1122011218,1,122.68,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060508,364191.00
08/08/2015 15:00,2,2.766,ACTIVE,214.87,349.56,59.986,1439060403,"201051344001093","174011321042388",28.59,29.80,0,333.93,404.87,80.2,75.5,0.358,209513.7,209513.7,9857,0,0,0,L,1122011218,1,122.91,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060509,364192.00
08/08/2015 15:00,2,2.746,ACTIVE,215.09,349.26,59.970,1439060403,"201051344000645","174011321042388",28.86,28.80,0,333.63,405.47,80.3,75.5,0.371,207508.3,207508.3,9870,0,0,0,L,1122011218,1,123.36,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060510,364193.00
08/08/2015 15:00,2,2.596,ACTIVE,214.64,358.28,59.981,1439060403,"274151322000085","174011321042388",28.51,35.20,0,334.84,391.04,74.9,70.4,0.517,487447.3,487447.3,11117,0,0,0,L,1151911521,1,124.49,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060511,364194.00
08/08/2015 15:00,2,2.760,ACTIVE,215.09,349.26,59.996,1439060403,"201051344000651","174011321042388",28.75,30.50,0,334.24,404.57,80.3,75.6,0.376,206765.7,206765.7,9845,0,0,0,L,1122011218,1,123.36,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060512,364195.00
08/08/2015 15:00,2,2.766,ACTIVE,214.64,347.46,59.975,1439060403,"201051344000867","174011321042388",28.90,29.50,0,333.03,404.27,81.0,76.2,0.367,199432.9,199432.9,9865,0,0,0,L,1122011218,1,122.91,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060513,364196.00
08/08/2015 15:00,2,2.781,ACTIVE,213.96,346.56,59.975,1439060403,"201051344001230","174011321042388",28.59,29.50,0,329.43,401.56,80.5,75.7,0.376,210413.8,210413.8,9874,0,0,0,L,1122011218,1,122.46,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060514,364197.00
08/08/2015 15:00,2,2.736,ACTIVE,215.32,360.99,59.975,1439060403,"201051344000576","174011321042388",28.75,28.30,0,334.54,406.07,79.7,75.0,0.663,206660.3,206660.3,9884,0,0,0,L,1122011218,1,123.14,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060514,364198.00
08/08/2015 15:00,2,2.777,ACTIVE,215.09,349.26,59.986,1439060403,"201051344000579","174011321042388",29.14,30.50,0,333.93,406.37,82.0,77.2,0.384,213568.8,213568.8,9842,0,0,0,L,1122011218,1,122.91,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439060515,364199.00
08/08/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439060403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061283,364200.00
08/08/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439060403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061283,364201.00
08/08/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439060403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061283,364202.00
08/08/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439060403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061283,364203.00
08/08/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439060403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061283,364204.00
08/08/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439060403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061283,364205.00
08/08/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439060403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061283,364206.00
08/08/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439060403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061283,364207.00
08/08/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439060403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061283,364208.00
08/08/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1439060403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061283,364209.00
08/08/2015 15:15,2,2.680,ACTIVE,211.93,359.78,59.949,1439061303,"201051344000955","174011321042388",28.55,31.00,0,315.60,397.96,77.5,72.9,0.654,212199.7,212199.7,9851,0,0,0,L,1122011218,1,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061377,364210.00
08/08/2015 15:15,2,2.672,ACTIVE,212.83,362.49,59.981,1439061303,"274151322000095","174011321042388",28.59,36.80,0,328.22,387.44,77.3,72.7,0.468,511741.7,511741.7,10755,0,0,0,L,1151911521,1,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061378,364211.00
08/08/2015 15:15,2,2.674,ACTIVE,212.38,359.18,59.970,1439061303,"201051344000868","174011321042388",28.55,29.80,0,317.40,400.06,77.3,72.7,0.636,198922.2,198922.2,9866,0,0,0,L,1122011218,1,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061379,364212.00
08/08/2015 15:15,2,2.689,ACTIVE,213.51,362.49,59.970,1439061303,"201051344000853","174011321042388",28.59,30.30,0,319.81,401.26,77.8,73.2,0.658,205349.4,205349.4,9869,0,0,0,L,1122011218,1,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061380,364213.00
08/08/2015 15:15,2,2.652,ACTIVE,212.61,359.48,59.975,1439061303,"201051344000582","174011321042388",28.37,32.00,0,316.20,397.96,76.2,71.7,0.632,204655.6,204655.6,9839,0,0,0,L,1122011218,1,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061381,364214.00
08/08/2015 15:15,2,2.672,ACTIVE,212.83,360.38,59.975,1439061303,"201051344000469","174011321042388",28.71,29.80,0,315.00,400.06,77.7,73.1,0.645,200625.3,200625.3,9860,0,0,0,L,1122011218,1,122.01,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061382,364215.00
08/08/2015 15:15,2,2.697,ACTIVE,212.61,361.89,59.965,1439061303,"201051344000988","174011321042388",28.43,30.80,0,313.80,400.36,77.6,73.0,0.654,199795.7,199795.7,9849,0,0,0,L,1122011218,1,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061383,364216.00
08/08/2015 15:15,2,2.695,ACTIVE,212.83,361.59,59.965,1439061303,"201051344001158","174011321042388",28.37,30.50,0,317.10,400.36,77.5,72.9,0.658,205536.6,205536.6,9850,0,0,0,L,1122011218,1,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061384,364217.00
08/08/2015 15:15,2,2.693,ACTIVE,212.61,350.17,59.970,1439061303,"201051344001025","174011321042388",28.73,32.00,0,330.03,376.62,78.4,73.7,0.358,209837.0,209837.0,9843,0,0,0,L,1122011218,1,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061385,364218.00
08/08/2015 15:15,2,2.660,ACTIVE,212.83,360.08,59.975,1439061303,"201051344000569","174011321042388",28.78,31.00,0,318.91,398.56,77.6,73.0,0.658,213118.5,213118.5,9869,0,0,0,L,1122011218,1,122.01,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061386,364219.00
08/08/2015 15:15,2,1.701,ACTIVE,212.61,411.48,59.975,1439061303,"274151322000094","174011321042388",38.51,37.00,0,390.44,446.95,66.0,61.8,0.442,390483.1,390483.1,11268,0,0,0,L,1151911521,1,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061387,364220.00
08/08/2015 15:15,2,2.719,ACTIVE,212.83,358.58,59.970,1439061303,"201051344000458","174011321042388",28.13,31.00,0,315.60,399.46,77.5,72.9,0.672,208827.4,208827.4,9859,0,0,0,L,1122011218,1,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061387,364221.00
08/08/2015 15:15,2,2.502,ACTIVE,211.93,363.09,59.970,1439061303,"274151322000087","174011321042388",27.55,49.50,0,328.82,383.53,69.8,65.5,0.477,462188.3,462188.3,10692,0,0,0,L,1151911521,1,122.68,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061388,364222.00
08/08/2015 15:15,2,2.553,ACTIVE,212.83,353.17,59.959,1439061303,"274151322000052","174011321042388",28.33,36.80,0,327.92,384.43,73.2,68.8,0.495,494170.4,494170.4,11109,0,0,0,L,1151911521,1,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061389,364223.00
08/08/2015 15:15,2,2.676,ACTIVE,212.38,358.58,59.970,1439061303,"201051344001145","174011321042388",28.90,30.50,0,318.30,396.15,78.3,73.7,0.636,213909.1,213909.1,9866,0,0,0,L,1122011218,1,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061390,364224.00
08/08/2015 15:15,2,2.668,ACTIVE,212.16,357.98,59.970,1439061303,"201051344000685","174011321042388",28.73,30.30,0,316.80,397.05,77.6,73.0,0.689,212661.9,212661.9,9867,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061391,364225.00
08/08/2015 15:15,2,2.496,ACTIVE,211.48,364.29,59.975,1439061303,"274151322000088","174011321042388",28.15,35.20,0,328.52,384.73,71.1,66.7,0.491,474163.9,474163.9,10714,0,0,0,L,1151911521,1,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061393,364226.00
08/08/2015 15:15,2,2.660,ACTIVE,212.38,359.18,59.970,1439061303,"201051344000438","174011321042388",28.90,30.30,0,317.70,396.15,77.9,73.3,0.645,212679.5,212679.5,9838,0,0,0,L,1122011218,1,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061394,364227.00
08/08/2015 15:15,2,2.713,ACTIVE,211.93,357.98,59.975,1439061303,"201051344001135","174011321042388",28.31,31.80,0,318.30,394.95,77.8,73.2,0.641,204157.8,204157.8,9822,0,0,0,L,1122011218,1,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061395,364228.00
08/08/2015 15:15,2,2.646,ACTIVE,212.38,360.08,59.970,1439061303,"201051344000417","174011321042388",28.78,31.00,0,318.00,396.75,77.1,72.5,0.663,207863.5,207863.5,9839,0,0,0,L,1122011218,1,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061396,364229.00
08/08/2015 15:15,2,2.729,ACTIVE,211.93,348.36,59.965,1439061303,"201051344000594","174011321042388",28.73,31.00,0,328.52,374.51,79.4,74.7,0.376,209409.9,209409.9,9861,0,0,0,L,1122011218,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061397,364230.00
08/08/2015 15:15,2,2.543,ACTIVE,213.06,367.00,59.959,1439061303,"274151322000083","174011321042388",28.41,35.40,0,327.62,383.23,73.2,68.7,0.526,490069.9,490069.9,11139,0,0,0,L,1151911521,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061398,364231.00
08/08/2015 15:15,2,2.742,ACTIVE,212.61,350.47,59.975,1439061303,"201051344000585","174011321042388",28.77,31.50,0,329.73,376.31,79.8,75.1,0.354,208833.5,208833.5,9841,0,0,0,L,1122011218,1,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061399,364232.00
08/08/2015 15:15,2,2.529,ACTIVE,212.61,366.10,59.975,1439061303,"274151322000054","174011321042388",28.29,37.30,0,326.42,384.43,72.5,68.0,0.491,484915.6,484915.6,10704,0,0,0,L,1151911521,1,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061400,364233.00
08/08/2015 15:15,2,2.719,ACTIVE,212.61,360.69,59.975,1439061303,"201051344001203","174011321042388",28.49,31.30,0,315.60,397.96,78.5,73.8,0.672,209734.5,209734.5,9853,0,0,0,L,1122011218,1,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061400,364234.00
08/08/2015 15:15,2,2.711,ACTIVE,211.48,358.28,59.975,1439061303,"201051344000646","174011321042388",28.35,30.50,0,316.20,393.75,77.8,73.2,0.641,206145.0,206145.0,9837,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061401,364235.00
08/08/2015 15:15,2,1.746,ACTIVE,213.06,404.57,59.970,1439061303,"274151322000068","174011321042388",37.43,36.80,0,389.24,452.06,66.3,62.1,0.455,389738.7,389738.7,10878,0,0,0,L,1151911521,1,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061402,364236.00
08/08/2015 15:15,2,2.680,ACTIVE,212.61,349.26,59.970,1439061303,"274151322000076","174011321042388",29.08,38.00,0,334.24,369.10,79.0,74.3,0.305,517832.6,517832.6,11119,0,0,0,L,1151911521,1,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061403,364237.00
08/08/2015 15:15,2,2.721,ACTIVE,211.93,346.26,59.975,1439061303,"201051344000890","174011321042388",28.63,30.80,0,329.73,373.91,79.0,74.3,0.376,210799.2,210799.2,9851,0,0,0,L,1122011218,1,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061404,364238.00
08/08/2015 15:15,2,2.695,ACTIVE,212.38,360.08,59.944,1439061303,"201051344000900","174011321042388",28.67,29.80,0,317.70,398.86,78.3,73.6,0.650,211614.7,211614.7,9882,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061405,364239.00
08/08/2015 15:15,2,2.693,ACTIVE,212.61,359.18,59.981,1439061303,"201051344000633","174011321042388",28.77,29.30,0,318.30,397.35,78.5,73.8,0.676,200572.9,200572.9,9875,0,0,0,L,1122011218,1,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061406,364240.00
08/08/2015 15:15,2,2.688,ACTIVE,212.83,351.67,59.981,1439061303,"201051344000983","174011321042388",29.14,31.50,0,329.73,376.62,79.4,74.7,0.376,208539.1,208539.1,9864,0,0,0,L,1122011218,1,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061407,364241.00
08/08/2015 15:15,2,2.693,ACTIVE,212.38,359.48,59.981,1439061303,"201051344000917","174011321042388",28.65,33.00,0,319.81,396.45,78.2,73.6,0.667,211317.9,211317.9,9873,0,0,0,L,1122011218,1,121.78,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061408,364242.00
08/08/2015 15:15,2,2.668,ACTIVE,212.83,360.69,59.996,1439061303,"201051344000648","174011321042388",28.75,28.80,0,317.10,398.56,77.7,73.1,0.636,206610.7,206610.7,9866,0,0,0,L,1122011218,1,122.01,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061409,364243.00
08/08/2015 15:15,2,2.678,ACTIVE,212.38,359.78,59.954,1439061303,"201051344001093","174011321042388",28.75,31.00,0,320.11,397.96,77.9,73.3,0.650,209534.5,209534.5,9858,0,0,0,L,1122011218,1,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061410,364244.00
08/08/2015 15:15,2,2.693,ACTIVE,212.83,360.08,59.986,1439061303,"201051344000645","174011321042388",28.67,29.80,0,318.91,398.26,78.2,73.6,0.636,207529.1,207529.1,9871,0,0,0,L,1122011218,1,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061411,364245.00
08/08/2015 15:15,2,2.541,ACTIVE,212.61,361.59,59.981,1439061303,"274151322000085","174011321042388",28.41,35.80,0,328.22,382.93,73.1,68.6,0.491,487466.8,487466.8,11118,0,0,0,L,1151911521,1,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061412,364246.00
08/08/2015 15:15,2,2.715,ACTIVE,212.83,358.58,59.981,1439061303,"201051344000651","174011321042388",28.43,31.80,0,318.00,397.66,78.2,73.5,0.654,206786.5,206786.5,9846,0,0,0,L,1122011218,1,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061413,364247.00
08/08/2015 15:15,2,2.691,ACTIVE,212.38,358.58,59.981,1439061303,"201051344000867","174011321042388",28.88,30.50,0,317.70,397.66,78.7,74.0,0.654,199453.9,199453.9,9866,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061414,364248.00
08/08/2015 15:15,2,2.686,ACTIVE,211.93,357.98,59.986,1439061303,"201051344001230","174011321042388",28.82,30.80,0,317.70,392.55,78.4,73.8,0.650,210434.6,210434.6,9875,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061415,364249.00
08/08/2015 15:15,2,2.672,ACTIVE,212.83,360.69,59.975,1439061303,"201051344000576","174011321042388",28.73,29.50,0,319.81,398.26,77.8,73.2,0.641,206681.0,206681.0,9885,0,0,0,L,1122011218,1,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061415,364250.00
08/08/2015 15:15,2,2.742,ACTIVE,212.83,352.87,59.981,1439061303,"201051344000579","174011321042388",28.78,32.40,0,330.63,377.52,80.0,75.2,0.371,213590.0,213590.0,9843,0,0,0,L,1122011218,1,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439061417,364251.00
08/08/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439061303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062183,364252.00
08/08/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439061303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062183,364253.00
08/08/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439061303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062183,364254.00
08/08/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439061303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062183,364255.00
08/08/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439061303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062183,364256.00
08/08/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439061303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062183,364257.00
08/08/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439061303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062183,364258.00
08/08/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439061303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062183,364259.00
08/08/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439061303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062183,364260.00
08/08/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1439061303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062183,364261.00
08/08/2015 15:30,2,2.213,ACTIVE,211.70,355.88,59.959,1439062204,"201051344000955","174011321042388",28.73,30.50,0,317.10,422.60,64.3,60.2,0.544,212220.5,212220.5,9852,0,0,0,L,1122011218,1,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062280,364262.00
08/08/2015 15:30,2,2.213,ACTIVE,213.06,346.86,59.965,1439062204,"274151322000095","174011321042388",28.53,35.60,0,328.22,405.77,64.0,59.9,0.407,511762.5,511762.5,10756,0,0,0,L,1151911521,1,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062281,364263.00
08/08/2015 15:30,2,2.209,ACTIVE,212.16,355.58,59.954,1439062204,"201051344000868","174011321042388",28.69,29.50,0,317.40,423.50,64.1,60.0,0.526,198942.9,198942.9,9867,0,0,0,L,1122011218,1,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062282,364264.00
08/08/2015 15:30,2,2.229,ACTIVE,212.83,355.58,59.970,1439062204,"201051344000853","174011321042388",28.59,30.00,0,317.70,421.70,64.5,60.4,0.552,205370.2,205370.2,9870,0,0,0,L,1122011218,1,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062283,364265.00
08/08/2015 15:30,2,2.180,ACTIVE,212.61,355.58,59.965,1439062204,"201051344000582","174011321042388",28.57,31.80,0,316.50,423.50,63.1,59.0,0.521,204676.1,204676.1,9840,0,0,0,L,1122011218,1,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062284,364266.00
08/08/2015 15:30,2,2.227,ACTIVE,212.61,357.68,59.965,1439062204,"201051344000469","174011321042388",28.53,29.30,0,314.70,422.30,64.3,60.2,0.566,200646.1,200646.1,9861,0,0,0,L,1122011218,1,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062285,364267.00
08/08/2015 15:30,2,2.213,ACTIVE,212.38,357.98,59.965,1439062204,"201051344000988","174011321042388",28.63,30.50,0,314.40,421.70,64.2,60.0,0.552,199816.4,199816.4,9850,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062286,364268.00
08/08/2015 15:30,2,2.195,ACTIVE,212.38,357.68,59.954,1439062204,"201051344001158","174011321042388",28.84,30.00,0,319.51,421.70,64.1,60.0,0.548,205557.2,205557.2,9851,0,0,0,L,1122011218,1,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062287,364269.00
08/08/2015 15:30,2,2.211,ACTIVE,212.16,356.18,59.965,1439062204,"201051344001025","174011321042388",28.90,31.00,0,317.40,422.90,64.8,60.6,0.526,209857.9,209857.9,9844,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062288,364270.00
08/08/2015 15:30,2,2.207,ACTIVE,212.38,356.78,59.970,1439062204,"201051344000569","174011321042388",28.73,30.50,0,319.21,421.40,64.2,60.1,0.548,213139.2,213139.2,9870,0,0,0,L,1122011218,1,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062289,364271.00
08/08/2015 15:30,2,1.369,ACTIVE,212.16,425.61,59.954,1439062204,"274151322000094","174011321042388",39.02,36.50,0,382.03,465.58,54.0,50.2,0.367,390500.6,390500.6,11269,0,0,0,L,1151911521,1,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062290,364272.00
08/08/2015 15:30,2,2.205,ACTIVE,212.61,355.58,59.970,1439062204,"201051344000458","174011321042388",28.75,30.80,0,318.30,422.60,64.2,60.1,0.557,208848.1,208848.1,9860,0,0,0,L,1122011218,1,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062291,364273.00
08/08/2015 15:30,2,2.074,ACTIVE,212.83,355.58,59.965,1439062204,"274151322000087","174011321042388",27.49,48.00,0,328.82,403.37,57.7,53.8,0.354,462206.8,462206.8,10693,0,0,0,L,1151911521,1,122.46,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062292,364274.00
08/08/2015 15:30,2,2.123,ACTIVE,212.38,357.38,59.991,1439062204,"274151322000052","174011321042388",28.21,36.30,0,327.02,405.17,60.6,56.6,0.420,494189.9,494189.9,11110,0,0,0,L,1151911521,1,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062293,364275.00
08/08/2015 15:30,2,2.219,ACTIVE,212.16,355.58,59.944,1439062204,"201051344001145","174011321042388",28.71,30.00,0,317.40,423.50,64.5,60.3,0.544,213929.9,213929.9,9867,0,0,0,L,1122011218,1,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062294,364276.00
08/08/2015 15:30,2,2.197,ACTIVE,211.93,354.67,59.965,1439062204,"201051344000685","174011321042388",28.63,30.00,0,316.20,423.50,63.7,59.6,0.561,212682.5,212682.5,9868,0,0,0,L,1122011218,1,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062295,364277.00
08/08/2015 15:30,2,2.082,ACTIVE,211.70,351.07,59.965,1439062204,"274151322000088","174011321042388",27.83,34.80,0,328.82,404.27,58.6,54.7,0.420,474182.8,474182.8,10715,0,0,0,L,1151911521,1,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062296,364278.00
08/08/2015 15:30,2,2.213,ACTIVE,212.16,354.97,59.944,1439062204,"201051344000438","174011321042388",28.63,30.00,0,318.00,423.81,64.2,60.0,0.539,212700.2,212700.2,9839,0,0,0,L,1122011218,1,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062296,364279.00
08/08/2015 15:30,2,2.197,ACTIVE,211.93,354.97,59.944,1439062204,"201051344001135","174011321042388",28.86,31.30,0,317.10,423.81,64.3,60.1,0.521,204178.5,204178.5,9823,0,0,0,L,1122011218,1,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062297,364280.00
08/08/2015 15:30,2,2.180,ACTIVE,212.38,356.48,59.975,1439062204,"201051344000417","174011321042388",28.75,30.80,0,316.80,423.50,63.5,59.3,0.539,207883.9,207883.9,9840,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062298,364281.00
08/08/2015 15:30,2,2.238,ACTIVE,211.93,356.78,60.018,1439062204,"201051344000594","174011321042388",28.77,30.00,0,317.10,422.90,65.3,61.1,0.535,209430.9,209430.9,9862,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062299,364282.00
08/08/2015 15:30,2,2.086,ACTIVE,211.93,347.46,59.949,1439062204,"274151322000083","174011321042388",28.39,35.00,0,327.02,404.27,60.0,56.0,0.429,490089.2,490089.2,11140,0,0,0,L,1151911521,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062300,364283.00
08/08/2015 15:30,2,2.283,ACTIVE,212.61,355.28,59.970,1439062204,"201051344000585","174011321042388",28.47,30.80,0,318.30,421.40,65.8,61.6,0.552,208854.5,208854.5,9842,0,0,0,L,1122011218,1,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062301,364284.00
08/08/2015 15:30,2,2.084,ACTIVE,213.51,358.28,59.970,1439062204,"274151322000054","174011321042388",28.29,36.80,0,327.02,405.47,59.8,55.7,0.376,484934.7,484934.7,10705,0,0,0,L,1151911521,1,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062302,364285.00
08/08/2015 15:30,2,2.225,ACTIVE,212.38,355.58,59.991,1439062204,"201051344001203","174011321042388",28.67,30.80,0,317.40,424.11,64.6,60.4,0.544,209755.2,209755.2,9854,0,0,0,L,1122011218,1,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062303,364286.00
08/08/2015 15:30,2,2.213,ACTIVE,211.70,355.28,59.975,1439062204,"201051344000646","174011321042388",28.53,30.30,0,312.89,424.41,64.0,59.8,0.521,206165.6,206165.6,9838,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062304,364287.00
08/08/2015 15:30,2,1.414,ACTIVE,213.06,412.08,59.965,1439062204,"274151322000068","174011321042388",38.25,36.00,0,386.53,467.69,54.7,50.9,0.384,389756.3,389756.3,10879,0,0,0,L,1151911521,1,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062305,364288.00
08/08/2015 15:30,2,2.225,ACTIVE,213.51,348.06,59.965,1439062204,"274151322000076","174011321042388",28.78,36.30,0,329.43,406.97,64.8,60.6,0.438,517853.4,517853.4,11120,0,0,0,L,1151911521,1,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062306,364289.00
08/08/2015 15:30,2,2.238,ACTIVE,211.93,354.97,59.975,1439062204,"201051344000890","174011321042388",28.61,30.00,0,316.80,422.60,64.8,60.6,0.526,210820.0,210820.0,9852,0,0,0,L,1122011218,1,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062307,364290.00
08/08/2015 15:30,2,2.176,ACTIVE,212.38,355.28,59.970,1439062204,"201051344000900","174011321042388",29.06,29.50,0,318.30,422.30,64.1,59.9,0.526,211635.4,211635.4,9883,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062308,364291.00
08/08/2015 15:30,2,2.188,ACTIVE,212.61,358.88,59.959,1439062204,"201051344000633","174011321042388",28.96,28.80,0,318.30,422.90,64.3,60.1,0.561,200593.6,200593.6,9876,0,0,0,L,1122011218,1,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062308,364292.00
08/08/2015 15:30,2,2.234,ACTIVE,212.61,355.88,59.975,1439062204,"201051344000983","174011321042388",28.71,30.50,0,318.00,421.70,65.0,60.8,0.570,208559.9,208559.9,9865,0,0,0,L,1122011218,1,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062309,364293.00
08/08/2015 15:30,2,2.215,ACTIVE,212.61,356.48,59.975,1439062204,"201051344000917","174011321042388",28.53,32.60,0,318.30,422.60,64.0,59.8,0.557,211338.4,211338.4,9874,0,0,0,L,1122011218,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062310,364294.00
08/08/2015 15:30,2,2.166,ACTIVE,212.83,357.38,60.002,1439062204,"201051344000648","174011321042388",28.94,28.30,0,317.40,423.20,63.5,59.4,0.530,206631.1,206631.1,9867,0,0,0,L,1122011218,1,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062311,364295.00
08/08/2015 15:30,2,2.207,ACTIVE,212.38,355.58,59.970,1439062204,"201051344001093","174011321042388",28.65,30.80,0,318.30,422.30,64.0,59.8,0.513,209555.0,209555.0,9859,0,0,0,L,1122011218,1,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062312,364296.00
08/08/2015 15:30,2,2.205,ACTIVE,213.06,358.28,59.975,1439062204,"201051344000645","174011321042388",28.61,29.80,0,315.90,422.60,64.0,59.8,0.530,207549.7,207549.7,9872,0,0,0,L,1122011218,1,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062313,364297.00
08/08/2015 15:30,2,2.096,ACTIVE,213.51,352.57,60.007,1439062204,"274151322000085","174011321042388",28.27,35.40,0,327.62,406.07,60.0,55.9,0.402,487486.0,487486.0,11119,0,0,0,L,1151911521,1,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062314,364298.00
08/08/2015 15:30,2,2.223,ACTIVE,212.61,355.28,59.975,1439062204,"201051344000651","174011321042388",28.35,31.50,0,319.21,421.40,63.9,59.7,0.517,206807.0,206807.0,9847,0,0,0,L,1122011218,1,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062315,364299.00
08/08/2015 15:30,2,2.166,ACTIVE,212.83,356.48,59.986,1439062204,"201051344000867","174011321042388",29.26,30.30,0,319.21,423.20,64.2,60.0,0.539,199474.5,199474.5,9867,0,0,0,L,1122011218,1,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062316,364300.00
08/08/2015 15:30,2,2.197,ACTIVE,211.70,353.77,59.949,1439062204,"201051344001230","174011321042388",28.84,30.50,0,316.80,417.79,64.2,60.0,0.548,210455.2,210455.2,9876,0,0,0,L,1122011218,1,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062317,364301.00
08/08/2015 15:30,2,2.166,ACTIVE,213.06,358.28,59.981,1439062204,"201051344000576","174011321042388",28.88,29.30,0,319.21,421.40,63.4,59.3,0.482,206701.3,206701.3,9886,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062318,364302.00
08/08/2015 15:30,2,2.256,ACTIVE,212.61,357.98,59.986,1439062204,"201051344000579","174011321042388",28.61,31.00,0,318.30,422.30,65.4,61.2,0.552,213610.9,213610.9,9844,0,0,0,L,1122011218,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439062319,364303.00
08/08/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439062204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063084,364304.00
08/08/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439062204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063084,364305.00
08/08/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439062204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063084,364306.00
