ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439062204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063084,364307.00
08/08/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439062204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063084,364308.00
08/08/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439062204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063084,364309.00
08/08/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439062204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063084,364310.00
08/08/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439062204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063084,364311.00
08/08/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439062204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063084,364312.00
08/08/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1439062204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063084,364313.00
08/08/2015 15:45,2,8.814,ACTIVE,219.39,366.70,59.981,1439063103,"201051344000955","174011321042388",28.53,32.40,0,328.52,424.41,254.4,243.6,1.184,212244.2,212244.2,9853,0,0,0,L,1122011218,1,124.04,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063177,364314.00
08/08/2015 15:45,2,8.555,ACTIVE,217.80,378.72,59.981,1439063103,"274151322000095","174011321042388",29.36,40.80,0,330.03,406.97,254.5,243.7,0.955,511786.2,511786.2,10757,0,0,0,L,1151911521,1,125.85,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063178,364315.00
08/08/2015 15:45,2,8.484,ACTIVE,220.29,369.70,59.959,1439063103,"201051344000868","174011321042388",29.66,31.80,0,329.13,425.31,254.7,243.9,1.140,198966.8,198966.8,9868,0,0,0,L,1122011218,1,124.49,127.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063179,364316.00
08/08/2015 15:45,2,8.232,ACTIVE,222.55,370.30,59.970,1439063103,"201051344000853","174011321042388",30.42,32.20,0,333.33,423.20,253.1,242.3,1.176,205394.3,205394.3,9871,0,0,0,L,1122011218,1,125.85,128.56,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063180,364317.00
08/08/2015 15:45,2,8.404,ACTIVE,220.74,369.40,59.959,1439063103,"201051344000582","174011321042388",29.96,34.00,0,331.53,424.71,254.9,244.2,1.158,204699.7,204699.7,9841,0,0,0,L,1122011218,1,124.72,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063181,364318.00
08/08/2015 15:45,2,8.188,ACTIVE,222.32,369.40,59.986,1439063103,"201051344000469","174011321042388",30.69,31.50,0,332.13,422.30,253.8,243.1,1.193,200670.1,200670.1,9862,0,0,0,L,1122011218,1,124.94,128.56,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063182,364319.00
08/08/2015 15:45,2,8.236,ACTIVE,221.87,371.21,59.975,1439063103,"201051344000988","174011321042388",30.49,32.60,0,332.13,422.60,254.0,243.3,1.158,199840.5,199840.5,9851,0,0,0,L,1122011218,1,125.40,128.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063183,364320.00
08/08/2015 15:45,2,8.195,ACTIVE,222.10,369.70,59.981,1439063103,"201051344001158","174011321042388",30.57,32.00,0,332.13,422.00,253.6,242.9,1.162,205581.3,205581.3,9852,0,0,0,L,1122011218,1,125.40,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063184,364321.00
08/08/2015 15:45,2,8.174,ACTIVE,220.74,365.80,59.981,1439063103,"201051344001025","174011321042388",30.67,32.80,0,330.03,423.20,253.3,242.6,1.127,209882.3,209882.3,9845,0,0,0,L,1122011218,1,124.72,127.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063185,364322.00
08/08/2015 15:45,2,8.213,ACTIVE,221.87,368.20,59.981,1439063103,"201051344000569","174011321042388",30.65,32.80,0,332.43,423.20,254.6,243.8,1.158,213163.5,213163.5,9871,0,0,0,L,1122011218,1,125.17,128.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063186,364323.00
08/08/2015 15:45,2,6.209,ACTIVE,217.80,443.34,59.965,1439063103,"274151322000094","174011321042388",38.43,40.40,0,388.04,469.19,241.8,231.5,0.928,390521.4,390521.4,11270,0,0,0,L,1151911521,1,125.17,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063187,364324.00
08/08/2015 15:45,2,8.125,ACTIVE,222.10,368.50,59.970,1439063103,"201051344000458","174011321042388",30.89,32.80,0,332.73,422.30,254.2,243.4,1.176,208872.5,208872.5,9861,0,0,0,L,1122011218,1,125.62,128.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063188,364325.00
08/08/2015 15:45,2,9.217,ACTIVE,218.03,385.63,59.986,1439063103,"274151322000087","174011321042388",26.40,52.30,0,330.93,406.37,246.4,235.9,0.932,462228.9,462228.9,10694,0,0,0,L,1151911521,1,125.85,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063189,364326.00
08/08/2015 15:45,2,8.832,ACTIVE,218.48,354.07,59.965,1439063103,"274151322000052","174011321042388",28.47,40.60,0,331.53,407.57,254.8,244.0,0.959,494212.9,494212.9,11111,0,0,0,L,1151911521,1,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063190,364327.00
08/08/2015 15:45,2,8.145,ACTIVE,219.39,365.49,59.965,1439063103,"201051344001145","174011321042388",30.87,32.00,0,331.23,424.11,254.3,243.5,1.153,213954.6,213954.6,9868,0,0,0,L,1122011218,1,124.27,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063191,364328.00
08/08/2015 15:45,2,8.154,ACTIVE,218.93,364.29,59.970,1439063103,"201051344000685","174011321042388",30.83,32.20,0,330.03,423.20,254.1,243.3,1.207,212707.0,212707.0,9869,0,0,0,L,1122011218,1,124.72,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063192,364329.00
08/08/2015 15:45,2,9.109,ACTIVE,217.80,366.40,59.959,1439063103,"274151322000088","174011321042388",27.23,39.30,0,331.53,407.57,251.0,240.4,0.946,474205.4,474205.4,10716,0,0,0,L,1151911521,1,126.07,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063193,364330.00
08/08/2015 15:45,2,8.188,ACTIVE,220.06,366.10,59.986,1439063103,"201051344000438","174011321042388",30.71,31.80,0,329.13,424.71,254.5,243.7,1.162,212724.8,212724.8,9840,0,0,0,L,1122011218,1,124.72,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063194,364331.00
08/08/2015 15:45,2,8.264,ACTIVE,220.52,367.60,59.970,1439063103,"201051344001135","174011321042388",30.42,33.80,0,329.43,424.41,254.3,243.5,1.149,204203.1,204203.1,9824,0,0,0,L,1122011218,1,124.94,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063195,364332.00
08/08/2015 15:45,2,8.377,ACTIVE,219.61,366.70,60.007,1439063103,"201051344000417","174011321042388",30.00,33.30,0,329.43,424.41,254.2,243.4,1.180,207908.4,207908.4,9841,0,0,0,L,1122011218,1,124.04,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063196,364333.00
08/08/2015 15:45,2,8.252,ACTIVE,219.61,367.00,59.938,1439063103,"201051344000594","174011321042388",30.45,32.40,0,327.92,424.41,254.5,243.7,1.145,209456.0,209456.0,9863,0,0,0,L,1122011218,1,124.49,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063197,364334.00
08/08/2015 15:45,2,8.873,ACTIVE,217.58,356.48,59.970,1439063103,"274151322000083","174011321042388",27.45,40.80,0,330.63,407.57,246.4,235.9,0.977,490112.6,490112.6,11141,0,0,0,L,1151911521,1,125.17,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063198,364335.00
08/08/2015 15:45,2,8.441,ACTIVE,220.97,369.10,59.965,1439063103,"201051344000585","174011321042388",29.40,33.00,0,331.53,423.20,250.7,240.1,1.145,208879.9,208879.9,9843,0,0,0,L,1122011218,1,124.72,128.11,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063199,364336.00
08/08/2015 15:45,2,8.248,ACTIVE,218.03,370.90,59.954,1439063103,"274151322000054","174011321042388",27.25,41.80,0,331.23,409.38,227.4,217.6,0.866,484957.9,484957.9,10706,0,0,0,L,1151911521,1,125.85,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063200,364337.00
08/08/2015 15:45,2,8.115,ACTIVE,220.06,363.69,59.975,1439063103,"201051344001203","174011321042388",28.41,33.00,0,331.23,423.81,233.4,223.4,1.074,209780.3,209780.3,9855,0,0,0,L,1122011218,1,125.17,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063200,364338.00
08/08/2015 15:45,2,7.793,ACTIVE,218.26,364.89,59.959,1439063103,"201051344000646","174011321042388",28.31,32.80,0,327.32,424.41,223.3,213.6,1.030,206190.5,206190.5,9839,0,0,0,L,1122011218,1,124.27,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063201,364339.00
08/08/2015 15:45,2,4.867,ACTIVE,217.80,419.30,59.944,1439063103,"274151322000068","174011321042388",38.76,41.30,0,388.34,470.09,190.9,182.3,0.725,389778.0,389778.0,10880,0,0,0,L,1151911521,1,125.40,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063202,364340.00
08/08/2015 15:45,2,7.424,ACTIVE,217.58,377.82,59.970,1439063103,"274151322000076","174011321042388",28.31,41.80,0,332.13,407.57,212.7,203.4,0.813,517878.6,517878.6,11121,0,0,0,L,1151911521,1,125.17,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063203,364341.00
08/08/2015 15:45,2,7.088,ACTIVE,217.58,360.38,59.981,1439063103,"201051344000890","174011321042388",28.27,32.60,0,328.52,423.81,202.8,193.8,0.924,210845.2,210845.2,9853,0,0,0,L,1122011218,1,124.04,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063204,364342.00
08/08/2015 15:45,2,6.896,ACTIVE,219.16,361.89,59.975,1439063103,"201051344000900","174011321042388",28.35,31.80,0,329.73,422.30,198.1,189.3,0.893,211660.6,211660.6,9884,0,0,0,L,1122011218,1,124.72,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063205,364343.00
08/08/2015 15:45,2,6.891,ACTIVE,218.48,362.79,59.975,1439063103,"201051344000633","174011321042388",28.05,31.00,0,331.83,423.81,195.7,187.0,0.910,200618.8,200618.8,9877,0,0,0,L,1122011218,1,124.49,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063206,364344.00
08/08/2015 15:45,2,6.762,ACTIVE,219.39,363.39,59.986,1439063103,"201051344000983","174011321042388",28.17,32.80,0,331.53,423.50,192.7,184.1,0.893,208585.4,208585.4,9866,0,0,0,L,1122011218,1,124.72,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063207,364345.00
08/08/2015 15:45,2,6.711,ACTIVE,218.26,359.78,59.981,1439063103,"201051344000917","174011321042388",28.15,35.00,0,328.82,423.81,191.1,182.6,0.906,211363.7,211363.7,9875,0,0,0,L,1122011218,1,123.81,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063208,364346.00
08/08/2015 15:45,2,6.326,ACTIVE,218.48,359.78,59.975,1439063103,"201051344000648","174011321042388",28.23,30.80,0,333.03,423.81,180.9,172.6,0.831,206656.2,206656.2,9868,0,0,0,L,1122011218,1,123.81,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063209,364347.00
08/08/2015 15:45,2,6.291,ACTIVE,218.03,359.48,59.975,1439063103,"201051344001093","174011321042388",27.95,33.00,0,331.23,424.41,178.0,169.9,0.800,209580.1,209580.1,9860,0,0,0,L,1122011218,1,124.04,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063210,364348.00
08/08/2015 15:45,2,5.664,ACTIVE,216.00,365.80,59.959,1439063103,"274151322000085","174011321042388",27.71,39.80,0,332.13,408.18,158.7,151.3,0.614,487509.8,487509.8,11120,0,0,0,L,1151911521,1,124.94,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063212,364349.00
08/08/2015 15:45,2,5.730,ACTIVE,217.35,356.48,59.975,1439063103,"201051344000651","174011321042388",27.87,33.50,0,332.13,422.90,161.7,154.1,0.734,206832.4,206832.4,9848,0,0,0,L,1122011218,1,124.27,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063213,364350.00
08/08/2015 15:45,2,5.420,ACTIVE,216.67,353.77,59.981,1439063103,"201051344000867","174011321042388",27.99,32.20,0,329.43,423.50,153.6,146.3,0.703,199500.0,199500.0,9868,0,0,0,L,1122011218,1,123.81,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063214,364351.00
08/08/2015 15:45,2,5.340,ACTIVE,215.77,352.87,59.954,1439063103,"201051344001230","174011321042388",28.09,32.80,0,327.92,419.30,151.9,144.7,0.720,210480.6,210480.6,9877,0,0,0,L,1122011218,1,123.36,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063215,364352.00
08/08/2015 15:45,2,5.084,ACTIVE,217.35,355.58,59.981,1439063103,"201051344000576","174011321042388",28.31,31.80,0,331.53,422.90,145.7,138.7,0.676,206726.6,206726.6,9887,0,0,0,L,1122011218,1,123.81,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063215,364353.00
08/08/2015 15:45,2,5.113,ACTIVE,216.90,354.97,59.949,1439063103,"201051344000579","174011321042388",28.31,33.30,0,333.03,422.30,146.5,139.5,0.685,213636.7,213636.7,9845,0,0,0,L,1122011218,1,123.81,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063216,364354.00
08/08/2015 15:45,2,6.539,ACTIVE,218.71,359.48,60.002,1439063103,"201051344000645","174011321042388",27.89,32.20,0,332.43,422.00,184.7,176.3,0.831,207575.8,207575.8,9873,0,0,0,L,1122011218,2,124.49,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063229,364355.00
08/08/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439063103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063983,364356.00
08/08/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439063103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063983,364357.00
08/08/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439063103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063983,364358.00
08/08/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439063103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063983,364359.00
08/08/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439063103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063983,364360.00
08/08/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439063103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063983,364361.00
08/08/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439063103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063983,364362.00
08/08/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439063103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063983,364363.00
08/08/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439063103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063983,364364.00
08/08/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1439063103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439063983,364365.00
08/08/2015 16:00,2,8.232,ACTIVE,217.80,363.69,59.975,1439064004,"201051344000955","174011321042388",27.91,36.30,0,328.82,423.81,232.6,222.6,1.092,212289.1,212289.1,9854,0,0,0,L,1122011218,1,123.36,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064080,364366.00
08/08/2015 16:00,2,8.488,ACTIVE,216.22,379.32,59.981,1439064004,"274151322000095","174011321042388",27.39,44.80,0,329.43,406.07,235.4,225.3,0.888,511831.7,511831.7,10758,0,0,0,L,1151911521,1,125.17,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064081,364367.00
08/08/2015 16:00,2,8.336,ACTIVE,218.48,366.40,60.002,1439064004,"201051344000868","174011321042388",27.41,35.40,0,329.13,424.41,231.3,221.3,1.043,199011.8,199011.8,9869,0,0,0,L,1122011218,1,123.81,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064082,364368.00
08/08/2015 16:00,2,8.340,ACTIVE,220.52,368.80,59.965,1439064004,"201051344000853","174011321042388",27.47,35.60,0,333.03,423.20,231.9,221.9,1.061,205439.7,205439.7,9872,0,0,0,L,1122011218,1,125.17,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064082,364369.00
08/08/2015 16:00,2,8.309,ACTIVE,219.16,366.40,59.991,1439064004,"201051344000582","174011321042388",27.12,38.20,0,330.63,425.31,228.2,218.3,1.047,204744.5,204744.5,9842,0,0,0,L,1122011218,1,124.04,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064083,364370.00
08/08/2015 16:00,2,8.246,ACTIVE,220.06,366.10,59.991,1439064004,"201051344000469","174011321042388",27.59,35.00,0,331.83,422.90,230.4,220.5,1.096,200715.3,200715.3,9863,0,0,0,L,1122011218,1,124.27,127.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064084,364371.00
08/08/2015 16:00,2,8.281,ACTIVE,220.06,368.20,59.996,1439064004,"201051344000988","174011321042388",27.47,36.50,0,330.93,422.60,230.4,220.5,1.056,199885.7,199885.7,9852,0,0,0,L,1122011218,1,124.49,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064085,364372.00
08/08/2015 16:00,2,8.326,ACTIVE,220.06,367.00,59.991,1439064004,"201051344001158","174011321042388",27.21,35.80,0,331.23,422.00,229.5,219.6,1.069,205626.3,205626.3,9853,0,0,0,L,1122011218,1,124.27,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064086,364373.00
08/08/2015 16:00,2,8.363,ACTIVE,218.71,365.19,59.986,1439064004,"201051344001025","174011321042388",27.43,36.80,0,329.73,424.41,232.3,222.3,1.025,209927.8,209927.8,9846,0,0,0,L,1122011218,1,123.59,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064087,364374.00
08/08/2015 16:00,2,8.201,ACTIVE,219.84,367.00,59.991,1439064004,"201051344000569","174011321042388",27.71,36.00,0,331.53,422.90,230.1,220.1,1.069,213208.5,213208.5,9872,0,0,0,L,1122011218,1,124.04,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064088,364375.00
08/08/2015 16:00,2,5.309,ACTIVE,216.45,418.39,59.991,1439064004,"274151322000094","174011321042388",37.63,44.30,0,384.73,461.98,202.4,193.4,0.782,390560.6,390560.6,11271,0,0,0,L,1151911521,1,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064089,364376.00
08/08/2015 16:00,2,8.266,ACTIVE,220.29,367.30,59.991,1439064004,"201051344000458","174011321042388",27.93,36.80,0,332.73,423.20,233.7,223.6,1.092,208918.1,208918.1,9862,0,0,0,L,1122011218,1,124.72,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064090,364377.00
08/08/2015 16:00,2,7.785,ACTIVE,216.45,358.88,59.996,1439064004,"274151322000087","174011321042388",25.54,56.50,0,330.93,406.67,201.2,192.2,0.760,462268.8,462268.8,10695,0,0,0,L,1151911521,1,124.94,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064091,364378.00
08/08/2015 16:00,2,7.805,ACTIVE,216.90,379.32,59.991,1439064004,"274151322000052","174011321042388",27.00,46.20,0,330.03,407.57,213.1,203.8,0.818,494255.1,494255.1,11112,0,0,0,L,1151911521,1,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064092,364379.00
08/08/2015 16:00,2,8.178,ACTIVE,217.58,364.29,59.996,1439064004,"201051344001145","174011321042388",28.09,35.80,0,329.73,423.50,232.6,222.6,1.056,214000.4,214000.4,9869,0,0,0,L,1122011218,1,123.59,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064093,364380.00
08/08/2015 16:00,2,8.248,ACTIVE,217.13,363.69,59.991,1439064004,"201051344000685","174011321042388",27.71,35.40,0,328.82,420.80,231.5,221.5,1.109,212752.7,212752.7,9870,0,0,0,L,1122011218,1,123.81,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064094,364381.00
08/08/2015 16:00,2,7.697,ACTIVE,216.22,379.32,59.986,1439064004,"274151322000088","174011321042388",26.54,43.20,0,329.73,406.67,206.7,197.6,0.778,474246.7,474246.7,10717,0,0,0,L,1151911521,1,125.40,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064095,364382.00
08/08/2015 16:00,2,8.047,ACTIVE,218.26,363.99,59.996,1439064004,"201051344000438","174011321042388",27.85,35.60,0,330.33,424.11,226.8,217.0,1.043,212770.0,212770.0,9841,0,0,0,L,1122011218,1,124.04,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064096,364383.00
08/08/2015 16:00,2,7.941,ACTIVE,218.48,363.69,59.991,1439064004,"201051344001135","174011321042388",27.91,38.20,0,328.52,424.41,224.3,214.6,1.016,204247.9,204247.9,9825,0,0,0,L,1122011218,1,123.81,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064097,364384.00
08/08/2015 16:00,2,8.035,ACTIVE,217.80,364.89,59.991,1439064004,"201051344000417","174011321042388",27.23,36.00,0,330.33,423.81,221.8,212.2,1.043,207952.8,207952.8,9842,0,0,0,L,1122011218,1,123.36,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064098,364385.00
08/08/2015 16:00,2,8.109,ACTIVE,217.58,365.49,59.996,1439064004,"201051344000594","174011321042388",28.01,36.00,0,328.22,423.20,230.1,220.1,1.065,209502.0,209502.0,9864,0,0,0,L,1122011218,1,123.59,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064099,364386.00
08/08/2015 16:00,2,7.646,ACTIVE,215.77,362.79,59.975,1439064004,"274151322000083","174011321042388",27.27,44.30,0,328.82,400.06,211.1,201.8,0.849,490155.0,490155.0,11142,0,0,0,L,1151911521,1,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064100,364387.00
08/08/2015 16:00,2,8.307,ACTIVE,218.26,364.89,59.991,1439064004,"201051344000585","174011321042388",27.21,36.50,0,330.93,423.50,228.9,219.1,1.052,208925.7,208925.7,9844,0,0,0,L,1122011218,1,123.36,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064101,364388.00
08/08/2015 16:00,2,7.633,ACTIVE,216.22,378.12,59.981,1439064004,"274151322000054","174011321042388",26.78,45.50,0,330.03,400.06,206.9,197.8,0.787,484999.5,484999.5,10707,0,0,0,L,1151911521,1,125.17,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064102,364389.00
08/08/2015 16:00,2,8.084,ACTIVE,218.71,364.29,59.981,1439064004,"201051344001203","174011321042388",27.45,36.50,0,331.83,424.41,224.7,214.9,1.043,209825.4,209825.4,9856,0,0,0,L,1122011218,1,124.49,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064103,364390.00
08/08/2015 16:00,2,8.078,ACTIVE,217.35,364.89,59.986,1439064004,"201051344000646","174011321042388",27.37,36.30,0,327.92,419.60,223.8,214.1,1.043,206235.4,206235.4,9840,0,0,0,L,1122011218,1,123.59,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064104,364391.00
08/08/2015 16:00,2,5.193,ACTIVE,217.13,426.51,59.975,1439064004,"274151322000068","174011321042388",37.19,45.00,0,385.93,458.37,196.0,187.2,0.747,389817.2,389817.2,10881,0,0,0,L,1151911521,1,125.40,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064104,364392.00
08/08/2015 16:00,2,8.053,ACTIVE,216.90,373.61,59.986,1439064004,"274151322000076","174011321042388",27.45,45.80,0,331.23,407.57,223.6,213.9,0.866,517923.8,517923.8,11122,0,0,0,L,1151911521,1,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064105,364393.00
08/08/2015 16:00,2,8.111,ACTIVE,217.13,362.49,59.986,1439064004,"201051344000890","174011321042388",27.27,35.20,0,328.82,419.30,223.9,214.2,1.016,210890.2,210890.2,9854,0,0,0,L,1122011218,1,123.59,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064106,364394.00
08/08/2015 16:00,2,7.941,ACTIVE,219.16,364.59,59.991,1439064004,"201051344000900","174011321042388",28.13,36.00,0,330.63,423.20,226.1,216.3,0.999,211706.2,211706.2,9885,0,0,0,L,1122011218,1,124.49,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064107,364395.00
08/08/2015 16:00,2,7.959,ACTIVE,218.48,365.49,59.991,1439064004,"201051344000633","174011321042388",27.99,34.50,0,330.93,424.11,225.3,215.6,1.061,200664.3,200664.3,9878,0,0,0,L,1122011218,1,124.04,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064108,364396.00
08/08/2015 16:00,2,8.012,ACTIVE,219.61,365.80,59.981,1439064004,"201051344000983","174011321042388",27.65,37.00,0,331.83,423.50,224.3,214.6,1.039,208630.8,208630.8,9867,0,0,0,L,1122011218,1,124.49,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064109,364397.00
08/08/2015 16:00,2,8.018,ACTIVE,218.26,363.39,59.981,1439064004,"201051344000917","174011321042388",27.45,39.00,0,330.63,424.41,222.7,213.1,1.052,211408.8,211408.8,9876,0,0,0,L,1122011218,1,123.59,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064110,364398.00
08/08/2015 16:00,2,7.945,ACTIVE,219.16,366.10,60.023,1439064004,"201051344000648","174011321042388",27.61,35.20,0,332.13,423.50,222.3,212.6,1.016,206701.2,206701.2,9869,0,0,0,L,1122011218,1,123.81,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064111,364399.00
08/08/2015 16:00,2,7.832,ACTIVE,218.48,362.79,59.991,1439064004,"201051344001093","174011321042388",27.47,36.80,0,331.53,423.50,217.8,208.2,0.986,209624.4,209624.4,9861,0,0,0,L,1122011218,1,123.81,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064112,364400.00
08/08/2015 16:00,2,8.072,ACTIVE,219.61,364.89,59.991,1439064004,"201051344000645","174011321042388",27.31,35.80,0,332.73,422.30,223.2,213.5,1.012,207620.3,207620.3,9874,0,0,0,L,1122011218,1,124.49,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064113,364401.00
08/08/2015 16:00,2,7.580,ACTIVE,216.90,354.97,59.970,1439064004,"274151322000085","174011321042388",26.84,43.60,0,330.93,403.37,205.8,196.7,0.787,487551.8,487551.8,11121,0,0,0,L,1151911521,1,125.62,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064114,364402.00
08/08/2015 16:00,2,7.975,ACTIVE,218.93,365.80,59.981,1439064004,"201051344000651","174011321042388",27.39,38.60,0,331.53,423.20,221.2,211.6,0.990,206877.6,206877.6,9849,0,0,0,L,1122011218,1,124.72,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064115,364403.00
08/08/2015 16:00,2,7.893,ACTIVE,218.48,364.59,59.965,1439064004,"201051344000867","174011321042388",27.67,35.60,0,329.43,423.50,221.2,211.6,0.999,199545.3,199545.3,9869,0,0,0,L,1122011218,1,124.27,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064116,364404.00
08/08/2015 16:00,2,7.881,ACTIVE,216.90,361.29,59.981,1439064004,"201051344001230","174011321042388",27.51,35.60,0,328.22,418.09,219.4,209.8,1.030,210525.7,210525.7,9878,0,0,0,L,1122011218,1,123.36,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064117,364405.00
08/08/2015 16:00,2,7.688,ACTIVE,219.61,365.19,59.991,1439064004,"201051344000576","174011321042388",27.85,35.60,0,331.83,423.20,216.8,207.3,0.986,206771.8,206771.8,9888,0,0,0,L,1122011218,1,124.49,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064118,364406.00
08/08/2015 16:00,2,7.744,ACTIVE,219.61,364.59,59.981,1439064004,"201051344000579","174011321042388",27.89,37.80,0,332.73,422.60,218.7,209.2,1.016,213682.5,213682.5,9846,0,0,0,L,1122011218,1,124.27,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064119,364407.00
08/08/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439064004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064884,364408.00
08/08/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439064004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064884,364409.00
08/08/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439064004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064884,364410.00
08/08/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439064004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064884,364411.00
08/08/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439064004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064884,364412.00
08/08/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439064004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064884,364413.00
08/08/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439064004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064884,364414.00
08/08/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439064004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064884,364415.00
08/08/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439064004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064884,364416.00
08/08/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1439064004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064884,364417.00
08/08/2015 16:15,2,2.943,ACTIVE,212.61,343.25,59.959,1439064903,"201051344000955","174011321042388",28.51,36.80,0,328.82,417.79,85.0,80.1,0.402,212323.1,212323.1,9855,0,0,0,L,1122011218,1,121.55,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064978,364418.00
08/08/2015 16:15,2,2.955,ACTIVE,213.06,345.06,59.970,1439064903,"274151322000095","174011321042388",28.49,42.30,0,329.43,398.56,85.1,80.2,0.318,511866.2,511866.2,10759,0,0,0,L,1151911521,1,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064979,364419.00
08/08/2015 16:15,2,2.934,ACTIVE,213.06,344.76,59.975,1439064903,"201051344000868","174011321042388",28.15,35.20,0,329.43,420.80,83.7,78.8,0.389,199045.7,199045.7,9870,0,0,0,L,1122011218,1,122.01,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064980,364420.00
08/08/2015 16:15,2,2.906,ACTIVE,214.19,346.26,59.981,1439064903,"201051344000853","174011321042388",28.37,35.60,0,333.33,420.80,83.5,78.7,0.398,205473.8,205473.8,9873,0,0,0,L,1122011218,1,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064981,364421.00
08/08/2015 16:15,2,2.869,ACTIVE,213.51,344.45,59.975,1439064903,"201051344000582","174011321042388",28.37,38.20,0,329.43,421.10,82.4,77.6,0.398,204778.2,204778.2,9843,0,0,0,L,1122011218,1,122.23,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064982,364422.00
08/08/2015 16:15,2,2.863,ACTIVE,213.51,345.96,59.975,1439064903,"201051344000469","174011321042388",28.59,34.80,0,330.33,419.90,82.9,78.1,0.415,200749.3,200749.3,9864,0,0,0,L,1122011218,1,121.78,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064983,364423.00
08/08/2015 16:15,2,2.924,ACTIVE,213.51,345.36,59.975,1439064903,"201051344000988","174011321042388",27.91,36.30,0,330.33,418.70,82.7,77.9,0.393,199919.6,199919.6,9853,0,0,0,L,1122011218,1,122.23,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064983,364424.00
08/08/2015 16:15,2,2.904,ACTIVE,213.51,344.76,59.970,1439064903,"201051344001158","174011321042388",28.07,36.00,0,330.03,419.60,82.5,77.7,0.393,205660.1,205660.1,9854,0,0,0,L,1122011218,1,122.01,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064984,364425.00
08/08/2015 16:15,2,2.910,ACTIVE,213.06,344.15,59.981,1439064903,"201051344001025","174011321042388",28.29,37.00,0,329.43,421.40,83.4,78.6,0.389,209962.0,209962.0,9847,0,0,0,L,1122011218,1,121.78,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064985,364426.00
08/08/2015 16:15,2,2.889,ACTIVE,213.51,344.76,60.007,1439064903,"201051344000569","174011321042388",28.01,36.00,0,330.33,419.90,81.9,77.1,0.389,213242.1,213242.1,9873,0,0,0,L,1122011218,1,121.78,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064986,364427.00
08/08/2015 16:15,2,1.855,ACTIVE,213.06,404.87,59.970,1439064903,"274151322000094","174011321042388",37.51,41.80,0,383.23,453.56,70.3,66.0,0.495,390589.8,390589.8,11272,0,0,0,L,1151911521,1,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064987,364428.00
08/08/2015 16:15,2,2.873,ACTIVE,213.29,344.45,59.975,1439064903,"201051344000458","174011321042388",28.41,37.30,0,329.43,420.80,82.7,77.9,0.402,208952.2,208952.2,9863,0,0,0,L,1122011218,1,122.23,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064988,364429.00
08/08/2015 16:15,2,2.680,ACTIVE,213.29,347.76,59.970,1439064903,"274151322000087","174011321042388",26.70,55.00,0,327.32,391.94,72.5,68.0,0.477,462298.3,462298.3,10696,0,0,0,L,1151911521,1,122.91,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064989,364430.00
08/08/2015 16:15,2,2.756,ACTIVE,213.29,355.28,59.970,1439064903,"274151322000052","174011321042388",27.63,45.00,0,328.52,394.35,77.2,72.5,0.552,494286.6,494286.6,11113,0,0,0,L,1151911521,1,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064990,364431.00
08/08/2015 16:15,2,2.859,ACTIVE,213.06,344.76,59.975,1439064903,"201051344001145","174011321042388",28.71,35.60,0,330.03,420.50,83.1,78.3,0.380,214034.8,214034.8,9870,0,0,0,L,1122011218,1,122.01,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064991,364432.00
08/08/2015 16:15,2,2.834,ACTIVE,212.83,344.15,59.970,1439064903,"201051344000685","174011321042388",28.51,35.00,0,328.52,415.39,81.8,77.0,0.402,212786.7,212786.7,9871,0,0,0,L,1122011218,1,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064992,364433.00
08/08/2015 16:15,2,2.650,ACTIVE,213.29,362.79,59.970,1439064903,"274151322000088","174011321042388",27.77,42.00,0,326.72,393.75,74.5,70.0,0.491,474277.3,474277.3,10718,0,0,0,L,1151911521,1,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064993,364434.00
08/08/2015 16:15,2,2.818,ACTIVE,213.51,345.06,60.007,1439064903,"201051344000438","174011321042388",28.57,35.40,0,329.13,420.20,81.6,76.8,0.393,212803.6,212803.6,9842,0,0,0,L,1122011218,1,122.46,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064994,364435.00
08/08/2015 16:15,2,2.867,ACTIVE,213.06,344.45,59.981,1439064903,"201051344001135","174011321042388",28.11,38.40,0,329.13,420.80,81.7,76.9,0.376,204281.4,204281.4,9826,0,0,0,L,1122011218,1,122.23,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064995,364436.00
08/08/2015 16:15,2,2.811,ACTIVE,213.06,345.06,59.949,1439064903,"201051344000417","174011321042388",28.27,35.60,0,329.13,418.09,80.4,75.7,0.384,207985.7,207985.7,9843,0,0,0,L,1122011218,1,121.78,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064996,364437.00
08/08/2015 16:15,2,2.820,ACTIVE,212.83,345.36,59.975,1439064903,"201051344000594","174011321042388",29.02,35.40,0,328.22,422.60,82.9,78.1,0.393,209536.2,209536.2,9865,0,0,0,L,1122011218,1,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064997,364438.00
08/08/2015 16:15,2,2.707,ACTIVE,213.06,363.39,59.970,1439064903,"274151322000083","174011321042388",27.93,42.80,0,328.22,394.65,76.6,72.0,0.566,490186.6,490186.6,11143,0,0,0,L,1151911521,1,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064998,364439.00
08/08/2015 16:15,2,2.930,ACTIVE,213.51,345.66,59.970,1439064903,"201051344000585","174011321042388",28.05,36.50,0,329.13,419.90,83.2,78.4,0.380,208959.8,208959.8,9845,0,0,0,L,1122011218,1,121.78,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439064999,364440.00
08/08/2015 16:15,2,2.686,ACTIVE,213.51,363.09,59.970,1439064903,"274151322000054","174011321042388",27.61,44.50,0,326.12,395.25,75.1,70.5,0.517,485030.3,485030.3,10708,0,0,0,L,1151911521,1,122.91,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065000,364441.00
08/08/2015 16:15,2,2.857,ACTIVE,213.51,344.76,59.975,1439064903,"201051344001203","174011321042388",28.07,36.00,0,330.03,420.50,81.2,76.5,0.398,209858.7,209858.7,9857,0,0,0,L,1122011218,1,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065001,364442.00
08/08/2015 16:15,2,2.830,ACTIVE,212.38,344.45,59.970,1439064903,"201051344000646","174011321042388",28.11,35.60,0,328.52,415.69,80.7,75.9,0.384,206268.6,206268.6,9841,0,0,0,L,1122011218,1,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065002,364443.00
08/08/2015 16:15,2,1.805,ACTIVE,213.74,422.00,59.970,1439064903,"274151322000068","174011321042388",37.85,42.80,0,383.23,458.97,69.2,64.9,0.477,389845.9,389845.9,10882,0,0,0,L,1151911521,1,123.59,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065002,364444.00
08/08/2015 16:15,2,2.820,ACTIVE,213.51,352.87,59.938,1439064903,"274151322000076","174011321042388",28.35,43.80,0,332.43,401.56,81.0,76.2,0.309,517957.1,517957.1,11123,0,0,0,L,1151911521,1,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065003,364445.00
08/08/2015 16:15,2,2.818,ACTIVE,212.83,344.15,59.975,1439064903,"201051344000890","174011321042388",28.49,34.50,0,328.52,414.79,81.3,76.5,0.380,210923.4,210923.4,9855,0,0,0,L,1122011218,1,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065004,364446.00
08/08/2015 16:15,2,2.809,ACTIVE,213.29,345.06,59.991,1439064903,"201051344000900","174011321042388",28.39,35.60,0,329.43,422.00,80.8,76.0,0.380,211739.6,211739.6,9886,0,0,0,L,1122011218,1,122.23,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065005,364447.00
08/08/2015 16:15,2,2.803,ACTIVE,213.29,346.26,59.975,1439064903,"201051344000633","174011321042388",28.45,34.80,0,329.73,422.00,80.7,76.0,0.389,200697.6,200697.6,9879,0,0,0,L,1122011218,1,122.23,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065006,364448.00
08/08/2015 16:15,2,2.795,ACTIVE,213.51,345.36,59.991,1439064903,"201051344000983","174011321042388",28.67,36.50,0,329.13,419.90,81.2,76.5,0.384,208664.1,208664.1,9868,0,0,0,L,1122011218,1,122.23,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065007,364449.00
08/08/2015 16:15,2,2.803,ACTIVE,213.06,345.36,59.975,1439064903,"201051344000917","174011321042388",28.35,39.50,0,328.82,420.80,80.4,75.7,0.384,211442.0,211442.0,9877,0,0,0,L,1122011218,1,121.78,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065008,364450.00
08/08/2015 16:15,2,2.775,ACTIVE,213.51,345.96,59.949,1439064903,"201051344000648","174011321042388",28.27,35.00,0,330.33,421.70,79.5,74.8,0.376,206734.0,206734.0,9870,0,0,0,L,1122011218,1,121.78,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065009,364451.00
08/08/2015 16:15,2,2.744,ACTIVE,213.29,345.06,59.975,1439064903,"201051344001093","174011321042388",28.41,36.30,0,328.82,418.70,78.9,74.2,0.367,209656.7,209656.7,9862,0,0,0,L,1122011218,1,122.01,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065010,364452.00
08/08/2015 16:15,2,2.766,ACTIVE,213.74,345.36,59.975,1439064903,"201051344000645","174011321042388",28.37,36.30,0,330.33,420.20,79.5,74.8,0.367,207653.1,207653.1,9875,0,0,0,L,1122011218,1,122.46,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065011,364453.00
