ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2015 16:15,2,2.650,ACTIVE,213.29,359.78,59.986,1439064903,"274151322000085","174011321042388",27.69,43.00,0,330.33,394.95,74.3,69.8,0.526,487582.3,487582.3,11122,0,0,0,L,1151911521,1,123.14,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065011,364454.00
08/08/2015 16:15,2,2.768,ACTIVE,213.51,346.26,59.975,1439064903,"201051344000651","174011321042388",28.33,38.40,0,329.43,419.90,79.5,74.8,0.371,206910.3,206910.3,9850,0,0,0,L,1122011218,1,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065012,364455.00
08/08/2015 16:15,2,2.783,ACTIVE,213.29,344.76,59.996,1439064903,"201051344000867","174011321042388",28.45,35.40,0,328.82,420.20,80.1,75.4,0.376,199578.1,199578.1,9870,0,0,0,L,1122011218,1,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065013,364456.00
08/08/2015 16:15,2,2.770,ACTIVE,212.38,343.55,59.975,1439064903,"201051344001230","174011321042388",28.45,34.30,0,328.52,414.49,79.8,75.1,0.376,210558.4,210558.4,9879,0,0,0,L,1122011218,1,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065014,364457.00
08/08/2015 16:15,2,2.734,ACTIVE,213.74,346.56,59.981,1439064903,"201051344000576","174011321042388",28.37,35.60,0,332.73,420.20,78.6,73.9,0.354,206804.2,206804.2,9889,0,0,0,L,1122011218,1,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065015,364458.00
08/08/2015 16:15,2,2.803,ACTIVE,213.51,345.66,59.970,1439064903,"201051344000579","174011321042388",28.69,36.50,0,330.33,420.80,81.5,76.7,0.380,213715.8,213715.8,9847,0,0,0,L,1122011218,1,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065016,364459.00
08/08/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439064903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065783,364460.00
08/08/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439064903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065783,364461.00
08/08/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439064903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065783,364462.00
08/08/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439064903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065783,364463.00
08/08/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439064903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065783,364464.00
08/08/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439064903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065783,364465.00
08/08/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439064903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065783,364466.00
08/08/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439064903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065783,364467.00
08/08/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439064903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065783,364468.00
08/08/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1439064903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065783,364469.00
08/08/2015 16:30,2,2.602,ACTIVE,212.83,360.38,59.975,1439065803,"201051344000955","174011321042388",29.06,32.60,0,316.20,398.86,76.6,72.0,0.636,212340.7,212340.7,9856,0,0,0,L,1122011218,1,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065877,364470.00
08/08/2015 16:30,2,2.605,ACTIVE,212.61,370.60,59.970,1439065803,"274151322000095","174011321042388",29.06,37.00,0,327.32,388.94,76.7,72.1,0.557,511883.8,511883.8,10760,0,0,0,L,1151911521,1,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065878,364471.00
08/08/2015 16:30,2,2.637,ACTIVE,213.06,363.69,59.970,1439065803,"201051344000868","174011321042388",28.55,31.50,0,318.61,400.06,76.2,71.7,0.619,199063.2,199063.2,9871,0,0,0,L,1122011218,1,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065879,364472.00
08/08/2015 16:30,2,2.619,ACTIVE,214.19,366.10,59.970,1439065803,"201051344000853","174011321042388",28.80,32.00,0,318.61,399.46,76.4,71.8,0.641,205491.4,205491.4,9874,0,0,0,L,1122011218,1,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065880,364473.00
08/08/2015 16:30,2,2.592,ACTIVE,213.51,365.49,59.975,1439065803,"201051344000582","174011321042388",28.75,34.30,0,316.50,399.76,75.5,70.9,0.597,204795.5,204795.5,9844,0,0,0,L,1122011218,1,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065881,364474.00
08/08/2015 16:30,2,2.596,ACTIVE,213.51,363.09,59.975,1439065803,"201051344000469","174011321042388",29.00,31.00,0,314.70,399.76,76.3,71.7,0.654,200766.8,200766.8,9865,0,0,0,L,1122011218,1,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065882,364475.00
08/08/2015 16:30,2,2.650,ACTIVE,213.74,362.49,59.970,1439065803,"201051344000988","174011321042388",28.47,32.40,0,316.50,400.96,76.5,71.9,0.636,199937.1,199937.1,9854,0,0,0,L,1122011218,1,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065883,364476.00
08/08/2015 16:30,2,2.611,ACTIVE,213.51,363.09,59.970,1439065803,"201051344001158","174011321042388",28.82,32.20,0,316.20,400.36,76.2,71.7,0.641,205677.6,205677.6,9855,0,0,0,L,1122011218,1,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065884,364477.00
08/08/2015 16:30,2,2.648,ACTIVE,213.06,360.99,59.970,1439065803,"201051344001025","174011321042388",28.86,32.80,0,315.00,398.86,77.5,72.9,0.601,209979.7,209979.7,9848,0,0,0,L,1122011218,1,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065885,364478.00
08/08/2015 16:30,2,2.633,ACTIVE,213.51,366.40,59.970,1439065803,"201051344000569","174011321042388",28.51,32.60,0,315.90,400.66,76.1,71.5,0.623,213259.6,213259.6,9874,0,0,0,L,1122011218,1,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065886,364479.00
08/08/2015 16:30,2,1.605,ACTIVE,213.74,432.22,59.954,1439065803,"274151322000094","174011321042388",39.58,37.50,0,389.84,455.06,64.0,59.9,0.442,390604.6,390604.6,11273,0,0,0,L,1151911521,1,122.46,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065887,364480.00
08/08/2015 16:30,2,2.617,ACTIVE,213.51,363.39,59.970,1439065803,"201051344000458","174011321042388",28.84,33.30,0,315.30,400.66,76.5,71.9,0.628,208969.8,208969.8,9864,0,0,0,L,1122011218,1,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065888,364481.00
08/08/2015 16:30,2,2.465,ACTIVE,213.96,352.87,59.970,1439065803,"274151322000087","174011321042388",27.47,51.50,0,325.22,385.63,68.6,64.3,0.473,462313.9,462313.9,10697,0,0,0,L,1151911521,1,123.14,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065889,364482.00
08/08/2015 16:30,2,2.502,ACTIVE,212.61,365.19,59.970,1439065803,"274151322000052","174011321042388",28.41,40.20,0,328.22,386.53,72.0,67.5,0.513,494303.0,494303.0,11114,0,0,0,L,1151911521,1,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065890,364483.00
08/08/2015 16:30,2,2.633,ACTIVE,213.06,361.89,59.986,1439065803,"201051344001145","174011321042388",29.02,31.30,0,319.51,398.86,77.4,72.8,0.658,214052.6,214052.6,9871,0,0,0,L,1122011218,1,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065891,364484.00
08/08/2015 16:30,2,2.592,ACTIVE,213.06,360.99,59.965,1439065803,"201051344000685","174011321042388",29.14,31.00,0,314.40,397.96,76.5,71.9,0.636,212804.2,212804.2,9872,0,0,0,L,1122011218,1,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065891,364485.00
08/08/2015 16:30,2,2.455,ACTIVE,213.51,361.29,59.965,1439065803,"274151322000088","174011321042388",28.03,38.00,0,326.72,385.33,69.7,65.3,0.468,474293.2,474293.2,10719,0,0,0,L,1151911521,1,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065892,364486.00
08/08/2015 16:30,2,2.598,ACTIVE,213.06,362.79,59.954,1439065803,"201051344000438","174011321042388",29.12,31.80,0,315.30,398.86,76.6,72.0,0.623,212821.1,212821.1,9843,0,0,0,L,1122011218,1,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065893,364487.00
08/08/2015 16:30,2,2.631,ACTIVE,212.83,362.49,59.959,1439065803,"201051344001135","174011321042388",28.82,34.50,0,316.50,397.96,76.8,72.2,0.601,204299.0,204299.0,9827,0,0,0,L,1122011218,1,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065894,364488.00
08/08/2015 16:30,2,2.588,ACTIVE,212.83,359.48,59.965,1439065803,"201051344000417","174011321042388",28.94,32.00,0,314.40,398.26,75.9,71.3,0.667,208003.0,208003.0,9844,0,0,0,L,1122011218,1,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065895,364489.00
08/08/2015 16:30,2,2.646,ACTIVE,212.83,360.69,59.965,1439065803,"201051344000594","174011321042388",29.06,32.00,0,313.80,400.96,78.0,73.3,0.628,209554.1,209554.1,9866,0,0,0,L,1122011218,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065896,364490.00
08/08/2015 16:30,2,2.508,ACTIVE,213.74,362.49,59.954,1439065803,"274151322000083","174011321042388",28.35,37.00,0,325.82,385.63,72.1,67.6,0.504,490203.1,490203.1,11144,0,0,0,L,1151911521,1,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065897,364491.00
08/08/2015 16:30,2,2.650,ACTIVE,213.74,361.89,59.965,1439065803,"201051344000585","174011321042388",29.24,32.60,0,319.51,400.36,78.5,73.8,0.676,208977.8,208977.8,9846,0,0,0,L,1122011218,1,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065898,364492.00
08/08/2015 16:30,2,2.459,ACTIVE,212.61,364.59,59.954,1439065803,"274151322000054","174011321042388",28.41,39.80,0,326.12,387.14,70.8,66.4,0.535,485046.5,485046.5,10709,0,0,0,L,1151911521,1,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065899,364493.00
08/08/2015 16:30,2,2.654,ACTIVE,213.51,363.09,59.981,1439065803,"201051344001203","174011321042388",28.75,32.40,0,318.30,399.46,77.3,72.7,0.676,209876.3,209876.3,9858,0,0,0,L,1122011218,1,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065900,364494.00
08/08/2015 16:30,2,2.631,ACTIVE,212.61,360.38,59.970,1439065803,"201051344000646","174011321042388",28.71,31.80,0,316.50,397.66,76.5,71.9,0.614,206286.1,206286.1,9842,0,0,0,L,1122011218,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065901,364495.00
08/08/2015 16:30,2,1.674,ACTIVE,214.41,416.89,59.965,1439065803,"274151322000068","174011321042388",38.92,38.80,0,385.63,453.56,65.6,61.4,0.415,389860.8,389860.8,10883,0,0,0,L,1151911521,1,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065902,364496.00
08/08/2015 16:30,2,2.627,ACTIVE,213.96,361.89,59.965,1439065803,"274151322000076","174011321042388",29.00,39.30,0,330.03,389.24,77.2,72.6,0.614,517974.7,517974.7,11124,0,0,0,L,1151911521,1,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065903,364497.00
08/08/2015 16:30,2,2.635,ACTIVE,213.06,362.49,59.981,1439065803,"201051344000890","174011321042388",29.00,30.80,0,316.80,397.66,77.4,72.8,0.636,210941.2,210941.2,9856,0,0,0,L,1122011218,1,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065904,364498.00
08/08/2015 16:30,2,2.629,ACTIVE,213.51,364.29,59.975,1439065803,"201051344000900","174011321042388",28.78,32.20,0,314.70,400.06,76.7,72.1,0.628,211757.2,211757.2,9887,0,0,0,L,1122011218,1,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065905,364499.00
08/08/2015 16:30,2,2.637,ACTIVE,213.51,363.99,59.970,1439065803,"201051344000633","174011321042388",28.77,31.30,0,316.80,400.66,76.8,72.2,0.632,200715.2,200715.2,9880,0,0,0,L,1122011218,1,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065906,364500.00
08/08/2015 16:30,2,2.629,ACTIVE,213.96,365.80,59.959,1439065803,"201051344000983","174011321042388",29.08,32.80,0,317.70,401.26,77.4,72.8,0.628,208681.9,208681.9,9869,0,0,0,L,1122011218,1,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065907,364501.00
08/08/2015 16:30,2,2.609,ACTIVE,213.51,363.09,59.965,1439065803,"201051344000917","174011321042388",29.06,35.20,0,317.40,399.16,76.8,72.2,0.650,211459.5,211459.5,9878,0,0,0,L,1122011218,1,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065908,364502.00
08/08/2015 16:30,2,2.592,ACTIVE,213.74,363.69,59.970,1439065803,"201051344000648","174011321042388",28.86,31.50,0,316.50,399.76,75.8,71.2,0.654,206751.4,206751.4,9871,0,0,0,L,1122011218,1,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065909,364503.00
08/08/2015 16:30,2,2.586,ACTIVE,213.51,364.29,59.965,1439065803,"201051344001093","174011321042388",29.06,32.40,0,317.10,398.26,76.1,71.6,0.619,209674.0,209674.0,9863,0,0,0,L,1122011218,1,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065910,364504.00
08/08/2015 16:30,2,2.633,ACTIVE,213.74,363.99,59.970,1439065803,"201051344000645","174011321042388",28.57,32.80,0,318.00,400.06,76.2,71.6,0.650,207670.6,207670.6,9876,0,0,0,L,1122011218,1,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065911,364505.00
08/08/2015 16:30,2,2.488,ACTIVE,213.06,367.60,59.959,1439065803,"274151322000085","174011321042388",28.27,38.60,0,329.43,385.93,71.2,66.8,0.535,487598.5,487598.5,11123,0,0,0,L,1151911521,1,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065912,364506.00
08/08/2015 16:30,2,2.611,ACTIVE,213.29,362.49,59.959,1439065803,"201051344000651","174011321042388",28.84,34.50,0,318.30,399.16,76.3,71.7,0.654,206927.7,206927.7,9851,0,0,0,L,1122011218,1,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065913,364507.00
08/08/2015 16:30,2,2.627,ACTIVE,213.29,362.19,59.959,1439065803,"201051344000867","174011321042388",28.98,31.80,0,316.80,398.56,77.1,72.5,0.601,199595.7,199595.7,9871,0,0,0,L,1122011218,1,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065914,364508.00
08/08/2015 16:30,2,2.646,ACTIVE,212.61,361.89,59.975,1439065803,"201051344001230","174011321042388",28.67,30.50,0,316.20,397.66,76.9,72.3,0.654,210576.0,210576.0,9880,0,0,0,L,1122011218,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065915,364509.00
08/08/2015 16:30,2,2.598,ACTIVE,213.74,364.29,59.970,1439065803,"201051344000576","174011321042388",28.71,32.00,0,317.70,400.06,75.6,71.0,0.597,206821.4,206821.4,9890,0,0,0,L,1122011218,1,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065916,364510.00
08/08/2015 16:30,2,2.641,ACTIVE,213.51,363.69,59.965,1439065803,"201051344000579","174011321042388",29.28,32.20,0,318.91,402.16,78.4,73.7,0.605,213733.7,213733.7,9848,0,0,0,L,1122011218,1,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439065917,364511.00
08/08/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439065803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066684,364512.00
08/08/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439065803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066684,364513.00
08/08/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439065803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066684,364514.00
08/08/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439065803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066684,364515.00
08/08/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439065803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066684,364516.00
08/08/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439065803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066684,364517.00
08/08/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439065803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066684,364518.00
08/08/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439065803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066684,364519.00
08/08/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439065803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066684,364520.00
08/08/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1439065803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066684,364521.00
08/08/2015 16:45,2,1.688,ACTIVE,211.25,348.66,59.991,1439066704,"201051344000955","174011321042388",28.49,30.50,0,328.22,398.56,48.7,45.1,0.415,212354.9,212354.9,9857,0,0,0,L,1122011218,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066779,364522.00
08/08/2015 16:45,2,1.656,ACTIVE,212.38,346.26,59.975,1439066704,"274151322000095","174011321042388",28.65,33.50,0,333.33,389.24,48.0,44.4,0.318,511897.9,511897.9,10761,0,0,0,L,1151911521,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066780,364523.00
08/08/2015 16:45,2,1.676,ACTIVE,211.48,349.56,59.981,1439066704,"201051344000868","174011321042388",28.47,29.30,0,328.82,398.86,48.3,44.7,0.398,199077.3,199077.3,9872,0,0,0,L,1122011218,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066781,364524.00
08/08/2015 16:45,2,1.652,ACTIVE,212.16,350.17,59.991,1439066704,"201051344000853","174011321042388",28.82,29.80,0,333.93,401.86,48.2,44.6,0.393,205505.4,205505.4,9875,0,0,0,L,1122011218,1,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066782,364525.00
08/08/2015 16:45,2,1.650,ACTIVE,211.93,349.56,59.996,1439066704,"201051344000582","174011321042388",28.49,31.80,0,330.63,399.76,47.6,44.1,0.398,204809.3,204809.3,9845,0,0,0,L,1122011218,1,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066783,364526.00
08/08/2015 16:45,2,1.658,ACTIVE,211.70,349.56,59.981,1439066704,"201051344000469","174011321042388",28.77,28.80,0,332.13,400.66,48.4,44.8,0.415,200780.8,200780.8,9866,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066784,364527.00
08/08/2015 16:45,2,1.666,ACTIVE,211.70,350.77,59.996,1439066704,"201051344000988","174011321042388",28.51,30.50,0,332.13,400.66,48.1,44.5,0.393,199951.1,199951.1,9855,0,0,0,L,1122011218,1,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066785,364528.00
08/08/2015 16:45,2,1.645,ACTIVE,211.93,350.17,59.981,1439066704,"201051344001158","174011321042388",28.82,30.00,0,331.53,400.66,48.0,44.4,0.407,205691.5,205691.5,9856,0,0,0,L,1122011218,1,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066786,364529.00
08/08/2015 16:45,2,1.678,ACTIVE,211.48,348.36,59.981,1439066704,"201051344001025","174011321042388",28.71,30.80,0,329.13,399.16,48.8,45.2,0.389,209993.9,209993.9,9849,0,0,0,L,1122011218,1,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066787,364530.00
08/08/2015 16:45,2,1.664,ACTIVE,211.70,349.56,59.991,1439066704,"201051344000569","174011321042388",28.63,30.50,0,329.43,398.56,48.3,44.7,0.407,213273.5,213273.5,9875,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066788,364531.00
08/08/2015 16:45,2,1.012,ACTIVE,211.93,423.81,59.986,1439066704,"274151322000094","174011321042388",39.22,35.00,0,334.84,449.05,40.1,36.8,0.265,390616.4,390616.4,11274,0,0,0,L,1151911521,1,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066789,364532.00
08/08/2015 16:45,2,1.666,ACTIVE,211.70,348.36,59.991,1439066704,"201051344000458","174011321042388",28.59,31.00,0,330.63,400.66,48.3,44.7,0.411,208983.7,208983.7,9865,0,0,0,L,1122011218,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066790,364533.00
08/08/2015 16:45,2,1.545,ACTIVE,211.93,344.76,59.959,1439066704,"274151322000087","174011321042388",27.73,48.50,0,333.63,385.03,43.4,40.0,0.292,462326.4,462326.4,10698,0,0,0,L,1151911521,1,122.01,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066791,364534.00
08/08/2015 16:45,2,1.590,ACTIVE,211.93,347.76,59.986,1439066704,"274151322000052","174011321042388",28.27,36.80,0,332.43,386.83,45.5,42.0,0.318,494316.2,494316.2,11115,0,0,0,L,1151911521,1,121.55,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066792,364535.00
08/08/2015 16:45,2,1.664,ACTIVE,211.48,348.96,59.981,1439066704,"201051344001145","174011321042388",28.90,29.00,0,330.03,398.86,48.7,45.1,0.393,214066.7,214066.7,9872,0,0,0,L,1122011218,1,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066792,364536.00
08/08/2015 16:45,2,1.641,ACTIVE,211.48,348.66,59.986,1439066704,"201051344000685","174011321042388",28.75,29.00,0,328.82,397.66,47.8,44.2,0.424,212818.1,212818.1,9873,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066793,364537.00
08/08/2015 16:45,2,1.559,ACTIVE,211.70,350.17,59.981,1439066704,"274151322000088","174011321042388",27.73,35.40,0,333.93,386.53,43.8,40.3,0.278,474305.9,474305.9,10720,0,0,0,L,1151911521,1,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066794,364538.00
08/08/2015 16:45,2,1.658,ACTIVE,211.48,348.66,59.975,1439066704,"201051344000438","174011321042388",28.84,29.50,0,329.13,398.56,48.4,44.8,0.411,212835.1,212835.1,9844,0,0,0,L,1122011218,1,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066795,364539.00
08/08/2015 16:45,2,1.678,ACTIVE,211.03,346.86,59.981,1439066704,"201051344001135","174011321042388",28.75,32.00,0,328.82,398.26,48.9,45.3,0.398,204313.0,204313.0,9828,0,0,0,L,1122011218,1,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066796,364540.00
08/08/2015 16:45,2,1.666,ACTIVE,211.48,349.56,59.986,1439066704,"201051344000417","174011321042388",28.51,29.80,0,329.73,398.26,48.1,44.5,0.411,208016.9,208016.9,9845,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066797,364541.00
08/08/2015 16:45,2,1.676,ACTIVE,210.80,349.26,59.991,1439066704,"201051344000594","174011321042388",28.90,29.50,0,326.72,399.16,49.1,45.5,0.411,209568.3,209568.3,9867,0,0,0,L,1122011218,1,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066798,364542.00
08/08/2015 16:45,2,1.572,ACTIVE,211.25,345.36,59.975,1439066704,"274151322000083","174011321042388",28.27,33.80,0,333.33,386.83,45.0,41.5,0.318,490216.1,490216.1,11145,0,0,0,L,1151911521,1,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066799,364543.00
08/08/2015 16:45,2,1.727,ACTIVE,211.70,349.26,59.991,1439066704,"201051344000585","174011321042388",28.51,30.50,0,329.13,399.76,49.9,46.3,0.407,208992.1,208992.1,9847,0,0,0,L,1122011218,1,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066800,364544.00
08/08/2015 16:45,2,1.586,ACTIVE,211.70,348.96,59.981,1439066704,"274151322000054","174011321042388",27.85,36.50,0,333.63,386.83,44.7,41.2,0.301,485059.4,485059.4,10710,0,0,0,L,1151911521,1,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066801,364545.00
08/08/2015 16:45,2,1.676,ACTIVE,211.48,348.06,59.975,1439066704,"201051344001203","174011321042388",28.65,30.30,0,330.03,399.16,48.6,45.0,0.407,209890.4,209890.4,9859,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066802,364546.00
08/08/2015 16:45,2,1.650,ACTIVE,210.80,347.46,59.959,1439066704,"201051344000646","174011321042388",28.78,29.80,0,327.62,397.96,48.1,44.5,0.407,206299.9,206299.9,9843,0,0,0,L,1122011218,1,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066803,364547.00
08/08/2015 16:45,2,1.094,ACTIVE,212.38,401.86,59.975,1439066704,"274151322000068","174011321042388",37.03,36.80,0,335.44,449.05,41.1,37.8,0.283,389872.6,389872.6,10884,0,0,0,L,1151911521,1,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066804,364548.00
08/08/2015 16:45,2,1.654,ACTIVE,212.61,348.36,59.975,1439066704,"274151322000076","174011321042388",28.96,35.80,0,335.14,388.34,48.5,44.9,0.345,517988.7,517988.7,11125,0,0,0,L,1151911521,1,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066805,364549.00
08/08/2015 16:45,2,1.682,ACTIVE,211.03,347.16,59.970,1439066704,"201051344000890","174011321042388",28.82,28.80,0,328.52,398.56,49.1,45.5,0.398,210955.2,210955.2,9857,0,0,0,L,1122011218,1,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066805,364550.00
08/08/2015 16:45,2,1.645,ACTIVE,211.25,349.26,59.970,1439066704,"201051344000900","174011321042388",28.75,30.00,0,328.82,400.36,48.0,44.4,0.398,211771.0,211771.0,9888,0,0,0,L,1122011218,1,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066806,364551.00
08/08/2015 16:45,2,1.668,ACTIVE,211.25,349.86,59.975,1439066704,"201051344000633","174011321042388",28.63,29.00,0,331.23,400.36,48.4,44.7,0.402,200729.1,200729.1,9881,0,0,0,L,1122011218,1,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066807,364552.00
08/08/2015 16:45,2,1.662,ACTIVE,211.25,349.26,59.996,1439066704,"201051344000983","174011321042388",29.02,30.50,0,330.93,400.36,48.9,45.3,0.411,208695.9,208695.9,9870,0,0,0,L,1122011218,1,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066808,364553.00
08/08/2015 16:45,2,1.654,ACTIVE,211.25,349.56,59.959,1439066704,"201051344000917","174011321042388",28.78,32.40,0,329.43,398.56,48.2,44.6,0.402,211473.4,211473.4,9879,0,0,0,L,1122011218,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066809,364554.00
08/08/2015 16:45,2,1.652,ACTIVE,211.70,348.96,59.959,1439066704,"201051344000648","174011321042388",28.53,29.30,0,330.03,399.76,47.7,44.1,0.411,206765.0,206765.0,9872,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066810,364555.00
08/08/2015 16:45,2,1.666,ACTIVE,211.48,349.26,59.938,1439066704,"201051344001093","174011321042388",28.53,30.30,0,329.73,397.96,48.1,44.5,0.389,209687.8,209687.8,9864,0,0,0,L,1122011218,1,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066811,364556.00
08/08/2015 16:45,2,1.650,ACTIVE,211.70,349.56,59.975,1439066704,"201051344000645","174011321042388",28.49,30.80,0,330.93,401.26,47.6,44.0,0.380,207684.2,207684.2,9877,0,0,0,L,1122011218,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066812,364557.00
08/08/2015 16:45,2,1.576,ACTIVE,213.06,345.36,59.933,1439066704,"274151322000085","174011321042388",28.01,35.80,0,333.93,385.93,44.8,41.3,0.301,487611.4,487611.4,11124,0,0,0,L,1151911521,1,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066813,364558.00
08/08/2015 16:45,2,1.650,ACTIVE,211.93,348.96,59.975,1439066704,"201051344000651","174011321042388",28.59,32.20,0,330.03,399.76,47.8,44.2,0.393,206941.4,206941.4,9852,0,0,0,L,1122011218,1,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066814,364559.00
08/08/2015 16:45,2,1.670,ACTIVE,211.48,347.76,59.965,1439066704,"201051344000867","174011321042388",28.67,29.50,0,329.73,399.76,48.5,44.9,0.398,199609.6,199609.6,9872,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066815,364560.00
08/08/2015 16:45,2,1.666,ACTIVE,211.03,348.06,59.959,1439066704,"201051344001230","174011321042388",28.59,28.50,0,327.62,399.16,48.3,44.7,0.407,210589.8,210589.8,9881,0,0,0,L,1122011218,1,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066815,364561.00
08/08/2015 16:45,2,1.609,ACTIVE,212.16,351.37,59.970,1439066704,"201051344000576","174011321042388",28.94,29.80,0,333.63,400.66,47.2,43.7,0.384,206835.0,206835.0,9891,0,0,0,L,1122011218,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066816,364562.00
08/08/2015 16:45,2,1.686,ACTIVE,211.70,349.86,59.970,1439066704,"201051344000579","174011321042388",28.96,29.80,0,331.23,400.66,49.5,45.8,0.402,213747.8,213747.8,9849,0,0,0,L,1122011218,1,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439066817,364563.00
08/08/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439066704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067584,364564.00
08/08/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439066704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067584,364565.00
08/08/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439066704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067584,364566.00
08/08/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439066704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067584,364567.00
08/08/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439066704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067584,364568.00
08/08/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439066704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067584,364569.00
08/08/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439066704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067584,364570.00
08/08/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439066704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067584,364571.00
08/08/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439066704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067584,364572.00
08/08/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1439066704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067584,364573.00
08/08/2015 17:00,2,1.576,ACTIVE,211.03,346.26,59.975,1439067603,"201051344000955","174011321042388",28.47,28.80,0,327.62,370.60,45.5,42.0,0.380,212366.1,212366.1,9858,0,0,0,L,1122011218,1,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067678,364574.00
08/08/2015 17:00,2,1.521,ACTIVE,212.61,352.87,59.954,1439067603,"274151322000095","174011321042388",28.90,31.50,0,333.33,365.80,44.6,41.2,0.305,511908.9,511908.9,10762,0,0,0,L,1151911521,1,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067679,364575.00
08/08/2015 17:00,2,1.564,ACTIVE,211.25,347.16,59.965,1439067603,"201051344000868","174011321042388",28.41,27.80,0,327.92,370.00,45.1,41.6,0.367,199088.4,199088.4,9873,0,0,0,L,1122011218,1,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067680,364576.00
08/08/2015 17:00,2,1.537,ACTIVE,212.16,348.06,59.970,1439067603,"201051344000853","174011321042388",28.88,28.30,0,328.82,372.11,45.0,41.5,0.371,205516.5,205516.5,9876,0,0,0,L,1122011218,1,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067681,364577.00
08/08/2015 17:00,2,1.518,ACTIVE,211.93,348.06,60.007,1439067603,"201051344000582","174011321042388",28.78,29.80,0,328.22,371.21,44.3,40.9,0.371,204820.2,204820.2,9846,0,0,0,L,1122011218,1,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067682,364578.00
08/08/2015 17:00,2,1.553,ACTIVE,211.48,348.36,59.959,1439067603,"201051344000469","174011321042388",28.63,27.50,0,327.92,371.51,45.0,41.5,0.384,200792.0,200792.0,9867,0,0,0,L,1122011218,1,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067683,364579.00
08/08/2015 17:00,2,1.549,ACTIVE,211.48,349.56,59.975,1439067603,"201051344000988","174011321042388",28.51,28.80,0,328.82,372.11,44.7,41.2,0.384,199962.2,199962.2,9856,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067684,364580.00
08/08/2015 17:00,2,1.547,ACTIVE,211.70,347.46,59.965,1439067603,"201051344001158","174011321042388",28.63,28.50,0,328.82,371.21,44.9,41.4,0.384,205702.6,205702.6,9857,0,0,0,L,1122011218,1,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067684,364581.00
08/08/2015 17:00,2,1.568,ACTIVE,211.48,347.46,59.965,1439067603,"201051344001025","174011321042388",28.67,29.00,0,328.52,371.51,45.6,42.1,0.358,210005.2,210005.2,9850,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067685,364582.00
08/08/2015 17:00,2,1.555,ACTIVE,211.70,347.46,59.970,1439067603,"201051344000569","174011321042388",28.45,28.80,0,328.52,371.21,44.8,41.3,0.371,213284.6,213284.6,9876,0,0,0,L,1122011218,1,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067686,364583.00
08/08/2015 17:00,2,0.977,ACTIVE,212.38,407.27,59.970,1439067603,"274151322000094","174011321042388",38.19,33.30,0,334.54,440.94,37.5,34.3,0.252,390625.6,390625.6,11275,0,0,0,L,1151911521,1,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067687,364584.00
08/08/2015 17:00,2,1.545,ACTIVE,211.70,347.46,59.965,1439067603,"201051344000458","174011321042388",28.63,29.50,0,329.13,370.30,44.9,41.4,0.384,208994.8,208994.8,9866,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067688,364585.00
08/08/2015 17:00,2,1.441,ACTIVE,212.61,351.97,59.991,1439067603,"274151322000087","174011321042388",27.65,45.80,0,332.43,364.59,40.4,37.1,0.265,462336.4,462336.4,10699,0,0,0,L,1151911521,1,122.68,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067689,364586.00
08/08/2015 17:00,2,1.486,ACTIVE,212.16,345.96,59.959,1439067603,"274151322000052","174011321042388",27.99,35.00,0,331.53,365.19,42.1,38.7,0.283,494326.6,494326.6,11116,0,0,0,L,1151911521,1,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067690,364587.00
08/08/2015 17:00,2,1.559,ACTIVE,211.70,348.06,59.970,1439067603,"201051344001145","174011321042388",28.55,27.50,0,328.52,370.90,45.1,41.6,0.367,214077.9,214077.9,9873,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067691,364588.00
08/08/2015 17:00,2,1.531,ACTIVE,211.70,347.46,59.944,1439067603,"201051344000685","174011321042388",28.59,27.50,0,327.92,370.30,44.4,40.9,0.384,212829.1,212829.1,9874,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067692,364589.00
08/08/2015 17:00,2,1.441,ACTIVE,212.16,351.97,59.954,1439067603,"274151322000088","174011321042388",27.65,33.30,0,332.43,364.89,40.4,37.1,0.274,474315.9,474315.9,10721,0,0,0,L,1151911521,1,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067693,364590.00
08/08/2015 17:00,2,1.543,ACTIVE,211.70,347.46,59.938,1439067603,"201051344000438","174011321042388",28.71,28.00,0,327.62,370.90,44.9,41.4,0.384,212846.2,212846.2,9845,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067694,364591.00
08/08/2015 17:00,2,1.561,ACTIVE,211.25,346.86,59.954,1439067603,"201051344001135","174011321042388",28.67,30.00,0,327.32,369.70,45.4,41.9,0.362,204324.3,204324.3,9829,0,0,0,L,1122011218,1,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067695,364592.00
08/08/2015 17:00,2,1.557,ACTIVE,211.70,348.36,59.965,1439067603,"201051344000417","174011321042388",28.31,28.30,0,328.52,370.60,44.7,41.2,0.362,208028.0,208028.0,9846,0,0,0,L,1122011218,1,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067696,364593.00
08/08/2015 17:00,2,1.547,ACTIVE,211.03,348.36,59.959,1439067603,"201051344000594","174011321042388",29.06,28.00,0,326.72,370.60,45.6,42.1,0.380,209579.6,209579.6,9868,0,0,0,L,1122011218,1,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067697,364594.00
08/08/2015 17:00,2,1.445,ACTIVE,212.38,351.67,59.959,1439067603,"274151322000083","174011321042388",28.39,32.00,0,332.13,365.19,41.5,38.2,0.292,490226.4,490226.4,11146,0,0,0,L,1151911521,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067698,364595.00
08/08/2015 17:00,2,1.586,ACTIVE,211.70,346.86,59.970,1439067603,"201051344000585","174011321042388",28.78,29.00,0,327.02,370.90,46.2,42.7,0.371,209003.6,209003.6,9848,0,0,0,L,1122011218,1,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067699,364596.00
08/08/2015 17:00,2,1.463,ACTIVE,211.70,352.27,59.970,1439067603,"274151322000054","174011321042388",27.79,34.50,0,330.63,365.19,41.2,37.8,0.287,485069.6,485069.6,10711,0,0,0,L,1151911521,1,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067700,364597.00
08/08/2015 17:00,2,1.551,ACTIVE,211.93,346.56,59.959,1439067603,"201051344001203","174011321042388",28.65,28.80,0,328.22,372.11,45.0,41.5,0.380,209901.6,209901.6,9860,0,0,0,L,1122011218,1,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067701,364598.00
08/08/2015 17:00,2,1.535,ACTIVE,211.25,346.26,59.954,1439067603,"201051344000646","174011321042388",28.71,28.30,0,326.72,369.70,44.7,41.2,0.380,206311.0,206311.0,9844,0,0,0,L,1122011218,1,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067702,364599.00
08/08/2015 17:00,2,0.996,ACTIVE,213.51,405.17,59.954,1439067603,"274151322000068","174011321042388",37.75,35.20,0,334.24,439.43,38.2,35.0,0.243,389882.0,389882.0,10885,0,0,0,L,1151911521,1,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067703,364600.00
08/08/2015 17:00,2,1.539,ACTIVE,212.38,354.37,59.938,1439067603,"274151322000076","174011321042388",28.67,34.00,0,333.93,366.40,44.7,41.2,0.323,517999.9,517999.9,11126,0,0,0,L,1151911521,1,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067704,364601.00
