ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2015 17:00,2,1.559,ACTIVE,211.25,347.16,59.959,1439067603,"201051344000890","174011321042388",28.75,27.50,0,327.02,370.90,45.4,41.9,0.362,210966.6,210966.6,9858,0,0,0,L,1122011218,1,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067705,364602.00
08/08/2015 17:00,2,1.506,ACTIVE,211.48,347.46,59.954,1439067603,"201051344000900","174011321042388",28.84,28.50,0,328.22,370.30,44.0,40.6,0.367,211782.1,211782.1,9889,0,0,0,L,1122011218,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067706,364603.00
08/08/2015 17:00,2,1.527,ACTIVE,211.93,348.96,59.975,1439067603,"201051344000633","174011321042388",28.69,27.80,0,328.22,371.21,44.4,40.9,0.362,200740.2,200740.2,9882,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067707,364604.00
08/08/2015 17:00,2,1.529,ACTIVE,211.70,347.16,59.959,1439067603,"201051344000983","174011321042388",29.14,29.00,0,329.13,370.90,45.1,41.6,0.389,208707.2,208707.2,9871,0,0,0,L,1122011218,1,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067708,364605.00
08/08/2015 17:00,2,1.510,ACTIVE,211.70,347.46,59.965,1439067603,"201051344000917","174011321042388",28.98,30.80,0,327.62,371.51,44.4,40.9,0.371,211484.5,211484.5,9880,0,0,0,L,1122011218,1,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067709,364606.00
08/08/2015 17:00,2,1.521,ACTIVE,212.16,348.06,59.954,1439067603,"201051344000648","174011321042388",28.45,27.80,0,329.73,371.51,43.8,40.4,0.367,206776.0,206776.0,9873,0,0,0,L,1122011218,1,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067709,364607.00
08/08/2015 17:00,2,1.545,ACTIVE,211.93,347.46,59.970,1439067603,"201051344001093","174011321042388",28.31,28.80,0,327.92,370.30,44.3,40.8,0.358,209698.9,209698.9,9865,0,0,0,L,1122011218,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067710,364608.00
08/08/2015 17:00,2,1.533,ACTIVE,212.16,347.76,59.959,1439067603,"201051344000645","174011321042388",28.19,29.30,0,329.43,372.11,43.8,40.4,0.354,207695.2,207695.2,9878,0,0,0,L,1122011218,1,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067711,364609.00
08/08/2015 17:00,2,1.434,ACTIVE,213.29,351.67,59.954,1439067603,"274151322000085","174011321042388",28.23,33.80,0,333.63,364.89,41.0,37.7,0.265,487621.6,487621.6,11125,0,0,0,L,1151911521,1,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067712,364610.00
08/08/2015 17:00,2,1.527,ACTIVE,211.93,347.76,59.959,1439067603,"201051344000651","174011321042388",28.43,30.30,0,328.22,371.21,44.0,40.6,0.362,206952.4,206952.4,9853,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067713,364611.00
08/08/2015 17:00,2,1.541,ACTIVE,211.93,346.86,59.954,1439067603,"201051344000867","174011321042388",28.53,28.00,0,328.82,369.70,44.6,41.1,0.362,199620.8,199620.8,9873,0,0,0,L,1122011218,1,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067714,364612.00
08/08/2015 17:00,2,1.516,ACTIVE,211.48,346.26,59.959,1439067603,"201051344001230","174011321042388",28.88,27.00,0,326.72,369.40,44.4,40.9,0.389,210600.9,210600.9,9882,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067715,364613.00
08/08/2015 17:00,2,1.504,ACTIVE,212.16,348.36,59.959,1439067603,"201051344000576","174011321042388",28.47,28.30,0,329.13,370.90,43.4,40.0,0.358,206845.9,206845.9,9892,0,0,0,L,1122011218,1,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067716,364614.00
08/08/2015 17:00,2,1.568,ACTIVE,211.93,347.76,59.954,1439067603,"201051344000579","174011321042388",28.57,28.30,0,329.13,371.21,45.5,41.9,0.371,213759.2,213759.2,9850,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439067717,364615.00
08/08/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439067603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068483,364616.00
08/08/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439067603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068483,364617.00
08/08/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439067603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068483,364618.00
08/08/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439067603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068483,364619.00
08/08/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439067603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068483,364620.00
08/08/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439067603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068483,364621.00
08/08/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439067603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068483,364622.00
08/08/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439067603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068483,364623.00
08/08/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439067603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068483,364624.00
08/08/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1439067603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068483,364625.00
08/08/2015 17:15,2,1.965,ACTIVE,211.93,352.57,59.991,1439068504,"201051344000955","174011321042388",28.90,28.00,0,302.98,376.62,57.5,53.6,0.477,212376.5,212376.5,9859,0,0,0,L,1122011218,1,121.33,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068578,364626.00
08/08/2015 17:15,2,1.951,ACTIVE,212.61,358.58,59.986,1439068504,"274151322000095","174011321042388",29.00,30.50,0,304.48,374.21,57.3,53.4,0.389,511919.2,511919.2,10763,0,0,0,L,1151911521,1,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068579,364627.00
08/08/2015 17:15,2,1.975,ACTIVE,212.16,352.87,59.991,1439068504,"201051344000868","174011321042388",28.65,27.00,0,295.76,377.82,57.3,53.4,0.477,199098.8,199098.8,9874,0,0,0,L,1122011218,1,121.55,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068580,364628.00
08/08/2015 17:15,2,1.975,ACTIVE,213.29,356.18,59.965,1439068504,"201051344000853","174011321042388",28.75,27.50,0,302.68,381.12,57.5,53.6,0.486,205526.9,205526.9,9877,0,0,0,L,1122011218,1,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068581,364629.00
08/08/2015 17:15,2,1.922,ACTIVE,213.06,354.37,59.996,1439068504,"201051344000582","174011321042388",29.12,28.80,0,300.27,379.32,56.7,52.8,0.477,204830.5,204830.5,9847,0,0,0,L,1122011218,1,122.01,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068582,364630.00
08/08/2015 17:15,2,1.953,ACTIVE,212.83,354.97,59.986,1439068504,"201051344000469","174011321042388",29.02,26.80,0,305.38,381.42,57.5,53.5,0.491,200802.3,200802.3,9868,0,0,0,L,1122011218,1,121.78,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068583,364631.00
08/08/2015 17:15,2,1.980,ACTIVE,212.83,355.28,59.991,1439068504,"201051344000988","174011321042388",28.59,28.00,0,295.46,382.33,57.4,53.5,0.486,199972.5,199972.5,9857,0,0,0,L,1122011218,1,122.01,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068584,364632.00
08/08/2015 17:15,2,1.967,ACTIVE,212.83,354.67,59.991,1439068504,"201051344001158","174011321042388",28.78,27.50,0,303.58,381.42,57.4,53.4,0.477,205713.0,205713.0,9858,0,0,0,L,1122011218,1,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068585,364633.00
08/08/2015 17:15,2,1.988,ACTIVE,212.38,353.47,59.991,1439068504,"201051344001025","174011321042388",29.04,28.00,0,300.57,379.02,58.5,54.6,0.468,210015.7,210015.7,9851,0,0,0,L,1122011218,1,121.78,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068586,364634.00
08/08/2015 17:15,2,1.959,ACTIVE,212.83,354.67,59.991,1439068504,"201051344000569","174011321042388",28.94,28.00,0,303.28,379.92,57.5,53.6,0.477,213295.0,213295.0,9877,0,0,0,L,1122011218,1,121.78,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068587,364635.00
08/08/2015 17:15,2,1.225,ACTIVE,213.06,422.90,59.991,1439068504,"274151322000094","174011321042388",39.28,32.20,0,333.63,440.34,48.9,45.2,0.340,390634.2,390634.2,11276,0,0,0,L,1151911521,1,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068588,364636.00
08/08/2015 17:15,2,1.846,ACTIVE,212.61,349.86,59.991,1439068504,"274151322000087","174011321042388",27.85,43.60,0,294.56,372.41,52.0,48.3,0.362,462345.7,462345.7,10700,0,0,0,L,1151911521,1,122.91,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068590,364637.00
08/08/2015 17:15,2,1.893,ACTIVE,211.70,355.58,59.981,1439068504,"274151322000052","174011321042388",28.25,33.50,0,296.06,373.31,54.1,50.3,0.380,494336.3,494336.3,11117,0,0,0,L,1151911521,1,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068591,364638.00
08/08/2015 17:15,2,1.977,ACTIVE,212.16,353.17,59.991,1439068504,"201051344001145","174011321042388",29.10,26.80,0,299.67,380.52,58.2,54.3,0.477,214088.4,214088.4,9874,0,0,0,L,1122011218,1,121.55,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068592,364639.00
08/08/2015 17:15,2,1.951,ACTIVE,212.38,353.77,59.996,1439068504,"201051344000685","174011321042388",29.08,26.80,0,304.18,376.92,57.5,53.5,0.504,212839.4,212839.4,9875,0,0,0,L,1122011218,1,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068593,364640.00
08/08/2015 17:15,2,1.820,ACTIVE,212.61,357.98,59.986,1439068504,"274151322000088","174011321042388",28.31,32.40,0,294.86,372.71,52.2,48.5,0.345,474325.2,474325.2,10722,0,0,0,L,1151911521,1,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068594,364641.00
08/08/2015 17:15,2,1.941,ACTIVE,212.38,353.47,59.991,1439068504,"201051344000438","174011321042388",29.40,27.30,0,301.47,378.42,57.9,53.9,0.486,212856.7,212856.7,9846,0,0,0,L,1122011218,1,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068595,364642.00
08/08/2015 17:15,2,1.982,ACTIVE,212.16,353.17,59.959,1439068504,"201051344001135","174011321042388",29.06,29.00,0,299.67,377.22,58.4,54.4,0.468,204334.8,204334.8,9830,0,0,0,L,1122011218,1,121.55,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068596,364643.00
08/08/2015 17:15,2,1.980,ACTIVE,212.16,353.17,59.981,1439068504,"201051344000417","174011321042388",28.75,27.50,0,298.47,377.82,57.7,53.8,0.482,208038.4,208038.4,9847,0,0,0,L,1122011218,1,121.33,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068596,364644.00
08/08/2015 17:15,2,1.994,ACTIVE,211.70,351.37,59.996,1439068504,"201051344000594","174011321042388",29.20,27.30,0,301.17,378.12,59.0,55.0,0.491,209590.2,209590.2,9869,0,0,0,L,1122011218,1,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068597,364645.00
08/08/2015 17:15,2,1.893,ACTIVE,212.83,357.68,59.996,1439068504,"274151322000083","174011321042388",28.31,31.00,0,299.97,373.91,54.2,50.4,0.389,490236.1,490236.1,11147,0,0,0,L,1151911521,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068598,364646.00
08/08/2015 17:15,2,2.062,ACTIVE,212.61,355.28,59.991,1439068504,"201051344000585","174011321042388",28.73,28.30,0,299.67,381.73,60.0,56.0,0.491,209014.5,209014.5,9849,0,0,0,L,1122011218,1,121.55,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068599,364647.00
08/08/2015 17:15,2,1.869,ACTIVE,213.29,358.88,59.991,1439068504,"274151322000054","174011321042388",28.29,33.30,0,299.37,373.31,53.5,49.7,0.354,485079.2,485079.2,10712,0,0,0,L,1151911521,1,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068600,364648.00
08/08/2015 17:15,2,2.002,ACTIVE,212.38,352.87,59.981,1439068504,"201051344001203","174011321042388",28.84,27.80,0,295.76,379.32,58.5,54.5,0.508,209912.1,209912.1,9861,0,0,0,L,1122011218,1,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068601,364649.00
08/08/2015 17:15,2,1.980,ACTIVE,211.70,352.57,59.981,1439068504,"201051344000646","174011321042388",28.92,27.50,0,300.27,376.92,58.0,54.1,0.482,206321.5,206321.5,9845,0,0,0,L,1122011218,1,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068602,364650.00
08/08/2015 17:15,2,1.242,ACTIVE,211.93,428.91,59.975,1439068504,"274151322000068","174011321042388",39.42,34.30,0,338.44,449.65,49.4,45.8,0.327,389890.8,389890.8,10886,0,0,0,L,1151911521,1,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068603,364651.00
08/08/2015 17:15,2,1.971,ACTIVE,212.83,355.28,59.965,1439068504,"274151322000076","174011321042388",29.22,32.80,0,303.58,375.41,58.3,54.4,0.411,518010.3,518010.3,11127,0,0,0,L,1151911521,1,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068604,364652.00
08/08/2015 17:15,2,1.996,ACTIVE,211.93,353.17,60.002,1439068504,"201051344000890","174011321042388",29.14,26.80,0,303.88,377.52,59.0,55.0,0.486,210977.2,210977.2,9859,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068605,364653.00
08/08/2015 17:15,2,1.975,ACTIVE,212.61,354.07,59.986,1439068504,"201051344000900","174011321042388",28.94,27.50,0,300.87,381.73,58.0,54.0,0.473,211792.4,211792.4,9890,0,0,0,L,1122011218,1,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068606,364654.00
08/08/2015 17:15,2,1.963,ACTIVE,212.61,355.28,59.991,1439068504,"201051344000633","174011321042388",29.24,27.00,0,296.36,381.42,58.1,54.2,0.486,200750.6,200750.6,9883,0,0,0,L,1122011218,1,122.01,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068606,364655.00
08/08/2015 17:15,2,2.018,ACTIVE,212.16,354.67,59.996,1439068504,"201051344000983","174011321042388",28.84,28.00,0,303.58,379.62,59.0,55.0,0.486,208717.8,208717.8,9872,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068607,364656.00
08/08/2015 17:15,2,1.961,ACTIVE,212.38,354.67,59.986,1439068504,"201051344000917","174011321042388",29.30,29.80,0,300.57,381.12,58.2,54.3,0.499,211494.9,211494.9,9881,0,0,0,L,1122011218,1,121.55,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068608,364657.00
08/08/2015 17:15,2,1.957,ACTIVE,212.61,353.17,59.996,1439068504,"201051344000648","174011321042388",29.10,27.00,0,297.87,382.63,57.7,53.8,0.486,206786.3,206786.3,9874,0,0,0,L,1122011218,1,121.55,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068609,364658.00
08/08/2015 17:15,2,1.967,ACTIVE,212.16,354.07,59.991,1439068504,"201051344001093","174011321042388",29.06,28.00,0,299.97,380.22,57.9,53.9,0.464,209709.3,209709.3,9866,0,0,0,L,1122011218,1,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068610,364659.00
08/08/2015 17:15,2,1.986,ACTIVE,212.83,353.77,59.986,1439068504,"201051344000645","174011321042388",28.77,28.30,0,298.47,381.42,57.9,53.9,0.473,207705.5,207705.5,9879,0,0,0,L,1122011218,1,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068611,364660.00
08/08/2015 17:15,2,1.881,ACTIVE,213.51,359.18,59.986,1439068504,"274151322000085","174011321042388",28.41,32.60,0,297.57,373.01,54.1,50.3,0.371,487631.2,487631.2,11126,0,0,0,L,1151911521,1,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068612,364661.00
08/08/2015 17:15,2,2.004,ACTIVE,212.38,353.77,59.986,1439068504,"201051344000651","174011321042388",28.77,29.00,0,299.07,381.73,58.4,54.5,0.491,206962.9,206962.9,9854,0,0,0,L,1122011218,1,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068613,364662.00
08/08/2015 17:15,2,1.988,ACTIVE,212.38,351.97,59.986,1439068504,"201051344000867","174011321042388",29.08,27.30,0,300.27,379.92,58.6,54.6,0.477,199631.3,199631.3,9874,0,0,0,L,1122011218,1,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068614,364663.00
08/08/2015 17:15,2,1.998,ACTIVE,211.70,352.87,59.986,1439068504,"201051344001230","174011321042388",28.88,26.50,0,298.77,377.22,58.5,54.5,0.486,210611.4,210611.4,9883,0,0,0,L,1122011218,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068615,364664.00
08/08/2015 17:15,2,1.949,ACTIVE,212.83,354.67,59.981,1439068504,"201051344000576","174011321042388",29.12,27.30,0,300.57,382.63,57.5,53.6,0.477,206856.2,206856.2,9893,0,0,0,L,1122011218,1,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068616,364665.00
08/08/2015 17:15,2,2.020,ACTIVE,212.61,354.37,59.975,1439068504,"201051344000579","174011321042388",29.28,27.50,0,303.58,382.03,60.0,56.0,0.499,213770.0,213770.0,9851,0,0,0,L,1122011218,1,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068617,364666.00
08/08/2015 17:15,2,2.033,ACTIVE,212.38,354.67,59.970,1439068504,"201051344000458","174011321042388",28.59,28.50,0,299.37,381.42,58.9,55.0,0.517,209005.9,209005.9,9867,0,0,0,L,1122011218,2,121.78,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439068630,364667.00
08/08/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439068504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069384,364668.00
08/08/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439068504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069384,364669.00
08/08/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439068504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069384,364670.00
08/08/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439068504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069384,364671.00
08/08/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439068504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069384,364672.00
08/08/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439068504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069384,364673.00
08/08/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439068504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069384,364674.00
08/08/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439068504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069384,364675.00
08/08/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439068504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069384,364676.00
08/08/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1439068504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069384,364677.00
08/08/2015 17:30,2,4.480,ACTIVE,214.87,348.36,59.975,1439069404,"201051344000955","174011321042388",28.65,32.00,0,318.30,395.25,130.0,123.6,0.623,212405.4,212405.4,9860,0,0,0,L,1122011218,1,122.23,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069478,364678.00
08/08/2015 17:30,2,4.580,ACTIVE,214.19,351.97,59.959,1439069404,"274151322000095","174011321042388",28.84,35.80,0,329.43,385.93,133.7,127.1,0.508,511948.8,511948.8,10764,0,0,0,L,1151911521,1,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069479,364679.00
08/08/2015 17:30,2,4.531,ACTIVE,215.32,348.66,59.975,1439069404,"201051344000868","174011321042388",28.33,30.30,0,328.22,397.35,130.2,123.7,0.601,199127.9,199127.9,9875,0,0,0,L,1122011218,1,122.46,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069480,364680.00
08/08/2015 17:30,2,4.566,ACTIVE,216.67,351.07,59.981,1439069404,"201051344000853","174011321042388",28.35,31.30,0,332.13,400.66,131.2,124.7,0.623,205556.2,205556.2,9878,0,0,0,L,1122011218,1,123.59,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069481,364681.00
08/08/2015 17:30,2,4.557,ACTIVE,215.77,349.86,59.949,1439069404,"201051344000582","174011321042388",28.31,32.20,0,318.61,397.66,130.6,124.1,0.610,204859.6,204859.6,9848,0,0,0,L,1122011218,1,122.91,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069482,364682.00
08/08/2015 17:30,2,4.520,ACTIVE,216.22,351.07,59.975,1439069404,"201051344000469","174011321042388",28.53,30.00,0,331.83,399.16,130.5,124.0,0.636,200831.5,200831.5,9869,0,0,0,L,1122011218,1,122.91,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069483,364683.00
08/08/2015 17:30,2,4.551,ACTIVE,216.22,351.37,59.970,1439069404,"201051344000988","174011321042388",28.43,31.50,0,331.53,399.46,131.0,124.5,0.614,200001.8,200001.8,9858,0,0,0,L,1122011218,1,123.14,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069484,364684.00
08/08/2015 17:30,2,4.527,ACTIVE,216.22,349.56,59.949,1439069404,"201051344001158","174011321042388",28.49,31.50,0,331.53,399.16,130.5,124.1,0.614,205742.2,205742.2,9859,0,0,0,L,1122011218,1,123.14,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069485,364685.00
08/08/2015 17:30,2,4.656,ACTIVE,215.54,349.26,59.965,1439069404,"201051344001025","174011321042388",28.29,32.00,0,330.63,396.15,133.4,126.8,0.601,210045.6,210045.6,9852,0,0,0,L,1122011218,1,122.68,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069486,364686.00
08/08/2015 17:30,2,4.477,ACTIVE,216.22,350.77,59.991,1439069404,"201051344000569","174011321042388",28.59,32.00,0,331.83,398.86,129.6,123.1,0.610,213324.2,213324.2,9878,0,0,0,L,1122011218,1,122.91,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069488,364687.00
08/08/2015 17:30,2,2.824,ACTIVE,214.87,425.01,59.965,1439069404,"274151322000094","174011321042388",39.26,37.30,0,387.14,459.27,111.5,105.7,0.424,390659.2,390659.2,11277,0,0,0,L,1151911521,1,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069489,364688.00
08/08/2015 17:30,2,4.547,ACTIVE,216.00,348.36,59.996,1439069404,"201051344000458","174011321042388",28.65,32.40,0,333.03,400.06,132.0,125.5,0.636,209034.8,209034.8,9868,0,0,0,L,1122011218,1,123.14,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069490,364689.00
08/08/2015 17:30,2,4.230,ACTIVE,214.64,350.47,59.965,1439069404,"274151322000087","174011321042388",27.33,47.50,0,332.43,382.93,117.1,111.1,0.446,462372.2,462372.2,10701,0,0,0,L,1151911521,1,123.81,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069491,364690.00
08/08/2015 17:30,2,4.262,ACTIVE,214.41,346.26,59.949,1439069404,"274151322000052","174011321042388",28.09,38.80,0,327.62,384.43,121.2,115.1,0.468,494363.7,494363.7,11118,0,0,0,L,1151911521,1,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069491,364691.00
08/08/2015 17:30,2,4.576,ACTIVE,214.64,348.36,59.965,1439069404,"201051344001145","174011321042388",28.77,30.80,0,331.23,398.26,133.3,126.8,0.614,214118.4,214118.4,9875,0,0,0,L,1122011218,1,122.46,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069492,364692.00
08/08/2015 17:30,2,4.533,ACTIVE,214.64,346.86,59.965,1439069404,"201051344000685","174011321042388",28.67,30.50,0,327.92,396.45,131.7,125.2,0.650,212869.1,212869.1,9876,0,0,0,L,1122011218,1,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069493,364693.00
08/08/2015 17:30,2,4.166,ACTIVE,214.19,357.38,59.959,1439069404,"274151322000088","174011321042388",27.85,37.30,0,332.13,383.53,117.4,111.4,0.451,474351.8,474351.8,10723,0,0,0,L,1151911521,1,124.27,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069495,364694.00
08/08/2015 17:30,2,4.475,ACTIVE,214.87,349.86,59.965,1439069404,"201051344000438","174011321042388",28.67,31.00,0,317.40,397.05,129.9,123.4,0.610,212886.2,212886.2,9847,0,0,0,L,1122011218,1,122.91,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069496,364695.00
08/08/2015 17:30,2,4.527,ACTIVE,215.09,348.06,59.954,1439069404,"201051344001135","174011321042388",28.35,32.80,0,329.13,395.85,130.0,123.5,0.601,204364.3,204364.3,9831,0,0,0,L,1122011218,1,122.68,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069496,364696.00
08/08/2015 17:30,2,4.469,ACTIVE,214.87,348.36,59.975,1439069404,"201051344000417","174011321042388",28.35,31.30,0,318.30,396.15,128.3,121.9,0.614,208067.6,208067.6,9848,0,0,0,L,1122011218,1,122.23,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069497,364697.00
08/08/2015 17:30,2,4.547,ACTIVE,214.41,348.36,59.938,1439069404,"201051344000594","174011321042388",28.77,31.00,0,326.72,398.26,132.5,126.0,0.601,209620.4,209620.4,9870,0,0,0,L,1122011218,1,122.46,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069498,364698.00
08/08/2015 17:30,2,4.332,ACTIVE,214.19,358.28,59.970,1439069404,"274151322000083","174011321042388",28.01,37.00,0,328.52,383.83,123.0,116.8,0.491,490264.0,490264.0,11148,0,0,0,L,1151911521,1,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069499,364699.00
08/08/2015 17:30,2,4.662,ACTIVE,215.77,350.47,59.970,1439069404,"201051344000585","174011321042388",28.55,32.00,0,331.83,398.56,134.8,128.1,0.628,209045.2,209045.2,9850,0,0,0,L,1122011218,1,122.68,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069500,364700.00
08/08/2015 17:30,2,4.160,ACTIVE,214.41,357.98,59.938,1439069404,"274151322000054","174011321042388",28.17,38.40,0,331.53,384.43,118.6,112.5,0.460,485106.3,485106.3,10713,0,0,0,L,1151911521,1,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069501,364701.00
08/08/2015 17:30,2,4.500,ACTIVE,215.54,349.26,59.970,1439069404,"201051344001203","174011321042388",28.39,31.50,0,330.33,397.05,129.3,122.9,0.614,209941.9,209941.9,9862,0,0,0,L,1122011218,1,123.36,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069502,364702.00
08/08/2015 17:30,2,4.471,ACTIVE,214.64,349.26,59.975,1439069404,"201051344000646","174011321042388",28.51,31.30,0,318.61,396.75,129.0,122.6,0.614,206351.2,206351.2,9846,0,0,0,L,1122011218,1,122.68,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069503,364703.00
08/08/2015 17:30,2,2.799,ACTIVE,215.32,414.49,59.959,1439069404,"274151322000068","174011321042388",38.88,39.50,0,391.64,453.56,110.2,104.4,0.411,389916.1,389916.1,10887,0,0,0,L,1151911521,1,124.27,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069504,364704.00
08/08/2015 17:30,2,4.449,ACTIVE,215.09,360.38,59.986,1439069404,"274151322000076","174011321042388",28.78,38.40,0,328.52,385.93,129.6,123.2,0.499,518040.1,518040.1,11128,0,0,0,L,1151911521,1,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069505,364705.00
08/08/2015 17:30,2,4.480,ACTIVE,214.64,347.16,59.959,1439069404,"201051344000890","174011321042388",28.59,30.50,0,328.52,399.16,129.7,123.3,0.597,211007.1,211007.1,9860,0,0,0,L,1122011218,1,122.46,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069506,364706.00
08/08/2015 17:30,2,4.430,ACTIVE,215.77,349.26,59.970,1439069404,"201051344000900","174011321042388",28.88,31.80,0,331.23,401.26,129.5,123.1,0.601,211822.3,211822.3,9891,0,0,0,L,1122011218,1,123.14,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069506,364707.00
08/08/2015 17:30,2,4.486,ACTIVE,215.54,351.07,59.965,1439069404,"201051344000633","174011321042388",28.59,30.50,0,331.23,399.16,129.9,123.5,0.619,200780.5,200780.5,9884,0,0,0,L,1122011218,1,123.14,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069507,364708.00
08/08/2015 17:30,2,4.428,ACTIVE,216.00,349.56,59.965,1439069404,"201051344000983","174011321042388",29.00,32.00,0,332.13,398.86,130.1,123.7,0.619,208747.8,208747.8,9873,0,0,0,L,1122011218,1,123.14,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069508,364709.00
08/08/2015 17:30,2,4.494,ACTIVE,215.32,348.66,59.959,1439069404,"201051344000917","174011321042388",28.63,33.80,0,329.13,397.35,130.1,123.7,0.623,211525.0,211525.0,9882,0,0,0,L,1122011218,1,122.68,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069509,364710.00
08/08/2015 17:30,2,4.404,ACTIVE,215.77,349.26,59.981,1439069404,"201051344000648","174011321042388",28.65,31.00,0,332.73,398.26,127.7,121.3,0.605,206815.9,206815.9,9875,0,0,0,L,1122011218,1,122.68,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069510,364711.00
08/08/2015 17:30,2,4.305,ACTIVE,215.32,348.96,59.981,1439069404,"201051344001093","174011321042388",28.63,31.50,0,318.61,396.15,124.8,118.5,0.579,209738.5,209738.5,9867,0,0,0,L,1122011218,1,122.91,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069511,364712.00
08/08/2015 17:30,2,4.441,ACTIVE,216.00,349.86,59.975,1439069404,"201051344000645","174011321042388",28.55,32.20,0,332.73,400.66,128.4,122.0,0.592,207735.3,207735.3,9880,0,0,0,L,1122011218,1,123.36,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069512,364713.00
08/08/2015 17:30,2,4.184,ACTIVE,214.64,345.96,59.975,1439069404,"274151322000085","174011321042388",28.07,36.80,0,333.03,383.23,118.9,112.9,0.460,487658.8,487658.8,11127,0,0,0,L,1151911521,1,124.27,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069513,364714.00
08/08/2015 17:30,2,4.496,ACTIVE,215.77,350.47,59.970,1439069404,"201051344000651","174011321042388",28.49,33.00,0,331.83,397.66,129.7,123.3,0.601,206992.9,206992.9,9855,0,0,0,L,1122011218,1,123.36,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069514,364715.00
08/08/2015 17:30,2,4.465,ACTIVE,215.32,347.46,59.970,1439069404,"201051344000867","174011321042388",28.49,31.30,0,329.13,397.66,128.8,122.4,0.601,199661.2,199661.2,9875,0,0,0,L,1122011218,1,122.91,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069515,364716.00
08/08/2015 17:30,2,4.383,ACTIVE,214.64,347.76,59.965,1439069404,"201051344001230","174011321042388",28.94,30.00,0,326.42,396.45,128.5,122.1,0.592,210641.3,210641.3,9884,0,0,0,L,1122011218,1,122.68,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069516,364717.00
08/08/2015 17:30,2,4.385,ACTIVE,216.22,349.86,59.965,1439069404,"201051344000576","174011321042388",28.71,31.30,0,331.83,401.26,127.5,121.2,0.588,206885.8,206885.8,9894,0,0,0,L,1122011218,1,123.14,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069516,364718.00
08/08/2015 17:30,2,4.479,ACTIVE,216.22,350.47,59.965,1439069404,"201051344000579","174011321042388",29.04,31.30,0,332.43,400.36,131.7,125.2,0.623,213800.5,213800.5,9852,0,0,0,L,1122011218,1,123.14,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439069517,364719.00
08/08/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439069404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070284,364720.00
08/08/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439069404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070284,364721.00
08/08/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439069404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070284,364722.00
08/08/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439069404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070284,364723.00
08/08/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439069404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070284,364724.00
08/08/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439069404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070284,364725.00
08/08/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439069404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070284,364726.00
08/08/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439069404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070284,364727.00
08/08/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439069404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070284,364728.00
08/08/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1439069404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070284,364729.00
08/08/2015 17:45,2,3.508,ACTIVE,213.74,346.56,59.965,1439070303,"201051344000955","174011321042388",29.04,33.50,0,327.62,378.42,103.2,97.7,0.499,212431.7,212431.7,9861,0,0,0,L,1122011218,1,121.78,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070378,364730.00
08/08/2015 17:45,2,3.656,ACTIVE,213.74,343.25,59.981,1439070303,"274151322000095","174011321042388",28.96,37.50,0,327.32,369.70,107.2,101.5,0.407,511975.9,511975.9,10765,0,0,0,L,1151911521,1,123.81,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070379,364731.00
08/08/2015 17:45,2,3.619,ACTIVE,214.19,347.76,59.991,1439070303,"201051344000868","174011321042388",28.27,31.80,0,327.92,378.12,103.7,98.1,0.477,199154.2,199154.2,9876,0,0,0,L,1122011218,1,122.23,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070379,364732.00
08/08/2015 17:45,2,3.621,ACTIVE,215.54,348.66,59.981,1439070303,"201051344000853","174011321042388",28.57,32.80,0,330.33,381.73,104.8,99.2,0.495,205582.7,205582.7,9879,0,0,0,L,1122011218,1,123.14,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070380,364733.00
08/08/2015 17:45,2,3.613,ACTIVE,214.87,347.46,59.996,1439070303,"201051344000582","174011321042388",28.57,34.30,0,327.32,379.32,104.5,98.9,0.499,204886.0,204886.0,9849,0,0,0,L,1122011218,1,122.46,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070381,364734.00
08/08/2015 17:45,2,3.578,ACTIVE,215.09,348.36,60.002,1439070303,"201051344000469","174011321042388",28.71,32.00,0,327.92,379.62,104.0,98.5,0.504,200857.9,200857.9,9870,0,0,0,L,1122011218,1,122.23,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070382,364735.00
08/08/2015 17:45,2,3.646,ACTIVE,214.87,348.96,59.981,1439070303,"201051344000988","174011321042388",28.27,32.80,0,328.52,381.42,104.4,98.9,0.495,200028.3,200028.3,9859,0,0,0,L,1122011218,1,122.46,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070383,364736.00
08/08/2015 17:45,2,3.586,ACTIVE,214.87,346.86,59.965,1439070303,"201051344001158","174011321042388",28.63,32.40,0,328.22,379.92,104.0,98.5,0.495,205768.7,205768.7,9860,0,0,0,L,1122011218,1,122.46,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070384,364737.00
08/08/2015 17:45,2,3.656,ACTIVE,214.41,347.16,59.986,1439070303,"201051344001025","174011321042388",28.77,33.00,0,328.52,379.32,106.4,100.8,0.486,210072.7,210072.7,9853,0,0,0,L,1122011218,1,122.23,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070385,364738.00
08/08/2015 17:45,2,3.545,ACTIVE,214.87,348.36,59.996,1439070303,"201051344000569","174011321042388",28.57,33.30,0,328.52,379.02,102.7,97.2,0.486,213350.4,213350.4,9879,0,0,0,L,1122011218,1,122.23,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070386,364739.00
08/08/2015 17:45,2,2.256,ACTIVE,213.96,419.60,59.991,1439070303,"274151322000094","174011321042388",38.43,37.80,0,395.25,446.65,87.6,82.7,0.336,390681.6,390681.6,11278,0,0,0,L,1151911521,1,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070387,364740.00
08/08/2015 17:45,2,3.572,ACTIVE,214.87,347.46,59.986,1439070303,"201051344000458","174011321042388",28.88,34.00,0,328.52,379.62,104.4,98.9,0.513,209061.6,209061.6,9869,0,0,0,L,1122011218,1,122.91,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070388,364741.00
08/08/2015 17:45,2,3.320,ACTIVE,213.74,347.16,59.991,1439070303,"274151322000087","174011321042388",27.55,48.50,0,329.13,366.40,92.6,87.5,0.354,462395.8,462395.8,10702,0,0,0,L,1151911521,1,123.59,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070388,364742.00
08/08/2015 17:45,2,3.324,ACTIVE,213.96,352.27,59.996,1439070303,"274151322000052","174011321042388",28.49,39.80,0,328.52,367.00,95.8,90.5,0.371,494388.2,494388.2,11119,0,0,0,L,1151911521,1,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070389,364743.00
08/08/2015 17:45,2,3.639,ACTIVE,213.96,347.46,59.991,1439070303,"201051344001145","174011321042388",28.92,31.80,0,328.22,379.32,106.5,100.9,0.495,214145.5,214145.5,9876,0,0,0,L,1122011218,1,122.23,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070390,364744.00
08/08/2015 17:45,2,3.586,ACTIVE,213.74,346.86,59.996,1439070303,"201051344000685","174011321042388",28.86,31.80,0,327.92,378.12,104.8,99.3,0.521,212895.9,212895.9,9877,0,0,0,L,1122011218,1,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070391,364745.00
08/08/2015 17:45,2,3.275,ACTIVE,213.74,341.75,59.975,1439070303,"274151322000088","174011321042388",28.03,38.20,0,329.13,366.40,92.9,87.7,0.349,474375.5,474375.5,10724,0,0,0,L,1151911521,1,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070392,364746.00
08/08/2015 17:45,2,3.523,ACTIVE,214.19,346.26,60.007,1439070303,"201051344000438","174011321042388",29.06,32.60,0,328.22,378.42,103.7,98.2,0.491,212912.5,212912.5,9848,0,0,0,L,1122011218,1,122.46,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070393,364747.00
08/08/2015 17:45,2,3.598,ACTIVE,214.19,345.96,59.996,1439070303,"201051344001135","174011321042388",28.53,34.80,0,327.62,377.82,103.9,98.3,0.482,204390.8,204390.8,9832,0,0,0,L,1122011218,1,122.46,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070395,364748.00
08/08/2015 17:45,2,3.574,ACTIVE,213.96,347.16,59.986,1439070303,"201051344000417","174011321042388",28.21,32.40,0,327.62,378.12,102.1,96.6,0.486,208093.7,208093.7,9849,0,0,0,L,1122011218,1,122.23,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070395,364749.00
