ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2015 17:45,2,3.602,ACTIVE,213.74,346.26,59.986,1439070303,"201051344000594","174011321042388",28.96,32.20,0,327.02,379.02,105.7,100.0,0.499,209647.4,209647.4,9871,0,0,0,L,1122011218,1,122.23,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070396,364750.00
08/08/2015 17:45,2,3.414,ACTIVE,213.51,344.76,59.981,1439070303,"274151322000083","174011321042388",28.47,38.20,0,328.22,367.60,98.3,93.0,0.393,490289.1,490289.1,11149,0,0,0,L,1151911521,1,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070397,364751.00
08/08/2015 17:45,2,3.760,ACTIVE,214.41,347.76,59.975,1439070303,"201051344000585","174011321042388",28.51,32.80,0,327.62,379.32,108.6,102.9,0.504,209072.9,209072.9,9851,0,0,0,L,1122011218,1,122.01,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070398,364752.00
08/08/2015 17:45,2,3.303,ACTIVE,213.74,342.65,59.991,1439070303,"274151322000054","174011321042388",28.13,39.80,0,328.22,367.00,94.0,88.8,0.362,485130.4,485130.4,10714,0,0,0,L,1151911521,1,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070399,364753.00
08/08/2015 17:45,2,3.539,ACTIVE,214.41,347.16,60.002,1439070303,"201051344001203","174011321042388",28.69,32.60,0,328.22,378.12,102.8,97.3,0.491,209968.3,209968.3,9863,0,0,0,L,1122011218,1,122.91,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070400,364754.00
08/08/2015 17:45,2,3.498,ACTIVE,213.51,345.36,59.986,1439070303,"201051344000646","174011321042388",29.00,32.00,0,327.62,377.52,102.8,97.3,0.486,206377.5,206377.5,9847,0,0,0,L,1122011218,1,122.23,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070401,364755.00
08/08/2015 17:45,2,2.221,ACTIVE,214.41,422.00,59.981,1439070303,"274151322000068","174011321042388",38.72,40.80,0,393.75,441.84,87.0,82.1,0.327,389938.5,389938.5,10888,0,0,0,L,1151911521,1,123.59,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070402,364756.00
08/08/2015 17:45,2,3.512,ACTIVE,214.41,355.58,59.986,1439070303,"274151322000076","174011321042388",28.90,39.30,0,329.13,369.70,102.9,97.4,0.402,518066.4,518066.4,11129,0,0,0,L,1151911521,1,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070403,364757.00
08/08/2015 17:45,2,3.578,ACTIVE,213.74,346.26,60.007,1439070303,"201051344000890","174011321042388",28.59,31.50,0,327.92,377.82,103.6,98.1,0.477,211033.6,211033.6,9861,0,0,0,L,1122011218,1,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070404,364758.00
08/08/2015 17:45,2,3.568,ACTIVE,214.19,347.46,60.002,1439070303,"201051344000900","174011321042388",28.61,33.00,0,327.92,378.72,103.5,98.0,0.482,211848.7,211848.7,9892,0,0,0,L,1122011218,1,122.68,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070405,364759.00
08/08/2015 17:45,2,3.564,ACTIVE,214.41,347.76,59.986,1439070303,"201051344000633","174011321042388",28.75,32.00,0,327.92,380.22,103.7,98.2,0.499,200807.0,200807.0,9885,0,0,0,L,1122011218,1,122.68,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070406,364760.00
08/08/2015 17:45,2,3.604,ACTIVE,214.64,347.16,59.991,1439070303,"201051344000983","174011321042388",28.67,33.50,0,328.22,378.42,104.5,99.0,0.491,208774.5,208774.5,9874,0,0,0,L,1122011218,1,122.68,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070407,364761.00
08/08/2015 17:45,2,3.625,ACTIVE,213.96,347.16,59.991,1439070303,"201051344000917","174011321042388",28.49,35.40,0,327.32,378.72,104.6,99.0,0.499,211551.7,211551.7,9883,0,0,0,L,1122011218,1,122.01,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070408,364762.00
08/08/2015 17:45,2,3.502,ACTIVE,214.64,347.16,59.996,1439070303,"201051344000648","174011321042388",28.73,32.20,0,329.43,379.32,101.9,96.4,0.486,206842.0,206842.0,9876,0,0,0,L,1122011218,1,122.01,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070409,364763.00
08/08/2015 17:45,2,3.439,ACTIVE,214.41,347.16,59.991,1439070303,"201051344001093","174011321042388",28.43,32.40,0,327.32,377.22,99.1,93.8,0.455,209763.9,209763.9,9868,0,0,0,L,1122011218,1,122.46,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070409,364764.00
08/08/2015 17:45,2,3.547,ACTIVE,214.64,346.56,59.996,1439070303,"201051344000645","174011321042388",28.41,33.50,0,328.82,378.12,102.1,96.6,0.477,207761.6,207761.6,9881,0,0,0,L,1122011218,1,122.68,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070411,364765.00
08/08/2015 17:45,2,3.316,ACTIVE,213.74,353.77,59.986,1439070303,"274151322000085","174011321042388",28.07,38.00,0,329.13,367.00,94.2,89.0,0.354,487683.0,487683.0,11128,0,0,0,L,1151911521,1,124.04,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070411,364766.00
08/08/2015 17:45,2,3.564,ACTIVE,214.41,348.06,59.996,1439070303,"201051344000651","174011321042388",28.65,34.80,0,328.22,378.12,103.4,97.9,0.477,207019.4,207019.4,9856,0,0,0,L,1122011218,1,122.91,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070412,364767.00
08/08/2015 17:45,2,3.551,ACTIVE,213.96,345.66,60.002,1439070303,"201051344000867","174011321042388",28.59,32.60,0,328.22,377.22,102.8,97.3,0.477,199687.5,199687.5,9876,0,0,0,L,1122011218,1,122.46,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070413,364768.00
08/08/2015 17:45,2,3.527,ACTIVE,213.29,346.26,60.002,1439070303,"201051344001230","174011321042388",28.61,30.80,0,327.92,378.12,102.3,96.8,0.499,210667.5,210667.5,9885,0,0,0,L,1122011218,1,122.01,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070414,364769.00
08/08/2015 17:45,2,3.473,ACTIVE,214.64,348.36,59.996,1439070303,"201051344000576","174011321042388",28.65,32.80,0,329.13,379.02,100.7,95.3,0.477,206911.7,206911.7,9895,0,0,0,L,1122011218,1,122.46,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070415,364770.00
08/08/2015 17:45,2,3.518,ACTIVE,214.64,347.46,59.996,1439070303,"201051344000579","174011321042388",29.38,32.20,0,329.13,379.32,104.7,99.1,0.495,213827.4,213827.4,9853,0,0,0,L,1122011218,1,122.46,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439070416,364771.00
08/08/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439070303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071183,364772.00
08/08/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439070303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071183,364773.00
08/08/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439070303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071183,364774.00
08/08/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439070303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071183,364775.00
08/08/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439070303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071183,364776.00
08/08/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439070303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071183,364777.00
08/08/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439070303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071183,364778.00
08/08/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439070303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071183,364779.00
08/08/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439070303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071183,364780.00
08/08/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1439070303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071183,364781.00
08/08/2015 18:00,2,2.564,ACTIVE,212.16,359.48,59.965,1439071203,"201051344000955","174011321042388",28.77,33.30,0,316.50,395.25,74.7,70.1,0.636,212453.2,212453.2,9862,0,0,0,L,1122011218,1,121.78,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071278,364782.00
08/08/2015 18:00,2,2.666,ACTIVE,213.29,352.87,59.991,1439071203,"274151322000095","174011321042388",28.84,37.30,0,330.33,386.83,77.8,73.2,0.535,511998.3,511998.3,10766,0,0,0,L,1151911521,1,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071279,364783.00
08/08/2015 18:00,2,2.654,ACTIVE,212.83,360.38,60.007,1439071203,"201051344000868","174011321042388",28.23,31.80,0,318.91,396.15,75.9,71.3,0.645,199175.8,199175.8,9877,0,0,0,L,1122011218,1,122.01,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071280,364784.00
08/08/2015 18:00,2,2.658,ACTIVE,213.74,365.80,59.970,1439071203,"201051344000853","174011321042388",28.47,32.80,0,318.00,398.26,76.7,72.1,0.689,205604.5,205604.5,9880,0,0,0,L,1122011218,1,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071281,364785.00
08/08/2015 18:00,2,2.645,ACTIVE,213.29,362.49,59.986,1439071203,"201051344000582","174011321042388",28.51,34.00,0,318.61,397.66,76.4,71.8,0.654,204907.8,204907.8,9850,0,0,0,L,1122011218,1,122.46,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071282,364786.00
08/08/2015 18:00,2,2.602,ACTIVE,213.29,365.19,59.981,1439071203,"201051344000469","174011321042388",28.80,31.50,0,318.00,399.16,76.0,71.4,0.681,200879.6,200879.6,9871,0,0,0,L,1122011218,1,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071283,364787.00
08/08/2015 18:00,2,2.652,ACTIVE,213.29,365.19,59.996,1439071203,"201051344000988","174011321042388",28.45,32.60,0,316.20,399.16,76.4,71.8,0.583,200050.1,200050.1,9860,0,0,0,L,1122011218,1,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071284,364788.00
08/08/2015 18:00,2,2.684,ACTIVE,213.29,364.29,59.975,1439071203,"201051344001158","174011321042388",28.21,32.20,0,318.00,398.86,76.6,72.0,0.654,205790.4,205790.4,9861,0,0,0,L,1122011218,1,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071285,364789.00
08/08/2015 18:00,2,2.699,ACTIVE,212.61,359.48,59.975,1439071203,"201051344001025","174011321042388",28.82,33.30,0,316.80,398.56,78.8,74.1,0.614,210095.1,210095.1,9854,0,0,0,L,1122011218,1,121.78,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071286,364790.00
08/08/2015 18:00,2,2.609,ACTIVE,213.06,363.69,59.970,1439071203,"201051344000569","174011321042388",28.65,33.30,0,318.30,396.75,75.7,71.1,0.663,213371.9,213371.9,9880,0,0,0,L,1122011218,1,122.01,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071287,364791.00
08/08/2015 18:00,2,1.627,ACTIVE,212.38,423.50,59.975,1439071203,"274151322000094","174011321042388",38.55,36.00,0,390.74,458.97,63.8,59.6,0.455,390699.8,390699.8,11279,0,0,0,L,1151911521,1,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071287,364792.00
08/08/2015 18:00,2,2.650,ACTIVE,213.06,363.99,59.970,1439071203,"201051344000458","174011321042388",28.63,34.30,0,316.80,398.86,76.8,72.2,0.632,209083.6,209083.6,9870,0,0,0,L,1122011218,1,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071288,364793.00
08/08/2015 18:00,2,2.426,ACTIVE,212.38,360.99,59.970,1439071203,"274151322000087","174011321042388",27.55,47.00,0,327.62,383.23,67.6,63.4,0.455,462415.2,462415.2,10703,0,0,0,L,1151911521,1,122.68,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071289,364794.00
08/08/2015 18:00,2,2.426,ACTIVE,211.93,357.98,59.975,1439071203,"274151322000052","174011321042388",28.39,38.60,0,328.52,384.43,69.7,65.4,0.468,494408.3,494408.3,11120,0,0,0,L,1151911521,1,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071290,364795.00
08/08/2015 18:00,2,2.633,ACTIVE,212.61,363.09,59.970,1439071203,"201051344001145","174011321042388",29.28,32.00,0,321.01,398.56,78.1,73.4,0.641,214168.0,214168.0,9877,0,0,0,L,1122011218,1,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071291,364796.00
08/08/2015 18:00,2,2.633,ACTIVE,212.38,359.78,59.959,1439071203,"201051344000685","174011321042388",28.73,32.20,0,316.20,397.66,76.6,72.0,0.654,212917.8,212917.8,9878,0,0,0,L,1122011218,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071292,364797.00
08/08/2015 18:00,2,2.412,ACTIVE,212.83,351.07,59.959,1439071203,"274151322000088","174011321042388",27.65,36.80,0,328.52,383.83,67.6,63.3,0.429,474394.8,474394.8,10725,0,0,0,L,1151911521,1,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071293,364798.00
08/08/2015 18:00,2,2.596,ACTIVE,212.83,361.59,59.986,1439071203,"201051344000438","174011321042388",28.98,32.80,0,318.30,397.66,76.3,71.7,0.650,212934.2,212934.2,9849,0,0,0,L,1122011218,1,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071294,364799.00
08/08/2015 18:00,2,2.648,ACTIVE,212.61,359.48,59.975,1439071203,"201051344001135","174011321042388",28.63,34.80,0,318.91,397.05,76.8,72.2,0.597,204412.6,204412.6,9833,0,0,0,L,1122011218,1,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071295,364800.00
08/08/2015 18:00,2,2.646,ACTIVE,212.83,360.99,59.975,1439071203,"201051344000417","174011321042388",28.21,31.80,0,319.21,397.05,75.7,71.1,0.614,208115.1,208115.1,9850,0,0,0,L,1122011218,1,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071296,364801.00
08/08/2015 18:00,2,2.693,ACTIVE,212.38,365.49,59.965,1439071203,"201051344000594","174011321042388",28.78,31.80,0,319.21,399.16,78.5,73.9,0.689,209669.6,209669.6,9872,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071297,364802.00
08/08/2015 18:00,2,2.557,ACTIVE,212.83,363.69,59.970,1439071203,"274151322000083","174011321042388",28.33,37.00,0,329.13,386.23,73.4,68.9,0.539,490309.9,490309.9,11150,0,0,0,L,1151911521,1,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071298,364803.00
08/08/2015 18:00,2,2.836,ACTIVE,213.06,355.28,59.981,1439071203,"201051344000585","174011321042388",28.59,33.30,0,315.90,397.96,82.0,77.3,0.371,209095.9,209095.9,9852,0,0,0,L,1122011218,1,122.01,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071299,364804.00
08/08/2015 18:00,2,2.432,ACTIVE,213.06,363.69,59.981,1439071203,"274151322000054","174011321042388",28.29,38.40,0,329.43,385.33,69.6,65.3,0.468,485150.2,485150.2,10715,0,0,0,L,1151911521,1,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071299,364805.00
08/08/2015 18:00,2,2.662,ACTIVE,213.06,362.19,59.986,1439071203,"201051344001203","174011321042388",28.37,32.40,0,318.00,398.26,76.4,71.8,0.650,209990.0,209990.0,9864,0,0,0,L,1122011218,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071300,364806.00
08/08/2015 18:00,2,2.625,ACTIVE,212.16,361.59,59.975,1439071203,"201051344000646","174011321042388",28.67,31.80,0,315.60,397.35,76.2,71.6,0.667,206399.3,206399.3,9848,0,0,0,L,1122011218,1,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071301,364807.00
08/08/2015 18:00,2,1.639,ACTIVE,213.74,424.41,59.981,1439071203,"274151322000068","174011321042388",38.63,38.40,0,393.75,449.95,64.0,59.9,0.451,389956.7,389956.7,10889,0,0,0,L,1151911521,1,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071302,364808.00
08/08/2015 18:00,2,2.586,ACTIVE,214.19,361.59,59.965,1439071203,"274151322000076","174011321042388",28.69,38.60,0,330.33,387.44,75.1,70.6,0.499,518088.1,518088.1,11130,0,0,0,L,1151911521,1,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071303,364809.00
08/08/2015 18:00,2,2.629,ACTIVE,212.16,363.69,59.975,1439071203,"201051344000890","174011321042388",28.61,31.30,0,319.81,397.05,76.2,71.6,0.650,211055.5,211055.5,9862,0,0,0,L,1122011218,1,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071304,364810.00
08/08/2015 18:00,2,2.604,ACTIVE,212.83,361.29,59.970,1439071203,"201051344000900","174011321042388",28.67,33.00,0,318.30,399.76,75.7,71.1,0.575,211870.4,211870.4,9893,0,0,0,L,1122011218,1,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071305,364811.00
08/08/2015 18:00,2,2.605,ACTIVE,213.06,362.19,59.959,1439071203,"201051344000633","174011321042388",28.67,31.80,0,317.10,398.26,75.7,71.1,0.672,200828.8,200828.8,9886,0,0,0,L,1122011218,1,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071306,364812.00
08/08/2015 18:00,2,2.631,ACTIVE,213.06,363.69,59.981,1439071203,"201051344000983","174011321042388",28.59,33.30,0,315.90,400.96,76.2,71.6,0.632,208796.5,208796.5,9875,0,0,0,L,1122011218,1,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071307,364813.00
08/08/2015 18:00,2,2.639,ACTIVE,212.61,358.88,59.975,1439071203,"201051344000917","174011321042388",28.47,35.20,0,317.70,398.56,76.1,71.5,0.667,211573.7,211573.7,9884,0,0,0,L,1122011218,1,122.01,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071308,364814.00
08/08/2015 18:00,2,2.512,ACTIVE,212.83,360.38,59.975,1439071203,"201051344000648","174011321042388",28.88,32.00,0,317.40,399.46,73.6,69.1,0.645,206863.5,206863.5,9877,0,0,0,L,1122011218,1,122.01,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071309,364815.00
08/08/2015 18:00,2,2.469,ACTIVE,212.61,359.18,59.965,1439071203,"201051344001093","174011321042388",28.49,32.00,0,317.10,397.05,71.3,66.9,0.575,209784.8,209784.8,9869,0,0,0,L,1122011218,1,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071310,364816.00
08/08/2015 18:00,2,2.570,ACTIVE,213.06,362.19,59.981,1439071203,"201051344000645","174011321042388",28.35,33.50,0,318.91,399.76,73.9,69.4,0.614,207783.1,207783.1,9882,0,0,0,L,1122011218,1,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071311,364817.00
08/08/2015 18:00,2,2.395,ACTIVE,213.06,354.37,59.965,1439071203,"274151322000085","174011321042388",28.01,37.30,0,329.43,384.73,67.9,63.6,0.446,487702.8,487702.8,11129,0,0,0,L,1151911521,1,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071312,364818.00
08/08/2015 18:00,2,2.549,ACTIVE,212.83,361.29,59.975,1439071203,"201051344000651","174011321042388",28.92,34.80,0,317.40,398.86,74.6,70.1,0.636,207041.2,207041.2,9857,0,0,0,L,1122011218,1,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071313,364819.00
08/08/2015 18:00,2,2.592,ACTIVE,212.83,360.99,59.996,1439071203,"201051344000867","174011321042388",28.53,32.20,0,318.91,397.05,74.9,70.3,0.579,199709.1,199709.1,9877,0,0,0,L,1122011218,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071314,364820.00
08/08/2015 18:00,2,2.561,ACTIVE,212.16,359.78,60.002,1439071203,"201051344001230","174011321042388",28.71,30.00,0,317.70,396.15,74.5,69.9,0.632,210689.0,210689.0,9886,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071315,364821.00
08/08/2015 18:00,2,2.551,ACTIVE,213.51,361.59,59.981,1439071203,"201051344000576","174011321042388",28.39,32.40,0,318.61,398.86,73.3,68.8,0.579,206932.9,206932.9,9896,0,0,0,L,1122011218,1,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071315,364822.00
08/08/2015 18:00,2,2.619,ACTIVE,213.29,362.19,59.986,1439071203,"201051344000579","174011321042388",28.94,31.80,0,320.11,400.66,76.8,72.2,0.614,213849.5,213849.5,9854,0,0,0,L,1122011218,1,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439071316,364823.00
08/08/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439071203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072083,364824.00
08/08/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439071203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072083,364825.00
08/08/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439071203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072083,364826.00
08/08/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439071203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072083,364827.00
08/08/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439071203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072083,364828.00
08/08/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439071203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072083,364829.00
08/08/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439071203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072083,364830.00
08/08/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439071203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072083,364831.00
08/08/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439071203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072083,364832.00
08/08/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1439071203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072083,364833.00
08/08/2015 18:15,2,1.719,ACTIVE,211.03,349.86,59.986,1439072104,"201051344000955","174011321042388",28.88,31.80,0,329.43,397.35,50.4,46.7,0.429,212467.6,212467.6,9863,0,0,0,L,1122011218,1,121.33,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072179,364834.00
08/08/2015 18:15,2,1.750,ACTIVE,212.38,355.58,59.981,1439072104,"274151322000095","174011321042388",28.84,33.50,0,332.13,389.54,51.1,47.4,0.345,512013.1,512013.1,10767,0,0,0,L,1151911521,1,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072180,364835.00
08/08/2015 18:15,2,1.754,ACTIVE,211.70,350.47,59.986,1439072104,"201051344000868","174011321042388",28.27,30.00,0,329.13,397.35,50.2,46.6,0.415,199190.3,199190.3,9878,0,0,0,L,1122011218,1,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072181,364836.00
08/08/2015 18:15,2,1.748,ACTIVE,212.38,351.67,59.991,1439072104,"201051344000853","174011321042388",28.45,31.00,0,330.93,399.16,50.4,46.7,0.424,205619.1,205619.1,9881,0,0,0,L,1122011218,1,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072182,364837.00
08/08/2015 18:15,2,1.730,ACTIVE,211.93,351.07,59.986,1439072104,"201051344000582","174011321042388",28.47,32.40,0,330.33,398.86,49.9,46.2,0.411,204922.3,204922.3,9851,0,0,0,L,1122011218,1,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072183,364838.00
08/08/2015 18:15,2,1.744,ACTIVE,211.93,350.47,59.986,1439072104,"201051344000469","174011321042388",28.35,30.00,0,330.33,401.26,50.0,46.4,0.429,200894.0,200894.0,9872,0,0,0,L,1122011218,1,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072184,364839.00
08/08/2015 18:15,2,1.777,ACTIVE,211.93,352.27,59.991,1439072104,"201051344000988","174011321042388",27.87,30.50,0,329.43,400.36,50.2,46.5,0.433,200064.6,200064.6,9861,0,0,0,L,1122011218,1,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072185,364840.00
08/08/2015 18:15,2,1.771,ACTIVE,211.70,351.37,60.023,1439072104,"201051344001158","174011321042388",28.25,30.30,0,330.93,398.56,50.7,47.0,0.424,205804.9,205804.9,9862,0,0,0,L,1122011218,1,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072186,364841.00
08/08/2015 18:15,2,1.824,ACTIVE,211.70,350.17,59.991,1439072104,"201051344001025","174011321042388",28.47,31.00,0,329.73,400.36,52.6,48.8,0.433,210110.0,210110.0,9855,0,0,0,L,1122011218,1,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072187,364842.00
08/08/2015 18:15,2,1.781,ACTIVE,211.93,351.07,59.986,1439072104,"201051344000569","174011321042388",28.47,31.50,0,329.43,397.66,51.4,47.7,0.424,213386.3,213386.3,9881,0,0,0,L,1122011218,1,121.55,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072188,364843.00
08/08/2015 18:15,2,1.133,ACTIVE,212.38,405.17,59.975,1439072104,"274151322000094","174011321042388",37.83,34.50,0,335.14,443.34,44.0,40.5,0.309,390711.8,390711.8,11280,0,0,0,L,1151911521,1,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072189,364844.00
08/08/2015 18:15,2,1.824,ACTIVE,211.70,350.17,59.986,1439072104,"201051344000458","174011321042388",28.77,32.20,0,330.63,398.86,53.2,49.4,0.464,209098.2,209098.2,9871,0,0,0,L,1122011218,1,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072190,364845.00
08/08/2015 18:15,2,1.707,ACTIVE,211.93,345.36,59.986,1439072104,"274151322000087","174011321042388",27.39,45.00,0,333.93,384.13,47.3,43.8,0.323,462428.1,462428.1,10704,0,0,0,L,1151911521,1,122.68,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072191,364846.00
08/08/2015 18:15,2,1.719,ACTIVE,212.38,355.28,59.986,1439072104,"274151322000052","174011321042388",28.17,35.60,0,333.03,385.33,49.0,45.4,0.309,494421.6,494421.6,11121,0,0,0,L,1151911521,1,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072191,364847.00
08/08/2015 18:15,2,1.885,ACTIVE,211.70,351.37,59.991,1439072104,"201051344001145","174011321042388",28.90,29.80,0,330.63,400.66,55.2,51.4,0.460,214183.0,214183.0,9878,0,0,0,L,1122011218,1,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072192,364848.00
08/08/2015 18:15,2,1.840,ACTIVE,211.70,351.07,59.986,1439072104,"201051344000685","174011321042388",28.86,30.50,0,329.43,398.56,53.8,50.0,0.482,212932.4,212932.4,9879,0,0,0,L,1122011218,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072193,364849.00
08/08/2015 18:15,2,1.686,ACTIVE,211.93,345.36,59.975,1439072104,"274151322000088","174011321042388",27.75,34.80,0,333.63,382.93,47.4,43.8,0.318,474407.5,474407.5,10726,0,0,0,L,1151911521,1,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072194,364850.00
08/08/2015 18:15,2,1.830,ACTIVE,211.70,352.27,59.996,1439072104,"201051344000438","174011321042388",28.96,31.30,0,329.43,397.66,53.8,50.0,0.451,212948.7,212948.7,9850,0,0,0,L,1122011218,1,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072195,364851.00
08/08/2015 18:15,2,1.869,ACTIVE,211.48,351.07,59.991,1439072104,"201051344001135","174011321042388",28.84,32.60,0,329.43,397.35,54.6,50.8,0.451,204427.1,204427.1,9834,0,0,0,L,1122011218,1,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072196,364852.00
08/08/2015 18:15,2,1.865,ACTIVE,211.70,351.67,59.991,1439072104,"201051344000417","174011321042388",28.51,30.00,0,330.33,397.05,53.9,50.1,0.451,208129.5,208129.5,9851,0,0,0,L,1122011218,1,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072197,364853.00
08/08/2015 18:15,2,1.896,ACTIVE,211.25,352.87,59.996,1439072104,"201051344000594","174011321042388",28.90,29.80,0,327.92,399.46,55.5,51.7,0.464,209684.4,209684.4,9873,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072198,364854.00
08/08/2015 18:15,2,1.797,ACTIVE,212.38,345.36,59.991,1439072104,"274151322000083","174011321042388",28.33,34.00,0,333.33,385.33,51.6,47.9,0.371,490323.6,490323.6,11151,0,0,0,L,1151911521,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072199,364855.00
08/08/2015 18:15,2,2.014,ACTIVE,211.93,353.17,59.986,1439072104,"201051344000585","174011321042388",28.73,31.30,0,318.00,400.06,58.6,54.7,0.486,209111.5,209111.5,9853,0,0,0,L,1122011218,1,121.55,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072200,364856.00
08/08/2015 18:15,2,1.742,ACTIVE,211.70,356.78,59.996,1439072104,"274151322000054","174011321042388",28.03,35.80,0,333.63,384.73,49.5,45.8,0.345,485163.2,485163.2,10716,0,0,0,L,1151911521,1,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072201,364857.00
08/08/2015 18:15,2,1.910,ACTIVE,211.93,350.47,60.018,1439072104,"201051344001203","174011321042388",28.47,30.50,0,330.63,396.75,55.0,51.2,0.460,210004.4,210004.4,9865,0,0,0,L,1122011218,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072202,364858.00
08/08/2015 18:15,2,1.906,ACTIVE,211.25,349.56,59.991,1439072104,"201051344000646","174011321042388",28.59,29.80,0,328.52,396.45,55.2,51.4,0.464,206413.8,206413.8,9849,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072203,364859.00
08/08/2015 18:15,2,1.199,ACTIVE,213.06,408.78,59.986,1439072104,"274151322000068","174011321042388",38.23,36.50,0,336.34,448.45,46.1,42.6,0.301,389968.7,389968.7,10890,0,0,0,L,1151911521,1,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072204,364860.00
08/08/2015 18:15,2,1.883,ACTIVE,212.83,354.97,59.981,1439072104,"274151322000076","174011321042388",28.77,35.40,0,334.54,386.83,54.9,51.0,0.380,518102.4,518102.4,11131,0,0,0,L,1151911521,1,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072204,364861.00
08/08/2015 18:15,2,1.934,ACTIVE,211.25,351.67,60.002,1439072104,"201051344000890","174011321042388",28.80,29.50,0,329.43,397.35,56.4,52.5,0.468,211070.1,211070.1,9863,0,0,0,L,1122011218,1,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072205,364862.00
08/08/2015 18:15,2,1.928,ACTIVE,211.70,352.57,59.996,1439072104,"201051344000900","174011321042388",28.55,31.30,0,329.43,399.46,55.8,51.9,0.464,211884.9,211884.9,9894,0,0,0,L,1122011218,1,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072206,364863.00
08/08/2015 18:15,2,1.926,ACTIVE,211.70,353.47,59.996,1439072104,"201051344000633","174011321042388",28.84,30.00,0,329.73,399.76,56.3,52.4,0.477,200843.3,200843.3,9887,0,0,0,L,1122011218,1,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072207,364864.00
08/08/2015 18:15,2,1.975,ACTIVE,211.70,351.97,59.965,1439072104,"201051344000983","174011321042388",28.71,31.80,0,329.73,398.86,57.4,53.5,0.504,208811.2,208811.2,9876,0,0,0,L,1122011218,1,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072208,364865.00
08/08/2015 18:15,2,1.967,ACTIVE,211.70,352.87,59.970,1439072104,"201051344000917","174011321042388",28.82,33.00,0,329.73,398.86,57.4,53.5,0.482,211588.5,211588.5,9885,0,0,0,L,1122011218,1,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072209,364866.00
08/08/2015 18:15,2,1.943,ACTIVE,211.93,352.87,59.991,1439072104,"201051344000648","174011321042388",28.57,30.30,0,331.53,397.96,56.3,52.4,0.477,206877.8,206877.8,9878,0,0,0,L,1122011218,1,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072210,364867.00
08/08/2015 18:15,2,1.895,ACTIVE,211.70,351.67,59.991,1439072104,"201051344001093","174011321042388",28.47,30.50,0,329.13,395.25,54.6,50.8,0.442,209798.6,209798.6,9870,0,0,0,L,1122011218,1,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072211,364868.00
08/08/2015 18:15,2,1.961,ACTIVE,212.16,353.17,60.028,1439072104,"201051344000645","174011321042388",28.51,32.00,0,330.63,398.56,56.6,52.7,0.464,207797.4,207797.4,9883,0,0,0,L,1122011218,1,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072212,364869.00
08/08/2015 18:15,2,1.805,ACTIVE,211.70,350.77,60.002,1439072104,"274151322000085","174011321042388",28.39,35.00,0,333.33,384.13,51.9,48.2,0.354,487715.9,487715.9,11130,0,0,0,L,1151911521,1,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072213,364870.00
08/08/2015 18:15,2,1.957,ACTIVE,212.38,353.17,60.002,1439072104,"201051344000651","174011321042388",28.84,32.80,0,329.73,398.86,57.2,53.3,0.473,207055.6,207055.6,9858,0,0,0,L,1122011218,1,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072214,364871.00
08/08/2015 18:15,2,2.010,ACTIVE,212.16,352.87,60.002,1439072104,"201051344000867","174011321042388",28.21,30.50,0,330.03,396.45,57.4,53.5,0.468,199723.6,199723.6,9878,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072215,364872.00
08/08/2015 18:15,2,1.959,ACTIVE,211.70,352.27,59.986,1439072104,"201051344001230","174011321042388",28.84,28.50,0,327.92,394.95,57.3,53.3,0.491,210703.4,210703.4,9887,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072215,364873.00
08/08/2015 18:15,2,1.939,ACTIVE,212.61,354.07,59.986,1439072104,"201051344000576","174011321042388",28.65,31.00,0,331.23,397.96,56.3,52.4,0.460,206947.0,206947.0,9897,0,0,0,L,1122011218,1,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072216,364874.00
08/08/2015 18:15,2,2.021,ACTIVE,212.38,355.58,60.007,1439072104,"201051344000579","174011321042388",28.82,29.80,0,330.63,400.36,59.1,55.1,0.491,213864.3,213864.3,9855,0,0,0,L,1122011218,1,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072217,364875.00
08/08/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439072104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072984,364876.00
08/08/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439072104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072984,364877.00
08/08/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439072104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072984,364878.00
08/08/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439072104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072984,364879.00
08/08/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439072104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072984,364880.00
08/08/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439072104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072984,364881.00
08/08/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439072104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072984,364882.00
08/08/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439072104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072984,364883.00
08/08/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439072104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072984,364884.00
08/08/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1439072104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439072984,364885.00
08/08/2015 18:30,2,1.080,ACTIVE,211.03,342.95,59.970,1439073003,"201051344000955","174011321042388",28.71,30.30,0,328.82,378.12,31.4,28.4,0.270,212477.6,212477.6,9864,0,0,0,L,1122011218,1,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073079,364886.00
08/08/2015 18:30,2,1.059,ACTIVE,212.16,341.45,59.959,1439073003,"274151322000095","174011321042388",28.55,31.80,0,333.03,376.31,30.6,27.6,0.199,512023.2,512023.2,10768,0,0,0,L,1151911521,1,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073080,364887.00
08/08/2015 18:30,2,1.115,ACTIVE,211.48,343.85,59.975,1439073003,"201051344000868","174011321042388",27.99,28.80,0,329.13,381.42,31.7,28.6,0.247,199200.3,199200.3,9879,0,0,0,L,1122011218,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073080,364888.00
08/08/2015 18:30,2,1.094,ACTIVE,212.16,345.06,59.975,1439073003,"201051344000853","174011321042388",28.43,29.50,0,330.33,385.63,31.5,28.5,0.252,205629.1,205629.1,9882,0,0,0,L,1122011218,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073081,364889.00
08/08/2015 18:30,2,1.078,ACTIVE,211.93,344.45,59.944,1439073003,"201051344000582","174011321042388",28.47,30.80,0,329.73,382.33,31.1,28.1,0.256,204932.3,204932.3,9852,0,0,0,L,1122011218,1,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073082,364890.00
08/08/2015 18:30,2,1.104,ACTIVE,211.48,344.76,59.986,1439073003,"201051344000469","174011321042388",28.15,28.50,0,329.43,383.83,31.5,28.4,0.256,200904.0,200904.0,9873,0,0,0,L,1122011218,1,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073083,364891.00
08/08/2015 18:30,2,1.102,ACTIVE,211.70,345.06,59.991,1439073003,"201051344000988","174011321042388",28.05,29.00,0,329.13,384.73,31.4,28.3,0.252,200074.6,200074.6,9862,0,0,0,L,1122011218,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073084,364892.00
08/08/2015 18:30,2,1.104,ACTIVE,211.70,344.15,59.975,1439073003,"201051344001158","174011321042388",28.23,28.80,0,329.73,383.83,31.6,28.6,0.265,205815.0,205815.0,9863,0,0,0,L,1122011218,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073085,364893.00
08/08/2015 18:30,2,1.123,ACTIVE,211.48,342.95,59.954,1439073003,"201051344001025","174011321042388",28.39,29.50,0,330.03,380.82,32.3,29.3,0.256,210120.3,210120.3,9856,0,0,0,L,1122011218,1,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073086,364894.00
08/08/2015 18:30,2,1.104,ACTIVE,211.48,343.55,59.975,1439073003,"201051344000569","174011321042388",28.49,30.00,0,329.43,382.93,31.9,28.8,0.261,213396.3,213396.3,9882,0,0,0,L,1122011218,1,121.33,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073087,364895.00
08/08/2015 18:30,2,0.684,ACTIVE,212.38,406.97,59.981,1439073003,"274151322000094","174011321042388",37.77,33.00,0,331.23,441.84,26.1,23.3,0.177,390720.0,390720.0,11281,0,0,0,L,1151911521,1,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073088,364896.00
08/08/2015 18:30,2,1.113,ACTIVE,211.48,343.25,59.970,1439073003,"201051344000458","174011321042388",28.27,30.80,0,330.03,383.53,31.9,28.8,0.256,209108.3,209108.3,9872,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073089,364897.00
