ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2015 18:30,2,1.018,ACTIVE,212.16,345.66,59.970,1439073003,"274151322000087","174011321042388",27.49,43.20,0,333.03,373.31,28.3,25.4,0.190,462437.0,462437.0,10705,0,0,0,L,1151911521,1,122.68,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073090,364898.00
08/08/2015 18:30,2,1.055,ACTIVE,211.93,345.66,59.970,1439073003,"274151322000052","174011321042388",27.71,33.80,0,332.13,373.31,29.6,26.6,0.203,494430.8,494430.8,11122,0,0,0,L,1151911521,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073091,364899.00
08/08/2015 18:30,2,1.127,ACTIVE,211.70,343.85,59.970,1439073003,"201051344001145","174011321042388",28.47,28.30,0,329.43,383.23,32.5,29.5,0.247,214193.3,214193.3,9879,0,0,0,L,1122011218,1,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073092,364900.00
08/08/2015 18:30,2,1.092,ACTIVE,211.48,342.35,59.970,1439073003,"201051344000685","174011321042388",28.35,29.00,0,329.13,379.62,31.4,28.4,0.265,212942.3,212942.3,9880,0,0,0,L,1122011218,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073093,364901.00
08/08/2015 18:30,2,1.004,ACTIVE,211.48,341.45,59.970,1439073003,"274151322000088","174011321042388",27.53,33.00,0,331.23,373.01,28.0,25.1,0.190,474416.2,474416.2,10727,0,0,0,L,1151911521,1,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073094,364902.00
08/08/2015 18:30,2,1.104,ACTIVE,211.70,343.25,59.970,1439073003,"201051344000438","174011321042388",28.57,29.80,0,328.52,379.92,31.9,28.9,0.265,212958.6,212958.6,9851,0,0,0,L,1122011218,1,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073095,364903.00
08/08/2015 18:30,2,1.135,ACTIVE,211.03,342.95,59.970,1439073003,"201051344001135","174011321042388",28.53,31.00,0,329.43,379.02,32.8,29.7,0.252,204437.3,204437.3,9835,0,0,0,L,1122011218,1,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073096,364904.00
08/08/2015 18:30,2,1.129,ACTIVE,211.25,343.25,59.975,1439073003,"201051344000417","174011321042388",28.23,28.80,0,330.03,379.62,32.3,29.2,0.265,208139.4,208139.4,9852,0,0,0,L,1122011218,1,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073097,364905.00
08/08/2015 18:30,2,1.127,ACTIVE,210.80,342.95,59.986,1439073003,"201051344000594","174011321042388",28.77,28.30,0,327.32,379.92,32.9,29.8,0.261,209694.6,209694.6,9874,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073098,364906.00
08/08/2015 18:30,2,1.055,ACTIVE,211.93,342.05,59.954,1439073003,"274151322000083","174011321042388",27.85,32.20,0,331.53,374.81,29.8,26.8,0.208,490332.9,490332.9,11152,0,0,0,L,1151911521,1,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073099,364907.00
08/08/2015 18:30,2,1.166,ACTIVE,211.48,344.15,59.981,1439073003,"201051344000585","174011321042388",28.82,29.80,0,329.13,384.43,34.0,30.9,0.270,209122.2,209122.2,9854,0,0,0,L,1122011218,1,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073099,364908.00
08/08/2015 18:30,2,1.029,ACTIVE,212.16,341.75,59.975,1439073003,"274151322000054","174011321042388",27.85,34.00,0,332.73,373.91,29.1,26.1,0.181,485172.2,485172.2,10717,0,0,0,L,1151911521,1,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073100,364909.00
08/08/2015 18:30,2,1.127,ACTIVE,211.48,342.35,59.970,1439073003,"201051344001203","174011321042388",28.31,29.30,0,330.03,381.12,32.3,29.3,0.261,210014.4,210014.4,9866,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073101,364910.00
08/08/2015 18:30,2,1.121,ACTIVE,210.80,342.35,59.981,1439073003,"201051344000646","174011321042388",28.41,28.50,0,327.32,378.72,32.3,29.2,0.256,206423.7,206423.7,9850,0,0,0,L,1122011218,1,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073102,364911.00
08/08/2015 18:30,2,0.688,ACTIVE,212.83,408.78,59.975,1439073003,"274151322000068","174011321042388",38.33,35.20,0,330.93,440.94,26.5,23.7,0.164,389977.0,389977.0,10891,0,0,0,L,1151911521,1,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073104,364912.00
08/08/2015 18:30,2,1.086,ACTIVE,212.61,344.45,59.970,1439073003,"274151322000076","174011321042388",28.69,33.50,0,334.24,375.71,31.6,28.6,0.225,518112.2,518112.2,11132,0,0,0,L,1151911521,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073104,364913.00
08/08/2015 18:30,2,1.143,ACTIVE,211.03,341.45,59.975,1439073003,"201051344000890","174011321042388",28.45,28.30,0,328.52,379.32,33.0,29.9,0.256,211080.2,211080.2,9864,0,0,0,L,1122011218,1,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073105,364914.00
08/08/2015 18:30,2,1.096,ACTIVE,211.25,344.15,59.944,1439073003,"201051344000900","174011321042388",28.65,30.00,0,329.13,383.23,31.9,28.8,0.274,211894.8,211894.8,9895,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073106,364915.00
08/08/2015 18:30,2,1.123,ACTIVE,211.48,344.15,59.975,1439073003,"201051344000633","174011321042388",28.37,28.80,0,329.43,383.83,32.3,29.3,0.256,200853.3,200853.3,9888,0,0,0,L,1122011218,1,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073107,364916.00
08/08/2015 18:30,2,1.137,ACTIVE,211.48,343.55,59.954,1439073003,"201051344000983","174011321042388",28.69,30.00,0,329.43,383.53,33.0,30.0,0.270,208821.3,208821.3,9877,0,0,0,L,1122011218,1,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073108,364917.00
08/08/2015 18:30,2,1.125,ACTIVE,211.25,344.45,59.986,1439073003,"201051344000917","174011321042388",28.55,31.50,0,329.13,381.42,32.5,29.5,0.265,211598.5,211598.5,9886,0,0,0,L,1122011218,1,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073109,364918.00
08/08/2015 18:30,2,1.131,ACTIVE,211.70,343.85,59.970,1439073003,"201051344000648","174011321042388",27.93,29.00,0,330.63,382.93,32.0,29.0,0.265,206887.6,206887.6,9879,0,0,0,L,1122011218,1,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073110,364919.00
08/08/2015 18:30,2,1.096,ACTIVE,211.48,343.25,59.986,1439073003,"201051344001093","174011321042388",28.80,29.00,0,329.13,379.92,32.0,29.0,0.247,209808.2,209808.2,9871,0,0,0,L,1122011218,1,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073111,364920.00
08/08/2015 18:30,2,1.115,ACTIVE,211.70,344.15,59.981,1439073003,"201051344000645","174011321042388",28.21,30.50,0,330.63,382.63,31.9,28.8,0.247,207807.2,207807.2,9884,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073112,364921.00
08/08/2015 18:30,2,1.049,ACTIVE,212.83,347.16,59.970,1439073003,"274151322000085","174011321042388",27.77,33.30,0,333.93,373.01,29.6,26.6,0.190,487724.8,487724.8,11131,0,0,0,L,1151911521,1,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073113,364922.00
08/08/2015 18:30,2,1.117,ACTIVE,211.48,343.55,59.965,1439073003,"201051344000651","174011321042388",28.25,31.30,0,329.43,382.63,32.0,29.0,0.261,207065.4,207065.4,9859,0,0,0,L,1122011218,1,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073114,364923.00
08/08/2015 18:30,2,1.133,ACTIVE,211.48,342.95,59.975,1439073003,"201051344000867","174011321042388",28.53,29.30,0,329.73,379.32,32.8,29.7,0.261,199733.5,199733.5,9879,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073115,364924.00
08/08/2015 18:30,2,1.111,ACTIVE,211.25,342.95,59.975,1439073003,"201051344001230","174011321042388",28.77,27.30,0,325.22,377.82,32.4,29.3,0.274,210713.2,210713.2,9888,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073116,364925.00
08/08/2015 18:30,2,1.094,ACTIVE,211.70,344.76,59.986,1439073003,"201051344000576","174011321042388",28.35,29.50,0,329.13,384.73,31.4,28.4,0.252,206956.6,206956.6,9898,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073116,364926.00
08/08/2015 18:30,2,1.141,ACTIVE,211.25,343.25,60.007,1439073003,"201051344000579","174011321042388",28.98,28.30,0,329.73,384.73,33.5,30.4,0.265,213874.6,213874.6,9856,0,0,0,L,1122011218,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073117,364927.00
08/08/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439073003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073884,364928.00
08/08/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439073003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073884,364929.00
08/08/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439073003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073884,364930.00
08/08/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439073003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073884,364931.00
08/08/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439073003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073884,364932.00
08/08/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439073003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073884,364933.00
08/08/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439073003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073884,364934.00
08/08/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439073003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073884,364935.00
08/08/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439073003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073884,364936.00
08/08/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1439073003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073884,364937.00
08/08/2015 18:45,2,1.137,ACTIVE,210.57,341.45,59.970,1439073903,"201051344000955","174011321042388",28.69,28.50,0,327.62,359.78,33.1,30.0,0.247,212485.1,212485.1,9865,0,0,0,L,1122011218,1,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073978,364938.00
08/08/2015 18:45,2,1.117,ACTIVE,211.70,342.65,59.981,1439073903,"274151322000095","174011321042388",28.41,30.50,0,329.43,357.08,32.1,29.1,0.221,512030.5,512030.5,10769,0,0,0,L,1151911521,1,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073979,364939.00
08/08/2015 18:45,2,1.137,ACTIVE,211.03,341.75,59.975,1439073903,"201051344000868","174011321042388",28.57,27.50,0,328.22,359.78,32.9,29.8,0.252,199207.8,199207.8,9880,0,0,0,L,1122011218,1,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073980,364940.00
08/08/2015 18:45,2,1.145,ACTIVE,211.93,342.95,59.975,1439073903,"201051344000853","174011321042388",28.33,28.00,0,329.43,361.89,32.9,29.8,0.261,205636.6,205636.6,9883,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073981,364941.00
08/08/2015 18:45,2,1.133,ACTIVE,211.70,342.35,59.975,1439073903,"201051344000582","174011321042388",28.13,29.00,0,328.82,360.69,32.4,29.3,0.256,204939.6,204939.6,9853,0,0,0,L,1122011218,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073982,364942.00
08/08/2015 18:45,2,1.137,ACTIVE,211.25,342.35,59.981,1439073903,"201051344000469","174011321042388",28.49,27.00,0,327.92,360.99,32.8,29.7,0.270,200911.4,200911.4,9874,0,0,0,L,1122011218,1,121.33,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073983,364943.00
08/08/2015 18:45,2,1.135,ACTIVE,211.48,342.95,59.975,1439073903,"201051344000988","174011321042388",28.37,27.80,0,327.32,361.89,32.6,29.5,0.287,200081.9,200081.9,9863,0,0,0,L,1122011218,1,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073984,364944.00
08/08/2015 18:45,2,1.141,ACTIVE,211.48,343.25,59.975,1439073903,"201051344001158","174011321042388",28.27,27.30,0,327.92,360.38,32.7,29.6,0.270,205822.4,205822.4,9864,0,0,0,L,1122011218,1,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073984,364945.00
08/08/2015 18:45,2,1.150,ACTIVE,211.25,341.75,59.986,1439073903,"201051344001025","174011321042388",28.71,28.30,0,328.52,361.59,33.5,30.4,0.274,210127.9,210127.9,9857,0,0,0,L,1122011218,1,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073985,364946.00
08/08/2015 18:45,2,1.150,ACTIVE,211.48,342.95,59.975,1439073903,"201051344000569","174011321042388",28.21,28.80,0,327.62,360.69,32.9,29.9,0.256,213403.7,213403.7,9883,0,0,0,L,1122011218,1,121.33,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073986,364947.00
08/08/2015 18:45,2,0.693,ACTIVE,212.61,406.97,59.944,1439073903,"274151322000094","174011321042388",38.15,32.20,0,331.23,427.71,26.8,24.0,0.190,390726.0,390726.0,11282,0,0,0,L,1151911521,1,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073987,364948.00
08/08/2015 18:45,2,1.145,ACTIVE,211.48,341.75,59.954,1439073903,"201051344000458","174011321042388",28.39,29.30,0,327.62,360.38,32.9,29.8,0.274,209115.7,209115.7,9873,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073988,364949.00
08/08/2015 18:45,2,1.049,ACTIVE,211.70,345.96,59.975,1439073903,"274151322000087","174011321042388",27.73,41.50,0,329.73,355.88,29.5,26.5,0.199,462443.6,462443.6,10706,0,0,0,L,1151911521,1,122.68,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073989,364950.00
08/08/2015 18:45,2,1.080,ACTIVE,211.25,340.25,59.965,1439073903,"274151322000052","174011321042388",28.03,32.20,0,329.13,357.38,30.7,27.7,0.208,494437.7,494437.7,11123,0,0,0,L,1151911521,1,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073990,364951.00
08/08/2015 18:45,2,1.139,ACTIVE,211.48,342.35,59.975,1439073903,"201051344001145","174011321042388",28.90,26.80,0,328.82,361.59,33.4,30.3,0.265,214200.9,214200.9,9880,0,0,0,L,1122011218,1,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073991,364952.00
08/08/2015 18:45,2,1.133,ACTIVE,211.48,342.35,59.991,1439073903,"201051344000685","174011321042388",28.13,27.80,0,327.92,360.08,32.3,29.3,0.296,212949.6,212949.6,9881,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073992,364953.00
08/08/2015 18:45,2,1.037,ACTIVE,211.93,341.45,59.965,1439073903,"274151322000088","174011321042388",27.69,31.80,0,329.43,355.58,29.1,26.1,0.181,474422.7,474422.7,10728,0,0,0,L,1151911521,1,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073993,364954.00
08/08/2015 18:45,2,1.129,ACTIVE,211.48,343.25,59.975,1439073903,"201051344000438","174011321042388",28.92,28.30,0,328.22,361.29,33.1,30.0,0.256,212966.1,212966.1,9852,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073994,364955.00
08/08/2015 18:45,2,1.168,ACTIVE,211.25,341.15,59.970,1439073903,"201051344001135","174011321042388",28.53,29.30,0,327.62,360.38,33.8,30.7,0.252,204444.9,204444.9,9836,0,0,0,L,1122011218,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073995,364956.00
08/08/2015 18:45,2,1.168,ACTIVE,211.48,342.65,59.981,1439073903,"201051344000417","174011321042388",28.19,27.50,0,327.92,360.38,33.4,30.3,0.256,208146.9,208146.9,9853,0,0,0,L,1122011218,1,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073996,364957.00
08/08/2015 18:45,2,1.160,ACTIVE,210.80,343.85,59.975,1439073903,"201051344000594","174011321042388",28.84,27.00,0,327.02,360.69,33.9,30.8,0.252,209702.2,209702.2,9875,0,0,0,L,1122011218,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073997,364958.00
08/08/2015 18:45,2,1.092,ACTIVE,211.93,341.75,59.975,1439073903,"274151322000083","174011321042388",27.73,30.80,0,329.13,356.78,30.7,27.7,0.221,490339.8,490339.8,11153,0,0,0,L,1151911521,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073998,364959.00
08/08/2015 18:45,2,1.199,ACTIVE,211.70,342.95,59.981,1439073903,"201051344000585","174011321042388",28.75,28.30,0,328.22,361.29,35.0,31.8,0.274,209130.0,209130.0,9855,0,0,0,L,1122011218,1,121.33,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439073999,364960.00
08/08/2015 18:45,2,1.055,ACTIVE,211.70,338.44,59.965,1439073903,"274151322000054","174011321042388",28.13,32.40,0,329.73,357.08,30.1,27.1,0.190,485178.9,485178.9,10718,0,0,0,L,1151911521,1,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074000,364961.00
08/08/2015 18:45,2,1.156,ACTIVE,211.25,341.45,59.981,1439073903,"201051344001203","174011321042388",28.55,28.00,0,328.52,361.29,33.5,30.4,0.270,210021.9,210021.9,9867,0,0,0,L,1122011218,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074001,364962.00
08/08/2015 18:45,2,1.141,ACTIVE,210.80,343.25,59.981,1439073903,"201051344000646","174011321042388",28.80,27.30,0,327.62,360.69,33.3,30.2,0.283,206431.2,206431.2,9851,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074002,364963.00
08/08/2015 18:45,2,0.740,ACTIVE,212.38,398.86,59.981,1439073903,"274151322000068","174011321042388",37.39,33.80,0,329.43,431.92,28.0,25.1,0.177,389983.2,389983.2,10892,0,0,0,L,1151911521,1,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074003,364964.00
08/08/2015 18:45,2,1.129,ACTIVE,213.06,348.36,60.002,1439073903,"274151322000076","174011321042388",28.67,32.20,0,331.23,357.68,32.8,29.7,0.225,518119.5,518119.5,11133,0,0,0,L,1151911521,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074004,364965.00
08/08/2015 18:45,2,1.180,ACTIVE,211.25,342.05,59.986,1439073903,"201051344000890","174011321042388",28.49,27.30,0,327.32,360.69,34.1,31.0,0.252,211087.9,211087.9,9865,0,0,0,L,1122011218,1,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074004,364966.00
08/08/2015 18:45,2,1.135,ACTIVE,211.48,342.95,59.981,1439073903,"201051344000900","174011321042388",28.53,28.50,0,327.02,360.69,32.8,29.8,0.287,211902.1,211902.1,9896,0,0,0,L,1122011218,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074005,364967.00
08/08/2015 18:45,2,1.154,ACTIVE,211.70,344.76,59.981,1439073903,"201051344000633","174011321042388",28.41,27.50,0,328.52,361.89,33.2,30.2,0.278,200860.8,200860.8,9889,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074006,364968.00
08/08/2015 18:45,2,1.154,ACTIVE,211.48,341.75,59.975,1439073903,"201051344000983","174011321042388",28.96,28.50,0,327.62,360.69,34.0,30.9,0.292,208829.0,208829.0,9878,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074007,364969.00
08/08/2015 18:45,2,1.148,ACTIVE,211.48,342.65,59.986,1439073903,"201051344000917","174011321042388",28.63,29.80,0,327.62,360.69,33.3,30.2,0.265,211606.0,211606.0,9887,0,0,0,L,1122011218,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074008,364970.00
08/08/2015 18:45,2,1.143,ACTIVE,211.70,343.85,60.012,1439073903,"201051344000648","174011321042388",28.45,27.80,0,329.43,360.99,32.9,29.8,0.278,206895.0,206895.0,9880,0,0,0,L,1122011218,1,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074009,364971.00
08/08/2015 18:45,2,1.131,ACTIVE,211.25,342.65,59.981,1439073903,"201051344001093","174011321042388",28.84,27.80,0,327.62,360.08,33.1,30.0,0.270,209815.6,209815.6,9872,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074010,364972.00
08/08/2015 18:45,2,1.137,ACTIVE,211.70,342.65,59.975,1439073903,"201051344000645","174011321042388",28.37,29.30,0,328.82,360.38,32.7,29.6,0.256,207814.6,207814.6,9885,0,0,0,L,1122011218,1,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074011,364973.00
08/08/2015 18:45,2,1.068,ACTIVE,212.38,346.86,60.007,1439073903,"274151322000085","174011321042388",27.99,32.00,0,330.63,355.88,30.3,27.3,0.217,487731.6,487731.6,11132,0,0,0,L,1151911521,1,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074012,364974.00
08/08/2015 18:45,2,1.133,ACTIVE,211.25,342.65,59.954,1439073903,"201051344000651","174011321042388",28.59,29.30,0,328.52,361.59,32.9,29.8,0.256,207072.7,207072.7,9860,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074013,364975.00
08/08/2015 18:45,2,1.164,ACTIVE,211.48,342.05,59.981,1439073903,"201051344000867","174011321042388",28.41,28.30,0,328.82,360.38,33.5,30.4,0.247,199741.1,199741.1,9880,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074014,364976.00
08/08/2015 18:45,2,1.164,ACTIVE,211.25,342.05,59.986,1439073903,"201051344001230","174011321042388",28.17,26.50,0,326.42,359.48,33.2,30.2,0.265,210720.7,210720.7,9889,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074015,364977.00
08/08/2015 18:45,2,1.115,ACTIVE,211.93,344.45,59.949,1439073903,"201051344000576","174011321042388",28.69,28.30,0,328.52,361.89,32.4,29.4,0.256,206963.8,206963.8,9899,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074016,364978.00
08/08/2015 18:45,2,1.168,ACTIVE,211.48,342.35,59.970,1439073903,"201051344000579","174011321042388",29.00,27.00,0,327.32,361.29,34.3,31.2,0.265,213882.3,213882.3,9857,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074016,364979.00
08/08/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439073903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074783,364980.00
08/08/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439073903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074783,364981.00
08/08/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439073903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074783,364982.00
08/08/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439073903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074783,364983.00
08/08/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439073903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074783,364984.00
08/08/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439073903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074783,364985.00
08/08/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439073903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074783,364986.00
08/08/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439073903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074783,364987.00
08/08/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439073903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074783,364988.00
08/08/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1439073903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074783,364989.00
08/08/2015 19:00,2,1.082,ACTIVE,211.03,343.55,59.981,1439074803,"201051344000955","174011321042388",28.80,27.50,0,327.62,361.59,31.6,28.6,0.256,212493.1,212493.1,9866,0,0,0,L,1122011218,1,121.10,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074878,364990.00
08/08/2015 19:00,2,1.055,ACTIVE,211.93,347.76,59.975,1439074803,"274151322000095","174011321042388",28.51,29.80,0,330.03,359.48,30.5,27.5,0.203,512038.2,512038.2,10770,0,0,0,L,1151911521,1,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074879,364991.00
08/08/2015 19:00,2,1.104,ACTIVE,211.25,343.25,59.991,1439074803,"201051344000868","174011321042388",27.99,26.80,0,327.02,362.19,31.3,28.3,0.247,199215.7,199215.7,9881,0,0,0,L,1122011218,1,121.10,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074880,364992.00
08/08/2015 19:00,2,1.088,ACTIVE,212.16,344.45,59.981,1439074803,"201051344000853","174011321042388",28.33,27.30,0,330.03,364.29,31.2,28.2,0.270,205644.5,205644.5,9884,0,0,0,L,1122011218,1,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074881,364993.00
08/08/2015 19:00,2,1.074,ACTIVE,211.93,344.15,59.986,1439074803,"201051344000582","174011321042388",28.27,27.80,0,329.13,363.09,30.8,27.8,0.243,204947.3,204947.3,9854,0,0,0,L,1122011218,1,121.55,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074882,364994.00
08/08/2015 19:00,2,1.080,ACTIVE,211.48,344.76,59.986,1439074803,"201051344000469","174011321042388",28.53,26.30,0,327.02,363.39,31.2,28.2,0.261,200919.3,200919.3,9875,0,0,0,L,1122011218,1,121.10,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074883,364995.00
08/08/2015 19:00,2,1.078,ACTIVE,211.48,344.76,59.981,1439074803,"201051344000988","174011321042388",28.35,27.00,0,327.32,364.29,31.0,28.0,0.256,200089.7,200089.7,9864,0,0,0,L,1122011218,1,121.33,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074883,364996.00
08/08/2015 19:00,2,1.082,ACTIVE,211.70,344.15,59.991,1439074803,"201051344001158","174011321042388",28.37,26.80,0,327.02,363.39,31.1,28.1,0.256,205830.2,205830.2,9865,0,0,0,L,1122011218,1,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074884,364997.00
08/08/2015 19:00,2,1.094,ACTIVE,211.48,343.25,59.970,1439074803,"201051344001025","174011321042388",28.63,27.30,0,327.32,363.39,31.8,28.7,0.243,210135.9,210135.9,9858,0,0,0,L,1122011218,1,121.10,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074885,364998.00
08/08/2015 19:00,2,1.088,ACTIVE,211.70,344.45,59.981,1439074803,"201051344000569","174011321042388",28.41,27.80,0,327.32,363.39,31.3,28.3,0.252,213411.6,213411.6,9884,0,0,0,L,1122011218,1,121.33,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074886,364999.00
08/08/2015 19:00,2,0.660,ACTIVE,212.38,406.37,59.970,1439074803,"274151322000094","174011321042388",38.21,31.50,0,332.13,434.63,25.6,22.8,0.168,390732.4,390732.4,11283,0,0,0,L,1151911521,1,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074887,365000.00
08/08/2015 19:00,2,1.078,ACTIVE,211.70,343.55,59.981,1439074803,"201051344000458","174011321042388",28.49,28.50,0,328.22,362.79,31.1,28.1,0.256,209123.6,209123.6,9874,0,0,0,L,1122011218,1,121.55,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074888,365001.00
08/08/2015 19:00,2,0.992,ACTIVE,212.61,344.15,59.959,1439074803,"274151322000087","174011321042388",27.73,40.20,0,330.33,358.88,27.9,25.0,0.177,462450.6,462450.6,10707,0,0,0,L,1151911521,1,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074889,365002.00
08/08/2015 19:00,2,1.020,ACTIVE,212.61,347.46,59.986,1439074803,"274151322000052","174011321042388",28.15,31.00,0,329.73,358.88,29.0,26.1,0.190,494445.0,494445.0,11124,0,0,0,L,1151911521,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074890,365003.00
08/08/2015 19:00,2,1.080,ACTIVE,211.70,343.85,59.986,1439074803,"201051344001145","174011321042388",28.84,26.00,0,327.32,363.99,31.6,28.6,0.243,214208.8,214208.8,9881,0,0,0,L,1122011218,1,121.55,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074891,365004.00
08/08/2015 19:00,2,1.068,ACTIVE,211.93,344.76,59.975,1439074803,"201051344000685","174011321042388",28.15,27.00,0,327.62,362.19,30.5,27.5,0.261,212957.4,212957.4,9882,0,0,0,L,1122011218,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074892,365005.00
08/08/2015 19:00,2,0.975,ACTIVE,211.93,344.76,59.970,1439074803,"274151322000088","174011321042388",27.77,30.80,0,330.03,358.28,27.4,24.5,0.177,474429.6,474429.6,10729,0,0,0,L,1151911521,1,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074892,365006.00
08/08/2015 19:00,2,1.074,ACTIVE,211.70,343.55,59.975,1439074803,"201051344000438","174011321042388",28.77,27.30,0,326.72,363.39,31.3,28.3,0.252,212973.9,212973.9,9853,0,0,0,L,1122011218,1,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074893,365007.00
08/08/2015 19:00,2,1.084,ACTIVE,211.48,342.95,59.970,1439074803,"201051344001135","174011321042388",28.88,28.30,0,327.32,361.89,31.8,28.7,0.265,204452.9,204452.9,9837,0,0,0,L,1122011218,1,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074894,365008.00
08/08/2015 19:00,2,1.090,ACTIVE,211.48,343.25,59.975,1439074803,"201051344000417","174011321042388",28.51,27.00,0,327.02,362.49,31.5,28.5,0.256,208154.9,208154.9,9854,0,0,0,L,1122011218,1,121.33,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074895,365009.00
08/08/2015 19:00,2,1.104,ACTIVE,211.25,343.25,59.959,1439074803,"201051344000594","174011321042388",28.47,26.50,0,327.62,362.79,31.9,28.8,0.252,209710.3,209710.3,9876,0,0,0,L,1122011218,1,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074896,365010.00
08/08/2015 19:00,2,1.021,ACTIVE,212.83,342.35,59.959,1439074803,"274151322000083","174011321042388",27.77,30.00,0,329.73,358.88,28.8,25.8,0.199,490347.0,490347.0,11154,0,0,0,L,1151911521,1,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074897,365011.00
08/08/2015 19:00,2,1.131,ACTIVE,211.93,344.76,59.970,1439074803,"201051344000585","174011321042388",28.61,27.50,0,327.02,363.39,32.8,29.7,0.243,209138.3,209138.3,9856,0,0,0,L,1122011218,1,121.33,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074898,365012.00
08/08/2015 19:00,2,1.010,ACTIVE,212.38,340.85,59.959,1439074803,"274151322000054","174011321042388",27.65,31.50,0,330.33,358.88,28.3,25.4,0.194,485186.0,485186.0,10719,0,0,0,L,1151911521,1,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074899,365013.00
08/08/2015 19:00,2,1.096,ACTIVE,211.70,342.65,59.970,1439074803,"201051344001203","174011321042388",28.35,27.30,0,328.52,363.69,31.4,28.4,0.256,210029.9,210029.9,9868,0,0,0,L,1122011218,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074900,365014.00
08/08/2015 19:00,2,1.086,ACTIVE,211.25,342.65,59.965,1439074803,"201051344000646","174011321042388",28.43,26.50,0,327.02,362.19,31.3,28.3,0.252,206439.1,206439.1,9852,0,0,0,L,1122011218,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074901,365015.00
08/08/2015 19:00,2,0.674,ACTIVE,213.29,409.98,59.965,1439074803,"274151322000068","174011321042388",38.19,33.00,0,331.53,430.72,26.3,23.4,0.172,389989.7,389989.7,10893,0,0,0,L,1151911521,1,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074902,365016.00
08/08/2015 19:00,2,1.061,ACTIVE,212.38,348.66,59.954,1439074803,"274151322000076","174011321042388",28.59,31.00,0,333.33,359.48,30.8,27.8,0.208,518127.3,518127.3,11134,0,0,0,L,1151911521,1,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074903,365017.00
08/08/2015 19:00,2,1.096,ACTIVE,211.25,341.75,59.970,1439074803,"201051344000890","174011321042388",28.82,26.80,0,326.42,362.49,32.0,28.9,0.247,211095.9,211095.9,9866,0,0,0,L,1122011218,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074904,365018.00
08/08/2015 19:00,2,1.043,ACTIVE,211.48,343.25,59.991,1439074803,"201051344000900","174011321042388",28.98,27.50,0,327.02,362.49,30.6,27.6,0.239,211909.9,211909.9,9897,0,0,0,L,1122011218,1,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074905,365019.00
08/08/2015 19:00,2,1.066,ACTIVE,211.93,344.15,59.965,1439074803,"201051344000633","174011321042388",28.78,26.80,0,326.72,363.99,31.1,28.1,0.252,200868.6,200868.6,9890,0,0,0,L,1122011218,1,122.01,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074906,365020.00
08/08/2015 19:00,2,1.086,ACTIVE,211.70,343.85,59.933,1439074803,"201051344000983","174011321042388",28.88,27.80,0,327.92,363.09,31.8,28.8,0.256,208837.0,208837.0,9879,0,0,0,L,1122011218,1,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074907,365021.00
08/08/2015 19:00,2,1.096,ACTIVE,211.70,344.76,59.954,1439074803,"201051344000917","174011321042388",28.11,28.50,0,327.92,362.79,31.2,28.2,0.252,211613.9,211613.9,9888,0,0,0,L,1122011218,1,121.55,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074908,365022.00
08/08/2015 19:00,2,1.068,ACTIVE,211.93,343.55,59.970,1439074803,"201051344000648","174011321042388",28.53,27.00,0,329.13,363.39,30.9,27.9,0.256,206902.8,206902.8,9881,0,0,0,L,1122011218,1,121.33,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074909,365023.00
08/08/2015 19:00,2,1.070,ACTIVE,211.70,344.15,59.965,1439074803,"201051344001093","174011321042388",28.73,27.00,0,327.02,362.49,31.1,28.1,0.239,209823.5,209823.5,9873,0,0,0,L,1122011218,1,121.55,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074910,365024.00
08/08/2015 19:00,2,1.062,ACTIVE,212.16,342.65,59.970,1439074803,"201051344000645","174011321042388",28.47,28.30,0,327.92,362.79,30.6,27.6,0.234,207822.3,207822.3,9886,0,0,0,L,1122011218,1,122.01,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074911,365025.00
08/08/2015 19:00,2,1.008,ACTIVE,213.29,348.36,59.938,1439074803,"274151322000085","174011321042388",27.79,30.80,0,331.83,358.88,28.4,25.5,0.186,487738.7,487738.7,11133,0,0,0,L,1151911521,1,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074912,365026.00
08/08/2015 19:00,2,1.078,ACTIVE,211.93,342.95,59.975,1439074803,"201051344000651","174011321042388",28.19,28.30,0,328.52,362.79,30.8,27.8,0.243,207080.5,207080.5,9861,0,0,0,L,1122011218,1,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074913,365027.00
08/08/2015 19:00,2,1.096,ACTIVE,212.16,343.25,59.965,1439074803,"201051344000867","174011321042388",28.33,27.50,0,327.92,362.19,31.5,28.5,0.239,199749.0,199749.0,9881,0,0,0,L,1122011218,1,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074914,365028.00
08/08/2015 19:00,2,1.082,ACTIVE,211.48,342.65,59.959,1439074803,"201051344001230","174011321042388",28.49,26.00,0,325.52,360.99,31.3,28.3,0.247,210728.6,210728.6,9890,0,0,0,L,1122011218,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074915,365029.00
08/08/2015 19:00,2,1.062,ACTIVE,212.16,344.76,59.959,1439074803,"201051344000576","174011321042388",28.27,27.30,0,328.22,363.39,30.5,27.5,0.247,206971.5,206971.5,9900,0,0,0,L,1122011218,1,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074915,365030.00
08/08/2015 19:00,2,1.117,ACTIVE,211.93,343.25,59.975,1439074803,"201051344000579","174011321042388",28.55,26.50,0,326.72,363.99,32.3,29.3,0.256,213890.4,213890.4,9858,0,0,0,L,1122011218,1,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439074916,365031.00
08/08/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439074803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075683,365032.00
08/08/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439074803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075683,365033.00
08/08/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439074803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075683,365034.00
08/08/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439074803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075683,365035.00
08/08/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439074803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075683,365036.00
08/08/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439074803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075683,365037.00
08/08/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439074803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075683,365038.00
08/08/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439074803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075683,365039.00
08/08/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439074803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075683,365040.00
08/08/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1439074803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075683,365041.00
08/08/2015 19:15,2,1.197,ACTIVE,211.25,344.15,60.012,1439075703,"201051344000955","174011321042388",28.75,27.00,0,327.02,359.18,34.9,31.8,0.283,212500.4,212500.4,9867,0,0,0,L,1122011218,1,121.10,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075778,365042.00
08/08/2015 19:15,2,1.197,ACTIVE,212.61,346.56,59.975,1439075703,"274151322000095","174011321042388",28.61,29.00,0,333.63,357.98,34.7,31.6,0.243,512045.3,512045.3,10771,0,0,0,L,1151911521,1,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075779,365043.00
08/08/2015 19:15,2,1.211,ACTIVE,211.70,344.76,59.975,1439075703,"201051344000868","174011321042388",28.43,26.50,0,327.92,360.08,34.9,31.8,0.270,199223.0,199223.0,9882,0,0,0,L,1122011218,1,121.55,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075780,365044.00
08/08/2015 19:15,2,1.211,ACTIVE,212.61,346.56,59.970,1439075703,"201051344000853","174011321042388",28.43,26.80,0,331.23,362.19,34.9,31.8,0.283,205651.7,205651.7,9885,0,0,0,L,1122011218,1,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075781,365045.00
