ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2015 19:15,2,1.207,ACTIVE,212.38,345.96,59.970,1439075703,"201051344000582","174011321042388",28.29,27.00,0,330.63,361.29,34.6,31.5,0.283,204954.5,204954.5,9855,0,0,0,L,1122011218,1,122.01,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075782,365046.00
08/08/2015 19:15,2,1.184,ACTIVE,212.16,346.26,59.981,1439075703,"201051344000469","174011321042388",28.96,25.80,0,330.33,360.69,34.7,31.6,0.287,200926.5,200926.5,9876,0,0,0,L,1122011218,1,121.55,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075783,365047.00
08/08/2015 19:15,2,1.213,ACTIVE,211.93,347.16,59.981,1439075703,"201051344000988","174011321042388",28.15,26.80,0,326.42,361.89,34.6,31.5,0.287,200096.9,200096.9,9865,0,0,0,L,1122011218,1,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075784,365048.00
08/08/2015 19:15,2,1.201,ACTIVE,212.16,345.36,60.012,1439075703,"201051344001158","174011321042388",28.51,26.30,0,330.63,360.99,34.7,31.6,0.292,205837.4,205837.4,9866,0,0,0,L,1122011218,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075785,365049.00
08/08/2015 19:15,2,1.232,ACTIVE,211.93,345.06,59.981,1439075703,"201051344001025","174011321042388",28.77,26.80,0,330.33,361.59,36.0,32.8,0.278,210143.3,210143.3,9859,0,0,0,L,1122011218,1,121.55,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075786,365050.00
08/08/2015 19:15,2,1.199,ACTIVE,211.93,345.06,60.007,1439075703,"201051344000569","174011321042388",28.65,27.30,0,330.33,360.69,34.8,31.6,0.278,213418.8,213418.8,9885,0,0,0,L,1122011218,1,121.33,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075786,365051.00
08/08/2015 19:15,2,0.727,ACTIVE,212.83,413.59,59.970,1439075703,"274151322000094","174011321042388",38.43,31.00,0,333.03,428.31,28.0,25.1,0.194,390738.2,390738.2,11284,0,0,0,L,1151911521,1,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075787,365052.00
08/08/2015 19:15,2,1.193,ACTIVE,212.16,345.36,59.981,1439075703,"201051344000458","174011321042388",28.92,27.80,0,330.33,360.69,35.0,31.9,0.301,209130.9,209130.9,9875,0,0,0,L,1122011218,1,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075788,365053.00
08/08/2015 19:15,2,1.084,ACTIVE,212.38,346.26,59.965,1439075703,"274151322000087","174011321042388",27.51,39.00,0,333.93,356.48,30.2,27.3,0.194,462457.0,462457.0,10708,0,0,0,L,1151911521,1,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075789,365054.00
08/08/2015 19:15,2,1.150,ACTIVE,213.06,342.95,59.981,1439075703,"274151322000052","174011321042388",27.75,30.30,0,333.33,357.38,32.3,29.3,0.208,494451.8,494451.8,11125,0,0,0,L,1151911521,1,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075790,365055.00
08/08/2015 19:15,2,1.221,ACTIVE,212.16,345.36,59.981,1439075703,"201051344001145","174011321042388",28.80,25.80,0,330.93,361.59,35.6,32.5,0.278,214216.2,214216.2,9882,0,0,0,L,1122011218,1,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075791,365056.00
08/08/2015 19:15,2,1.182,ACTIVE,212.16,345.96,59.970,1439075703,"201051344000685","174011321042388",28.77,26.50,0,328.52,360.69,34.4,31.3,0.292,212964.5,212964.5,9883,0,0,0,L,1122011218,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075792,365057.00
08/08/2015 19:15,2,1.082,ACTIVE,212.83,347.76,59.981,1439075703,"274151322000088","174011321042388",27.75,30.00,0,333.63,356.18,30.4,27.4,0.203,474435.9,474435.9,10730,0,0,0,L,1151911521,1,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075793,365058.00
08/08/2015 19:15,2,1.184,ACTIVE,212.16,345.06,59.996,1439075703,"201051344000438","174011321042388",29.06,26.80,0,329.73,360.69,34.9,31.7,0.292,212981.2,212981.2,9854,0,0,0,L,1122011218,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075794,365059.00
08/08/2015 19:15,2,1.225,ACTIVE,211.93,344.45,59.996,1439075703,"201051344001135","174011321042388",28.49,27.50,0,330.33,360.08,35.4,32.2,0.278,204460.3,204460.3,9838,0,0,0,L,1122011218,1,121.78,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075795,365060.00
08/08/2015 19:15,2,1.213,ACTIVE,212.16,345.06,59.981,1439075703,"201051344000417","174011321042388",28.57,26.50,0,330.33,360.38,35.1,31.9,0.283,208162.2,208162.2,9855,0,0,0,L,1122011218,1,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075796,365061.00
08/08/2015 19:15,2,1.219,ACTIVE,211.70,345.06,59.986,1439075703,"201051344000594","174011321042388",28.77,26.30,0,328.82,360.38,35.5,32.4,0.287,209717.7,209717.7,9877,0,0,0,L,1122011218,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075797,365062.00
08/08/2015 19:15,2,1.133,ACTIVE,213.06,341.75,59.981,1439075703,"274151322000083","174011321042388",28.43,29.30,0,333.03,357.38,32.6,29.6,0.212,490353.7,490353.7,11155,0,0,0,L,1151911521,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075798,365063.00
08/08/2015 19:15,2,1.273,ACTIVE,212.38,346.26,59.996,1439075703,"201051344000585","174011321042388",28.94,27.00,0,330.33,362.19,37.4,34.1,0.305,209146.0,209146.0,9857,0,0,0,L,1122011218,1,121.78,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075799,365064.00
08/08/2015 19:15,2,1.098,ACTIVE,212.61,345.96,59.975,1439075703,"274151322000054","174011321042388",28.13,30.80,0,333.03,357.08,31.4,28.3,0.212,485192.5,485192.5,10720,0,0,0,L,1151911521,1,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075800,365065.00
08/08/2015 19:15,2,1.213,ACTIVE,212.16,344.15,59.975,1439075703,"201051344001203","174011321042388",28.37,26.80,0,330.63,361.59,34.9,31.7,0.292,210037.2,210037.2,9869,0,0,0,L,1122011218,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075801,365066.00
08/08/2015 19:15,2,1.203,ACTIVE,211.70,343.85,59.970,1439075703,"201051344000646","174011321042388",28.59,26.30,0,328.22,360.69,34.9,31.7,0.278,206446.4,206446.4,9853,0,0,0,L,1122011218,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075802,365067.00
08/08/2015 19:15,2,0.777,ACTIVE,213.74,396.45,59.981,1439075703,"274151322000068","174011321042388",37.11,32.40,0,333.03,425.61,29.0,26.1,0.190,389995.7,389995.7,10894,0,0,0,L,1151911521,1,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075803,365068.00
08/08/2015 19:15,2,1.164,ACTIVE,213.96,342.65,59.975,1439075703,"274151322000076","174011321042388",28.94,30.30,0,335.44,357.98,34.2,31.1,0.217,518134.5,518134.5,11135,0,0,0,L,1151911521,1,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075804,365069.00
08/08/2015 19:15,2,1.223,ACTIVE,211.70,344.45,59.986,1439075703,"201051344000890","174011321042388",28.63,26.30,0,327.92,360.69,35.5,32.3,0.274,211103.4,211103.4,9867,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075805,365070.00
08/08/2015 19:15,2,1.182,ACTIVE,211.93,345.06,59.975,1439075703,"201051344000900","174011321042388",28.53,27.30,0,329.73,360.38,34.2,31.1,0.274,211917.1,211917.1,9898,0,0,0,L,1122011218,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075806,365071.00
08/08/2015 19:15,2,1.193,ACTIVE,212.38,346.86,59.981,1439075703,"201051344000633","174011321042388",28.63,26.30,0,329.73,361.89,34.6,31.5,0.278,200875.9,200875.9,9891,0,0,0,L,1122011218,1,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075807,365072.00
08/08/2015 19:15,2,1.211,ACTIVE,211.93,345.36,59.975,1439075703,"201051344000983","174011321042388",28.78,27.30,0,330.03,360.99,35.3,32.2,0.292,208844.4,208844.4,9880,0,0,0,L,1122011218,1,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075808,365073.00
08/08/2015 19:15,2,1.209,ACTIVE,212.16,345.96,59.996,1439075703,"201051344000917","174011321042388",28.51,28.00,0,329.73,360.99,35.0,31.8,0.283,211621.2,211621.2,9889,0,0,0,L,1122011218,1,121.78,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075809,365074.00
08/08/2015 19:15,2,1.182,ACTIVE,212.38,344.76,59.975,1439075703,"201051344000648","174011321042388",28.63,26.50,0,331.53,361.29,34.3,31.2,0.287,206910.0,206910.0,9882,0,0,0,L,1122011218,1,121.78,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075809,365075.00
08/08/2015 19:15,2,1.172,ACTIVE,212.16,345.36,59.965,1439075703,"201051344001093","174011321042388",28.63,26.80,0,328.52,360.38,34.0,30.9,0.265,209830.7,209830.7,9874,0,0,0,L,1122011218,1,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075810,365076.00
08/08/2015 19:15,2,1.189,ACTIVE,212.61,345.66,59.981,1439075703,"201051344000645","174011321042388",28.29,27.80,0,330.93,360.99,34.1,31.0,0.283,207829.5,207829.5,9887,0,0,0,L,1122011218,1,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075811,365077.00
08/08/2015 19:15,2,1.080,ACTIVE,213.29,347.46,59.981,1439075703,"274151322000085","174011321042388",27.73,30.30,0,335.14,356.48,30.3,27.4,0.208,487745.2,487745.2,11134,0,0,0,L,1151911521,1,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075812,365078.00
08/08/2015 19:15,2,1.174,ACTIVE,212.38,345.36,59.970,1439075703,"201051344000651","174011321042388",28.84,27.50,0,330.63,361.29,34.4,31.2,0.270,207087.7,207087.7,9862,0,0,0,L,1122011218,1,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075813,365079.00
08/08/2015 19:15,2,1.199,ACTIVE,212.16,344.45,59.970,1439075703,"201051344000867","174011321042388",28.55,27.00,0,330.03,360.38,34.7,31.6,0.278,199756.3,199756.3,9882,0,0,0,L,1122011218,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075814,365080.00
08/08/2015 19:15,2,1.164,ACTIVE,211.70,343.85,59.970,1439075703,"201051344001230","174011321042388",29.12,25.80,0,328.82,359.18,34.4,31.3,0.283,210735.9,210735.9,9891,0,0,0,L,1122011218,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075815,365081.00
08/08/2015 19:15,2,1.174,ACTIVE,212.61,346.26,59.986,1439075703,"201051344000576","174011321042388",28.41,27.00,0,329.13,361.29,33.8,30.7,0.278,206978.7,206978.7,9901,0,0,0,L,1122011218,1,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075816,365082.00
08/08/2015 19:15,2,1.217,ACTIVE,212.38,345.66,59.970,1439075703,"201051344000579","174011321042388",28.90,26.30,0,330.93,361.59,35.7,32.5,0.283,213898.0,213898.0,9859,0,0,0,L,1122011218,1,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439075817,365083.00
08/08/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439075703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076584,365084.00
08/08/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439075703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076584,365085.00
08/08/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439075703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076584,365086.00
08/08/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439075703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076584,365087.00
08/08/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439075703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076584,365088.00
08/08/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439075703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076584,365089.00
08/08/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439075703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076584,365090.00
08/08/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439075703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076584,365091.00
08/08/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439075703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076584,365092.00
08/08/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1439075703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076584,365093.00
08/08/2015 19:30,2,0.729,ACTIVE,210.35,337.24,59.965,1439076606,"201051344000955","174011321042388",28.15,26.80,0,328.52,360.08,20.8,18.1,0.164,212506.6,212506.6,9868,0,0,0,L,1122011218,1,120.88,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076681,365094.00
08/08/2015 19:30,2,0.688,ACTIVE,211.70,340.25,59.959,1439076606,"274151322000095","174011321042388",27.79,28.80,0,330.93,357.98,19.4,16.8,0.124,512051.3,512051.3,10772,0,0,0,L,1151911521,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076682,365095.00
08/08/2015 19:30,2,0.734,ACTIVE,210.57,337.54,59.965,1439076606,"201051344000868","174011321042388",27.57,26.30,0,328.82,361.59,20.5,17.9,0.150,199229.2,199229.2,9883,0,0,0,L,1122011218,1,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076682,365096.00
08/08/2015 19:30,2,0.711,ACTIVE,211.25,339.95,59.965,1439076606,"201051344000853","174011321042388",28.09,26.80,0,330.33,362.49,20.3,17.6,0.146,205657.9,205657.9,9886,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076683,365097.00
08/08/2015 19:30,2,0.707,ACTIVE,211.25,338.44,59.970,1439076606,"201051344000582","174011321042388",28.09,27.00,0,328.82,362.19,20.1,17.5,0.141,204960.6,204960.6,9856,0,0,0,L,1122011218,1,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076684,365098.00
08/08/2015 19:30,2,0.715,ACTIVE,210.57,339.04,59.975,1439076606,"201051344000469","174011321042388",28.09,25.80,0,329.13,363.39,20.4,17.7,0.141,200932.7,200932.7,9877,0,0,0,L,1122011218,1,120.88,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076685,365099.00
08/08/2015 19:30,2,0.711,ACTIVE,210.57,338.14,59.965,1439076606,"201051344000988","174011321042388",27.67,26.50,0,328.82,363.69,20.0,17.3,0.150,200103.0,200103.0,9866,0,0,0,L,1122011218,1,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076686,365100.00
08/08/2015 19:30,2,0.717,ACTIVE,210.80,338.44,59.959,1439076606,"201051344001158","174011321042388",27.63,26.30,0,329.43,362.19,20.1,17.5,0.146,205843.5,205843.5,9867,0,0,0,L,1122011218,1,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076687,365101.00
08/08/2015 19:30,2,0.730,ACTIVE,210.57,336.94,59.965,1439076606,"201051344001025","174011321042388",28.01,26.50,0,329.43,362.49,20.8,18.1,0.146,210149.7,210149.7,9860,0,0,0,L,1122011218,1,120.88,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076688,365102.00
08/08/2015 19:30,2,0.721,ACTIVE,210.57,338.14,59.975,1439076606,"201051344000569","174011321042388",28.03,27.00,0,329.13,361.29,20.5,17.9,0.155,213425.0,213425.0,9886,0,0,0,L,1122011218,1,120.88,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076689,365103.00
08/08/2015 19:30,2,0.424,ACTIVE,211.70,397.35,59.954,1439076606,"274151322000094","174011321042388",37.21,30.80,0,332.13,425.61,16.0,13.5,0.097,390743.1,390743.1,11285,0,0,0,L,1151911521,1,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076690,365104.00
08/08/2015 19:30,2,0.719,ACTIVE,210.57,337.24,59.959,1439076606,"201051344000458","174011321042388",27.91,27.80,0,329.43,361.89,20.4,17.7,0.150,209137.0,209137.0,9876,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076691,365105.00
08/08/2015 19:30,2,0.648,ACTIVE,211.93,342.05,59.959,1439076606,"274151322000087","174011321042388",26.98,38.00,0,330.63,356.48,17.7,15.2,0.115,462462.3,462462.3,10709,0,0,0,L,1151911521,1,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076692,365106.00
08/08/2015 19:30,2,0.662,ACTIVE,211.70,338.14,59.959,1439076606,"274151322000052","174011321042388",27.65,29.80,0,330.33,357.38,18.6,16.0,0.128,494457.4,494457.4,11126,0,0,0,L,1151911521,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076693,365107.00
08/08/2015 19:30,2,0.727,ACTIVE,210.80,337.84,59.965,1439076606,"201051344001145","174011321042388",28.01,25.50,0,329.13,362.49,20.6,18.0,0.155,214222.4,214222.4,9883,0,0,0,L,1122011218,1,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076694,365108.00
08/08/2015 19:30,2,0.697,ACTIVE,211.03,337.84,59.965,1439076606,"201051344000685","174011321042388",27.73,26.00,0,328.82,362.19,19.6,17.0,0.146,212970.5,212970.5,9884,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076695,365109.00
08/08/2015 19:30,2,0.621,ACTIVE,211.25,339.65,59.975,1439076606,"274151322000088","174011321042388",27.14,29.50,0,330.63,356.18,17.1,14.5,0.106,474441.1,474441.1,10731,0,0,0,L,1151911521,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076696,365110.00
08/08/2015 19:30,2,0.705,ACTIVE,210.57,336.94,59.959,1439076606,"201051344000438","174011321042388",28.45,26.30,0,329.43,361.89,20.4,17.7,0.133,212987.4,212987.4,9855,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076697,365111.00
08/08/2015 19:30,2,0.736,ACTIVE,210.35,336.34,60.002,1439076606,"201051344001135","174011321042388",28.01,27.00,0,328.52,360.69,20.9,18.3,0.150,204466.6,204466.6,9839,0,0,0,L,1122011218,1,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076697,365112.00
08/08/2015 19:30,2,0.732,ACTIVE,210.80,337.54,59.970,1439076606,"201051344000417","174011321042388",27.99,26.30,0,329.73,361.59,20.8,18.1,0.141,208168.4,208168.4,9856,0,0,0,L,1122011218,1,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076698,365113.00
08/08/2015 19:30,2,0.719,ACTIVE,210.35,336.64,59.938,1439076606,"201051344000594","174011321042388",28.55,26.00,0,328.22,361.29,20.8,18.2,0.159,209724.0,209724.0,9878,0,0,0,L,1122011218,1,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076699,365114.00
08/08/2015 19:30,2,0.658,ACTIVE,211.48,338.44,59.949,1439076606,"274151322000083","174011321042388",27.33,29.00,0,330.63,357.38,18.3,15.7,0.119,490359.3,490359.3,11156,0,0,0,L,1151911521,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076700,365115.00
08/08/2015 19:30,2,0.771,ACTIVE,210.80,338.44,59.965,1439076606,"201051344000585","174011321042388",28.19,26.80,0,328.52,362.19,22.1,19.4,0.146,209152.6,209152.6,9858,0,0,0,L,1122011218,1,121.10,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076701,365116.00
08/08/2015 19:30,2,0.643,ACTIVE,211.93,341.15,59.959,1439076606,"274151322000054","174011321042388",27.31,30.30,0,330.93,356.78,17.8,15.2,0.115,485197.9,485197.9,10721,0,0,0,L,1151911521,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076702,365117.00
08/08/2015 19:30,2,0.719,ACTIVE,210.80,336.94,59.959,1439076606,"201051344001203","174011321042388",28.01,26.50,0,329.43,361.59,20.4,17.8,0.155,210043.4,210043.4,9870,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076703,365118.00
08/08/2015 19:30,2,0.727,ACTIVE,210.35,336.94,59.954,1439076606,"201051344000646","174011321042388",27.83,26.00,0,327.92,360.69,20.5,17.9,0.159,206452.5,206452.5,9854,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076704,365119.00
08/08/2015 19:30,2,0.424,ACTIVE,212.61,407.27,59.959,1439076606,"274151322000068","174011321042388",38.33,32.00,0,333.03,425.61,16.4,13.9,0.093,390000.7,390000.7,10895,0,0,0,L,1151911521,1,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076705,365120.00
08/08/2015 19:30,2,0.688,ACTIVE,212.38,341.75,59.944,1439076606,"274151322000076","174011321042388",27.73,29.80,0,332.73,357.98,19.3,16.7,0.115,518140.4,518140.4,11136,0,0,0,L,1151911521,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076706,365121.00
08/08/2015 19:30,2,0.740,ACTIVE,210.80,336.34,59.965,1439076606,"201051344000890","174011321042388",27.91,26.00,0,329.13,361.59,21.0,18.3,0.150,211109.7,211109.7,9868,0,0,0,L,1122011218,1,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076707,365122.00
08/08/2015 19:30,2,0.689,ACTIVE,210.80,337.84,59.954,1439076606,"201051344000900","174011321042388",28.09,27.00,0,328.52,362.19,19.7,17.1,0.155,211923.1,211923.1,9899,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076708,365123.00
08/08/2015 19:30,2,0.713,ACTIVE,211.25,339.04,59.959,1439076606,"201051344000633","174011321042388",28.05,26.00,0,329.43,362.49,20.2,17.6,0.146,200882.0,200882.0,9892,0,0,0,L,1122011218,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076709,365124.00
08/08/2015 19:30,2,0.736,ACTIVE,210.80,337.54,59.970,1439076606,"201051344000983","174011321042388",28.03,27.30,0,329.13,361.89,20.9,18.3,0.159,208850.7,208850.7,9881,0,0,0,L,1122011218,1,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076710,365125.00
08/08/2015 19:30,2,0.717,ACTIVE,210.80,337.84,59.965,1439076606,"201051344000917","174011321042388",27.87,27.50,0,328.22,362.49,20.3,17.7,0.155,211627.3,211627.3,9890,0,0,0,L,1122011218,1,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076711,365126.00
08/08/2015 19:30,2,0.715,ACTIVE,210.80,337.84,59.965,1439076606,"201051344000648","174011321042388",27.83,26.30,0,330.03,361.89,20.2,17.6,0.146,206916.1,206916.1,9883,0,0,0,L,1122011218,1,120.88,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076712,365127.00
08/08/2015 19:30,2,0.707,ACTIVE,210.80,338.44,59.965,1439076606,"201051344001093","174011321042388",28.19,26.50,0,329.13,361.29,20.2,17.6,0.137,209836.8,209836.8,9875,0,0,0,L,1122011218,1,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076713,365128.00
08/08/2015 19:30,2,0.693,ACTIVE,211.03,337.24,59.970,1439076606,"201051344000645","174011321042388",28.13,27.50,0,329.73,361.59,19.8,17.2,0.141,207835.5,207835.5,9888,0,0,0,L,1122011218,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076714,365129.00
08/08/2015 19:30,2,0.639,ACTIVE,211.70,338.14,59.965,1439076606,"274151322000085","174011321042388",27.51,29.80,0,331.83,355.88,17.8,15.3,0.110,487750.6,487750.6,11135,0,0,0,L,1151911521,1,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076715,365130.00
08/08/2015 19:30,2,0.693,ACTIVE,211.03,339.04,59.975,1439076606,"201051344000651","174011321042388",28.25,27.00,0,329.43,360.69,19.9,17.3,0.150,207093.7,207093.7,9863,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076715,365131.00
08/08/2015 19:30,2,0.713,ACTIVE,210.80,337.24,59.975,1439076606,"201051344000867","174011321042388",28.25,26.80,0,329.43,360.69,20.4,17.8,0.146,199762.5,199762.5,9883,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076716,365132.00
08/08/2015 19:30,2,0.711,ACTIVE,210.35,337.24,59.965,1439076606,"201051344001230","174011321042388",27.97,25.50,0,328.52,360.08,20.1,17.5,0.155,210741.9,210741.9,9892,0,0,0,L,1122011218,1,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076717,365133.00
08/08/2015 19:30,2,0.691,ACTIVE,211.03,338.44,59.965,1439076606,"201051344000576","174011321042388",28.07,26.50,0,329.73,363.09,19.7,17.1,0.150,206984.6,206984.6,9902,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076718,365134.00
08/08/2015 19:30,2,0.748,ACTIVE,210.57,337.54,59.975,1439076606,"201051344000579","174011321042388",27.93,26.00,0,329.43,361.89,21.2,18.5,0.146,213904.3,213904.3,9860,0,0,0,L,1122011218,1,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439076719,365135.00
08/08/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439076606,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077486,365136.00
08/08/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439076606,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077486,365137.00
08/08/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439076606,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077486,365138.00
08/08/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439076606,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077486,365139.00
08/08/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439076606,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077486,365140.00
08/08/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439076606,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077486,365141.00
08/08/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439076606,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077486,365142.00
08/08/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439076606,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077486,365143.00
08/08/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439076606,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077486,365144.00
08/08/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1439076606,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077486,365145.00
08/08/2015 19:45,2,0.594,ACTIVE,210.35,335.44,59.991,1439077503,"201051344000955","174011321042388",28.27,26.30,0,327.02,348.06,17.0,14.5,0.119,212510.7,212510.7,9869,0,0,0,L,1122011218,1,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077579,365146.00
08/08/2015 19:45,2,0.543,ACTIVE,211.93,339.34,59.981,1439077503,"274151322000095","174011321042388",27.51,28.30,0,330.63,346.86,15.1,12.6,0.110,512054.9,512054.9,10773,0,0,0,L,1151911521,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077579,365147.00
08/08/2015 19:45,2,0.584,ACTIVE,210.57,334.84,59.986,1439077503,"201051344000868","174011321042388",28.03,25.80,0,326.12,349.26,16.6,14.1,0.110,199233.2,199233.2,9884,0,0,0,L,1122011218,1,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077580,365148.00
08/08/2015 19:45,2,0.588,ACTIVE,211.48,336.34,59.981,1439077503,"201051344000853","174011321042388",27.41,26.50,0,327.62,350.17,16.3,13.8,0.124,205661.8,205661.8,9887,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077581,365149.00
08/08/2015 19:45,2,0.578,ACTIVE,211.25,336.94,59.986,1439077503,"201051344000582","174011321042388",27.63,26.50,0,328.22,348.36,16.3,13.8,0.110,204964.5,204964.5,9857,0,0,0,L,1122011218,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077582,365150.00
08/08/2015 19:45,2,0.584,ACTIVE,210.57,335.74,60.023,1439077503,"201051344000469","174011321042388",27.99,25.50,0,327.02,348.96,16.6,14.1,0.128,200936.7,200936.7,9878,0,0,0,L,1122011218,1,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077583,365151.00
08/08/2015 19:45,2,0.576,ACTIVE,210.57,336.94,59.981,1439077503,"201051344000988","174011321042388",27.51,26.30,0,327.32,350.17,16.1,13.6,0.128,200106.8,200106.8,9867,0,0,0,L,1122011218,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077584,365152.00
08/08/2015 19:45,2,0.572,ACTIVE,210.80,335.44,60.007,1439077503,"201051344001158","174011321042388",27.89,25.80,0,327.62,348.66,16.2,13.7,0.128,205847.4,205847.4,9868,0,0,0,L,1122011218,1,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077585,365153.00
08/08/2015 19:45,2,0.580,ACTIVE,210.80,335.14,59.996,1439077503,"201051344001025","174011321042388",28.45,26.00,0,327.92,348.36,16.8,14.2,0.119,210153.7,210153.7,9861,0,0,0,L,1122011218,1,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077586,365154.00
08/08/2015 19:45,2,0.590,ACTIVE,210.80,335.74,60.018,1439077503,"201051344000569","174011321042388",27.75,26.80,0,327.02,348.66,16.6,14.1,0.119,213429.0,213429.0,9887,0,0,0,L,1122011218,1,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077587,365155.00
08/08/2015 19:45,2,0.328,ACTIVE,211.93,397.66,59.981,1439077503,"274151322000094","174011321042388",37.49,30.30,0,333.93,415.39,12.5,10.1,0.071,390746.0,390746.0,11286,0,0,0,L,1151911521,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077588,365156.00
08/08/2015 19:45,2,0.576,ACTIVE,210.80,335.44,59.991,1439077503,"201051344000458","174011321042388",28.23,27.30,0,327.02,348.36,16.5,14.0,0.124,209141.0,209141.0,9877,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077589,365157.00
08/08/2015 19:45,2,0.516,ACTIVE,212.16,338.74,59.991,1439077503,"274151322000087","174011321042388",26.80,37.00,0,330.33,346.26,14.0,11.6,0.088,462465.7,462465.7,10710,0,0,0,L,1151911521,1,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077590,365158.00
08/08/2015 19:45,2,0.537,ACTIVE,211.70,340.25,59.986,1439077503,"274151322000052","174011321042388",27.21,29.30,0,330.03,346.56,14.8,12.4,0.093,494460.9,494460.9,11127,0,0,0,L,1151911521,1,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077591,365159.00
08/08/2015 19:45,2,0.572,ACTIVE,211.25,336.64,59.991,1439077503,"201051344001145","174011321042388",28.51,25.30,0,327.32,350.17,16.6,14.1,0.119,214226.4,214226.4,9884,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077591,365160.00
08/08/2015 19:45,2,0.559,ACTIVE,211.25,336.64,59.991,1439077503,"201051344000685","174011321042388",27.73,25.80,0,327.62,349.26,15.8,13.3,0.133,212974.3,212974.3,9885,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077592,365161.00
08/08/2015 19:45,2,0.494,ACTIVE,211.70,339.34,59.996,1439077503,"274151322000088","174011321042388",26.70,28.80,0,330.63,345.66,13.4,11.0,0.093,474444.3,474444.3,10732,0,0,0,L,1151911521,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077593,365162.00
08/08/2015 19:45,2,0.586,ACTIVE,211.03,336.34,59.991,1439077503,"201051344000438","174011321042388",27.61,26.00,0,326.72,348.36,16.4,14.0,0.115,212991.3,212991.3,9856,0,0,0,L,1122011218,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077594,365163.00
08/08/2015 19:45,2,0.594,ACTIVE,210.80,334.84,59.981,1439077503,"201051344001135","174011321042388",28.27,26.50,0,327.32,348.06,17.1,14.5,0.110,204470.7,204470.7,9840,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077595,365164.00
08/08/2015 19:45,2,0.600,ACTIVE,211.25,336.64,59.981,1439077503,"201051344000417","174011321042388",28.01,25.80,0,327.32,348.66,17.1,14.5,0.119,208172.5,208172.5,9857,0,0,0,L,1122011218,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077596,365165.00
08/08/2015 19:45,2,0.594,ACTIVE,210.80,336.04,59.986,1439077503,"201051344000594","174011321042388",27.85,25.50,0,325.82,349.86,16.8,14.3,0.115,209728.0,209728.0,9879,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077597,365166.00
08/08/2015 19:45,2,0.521,ACTIVE,211.93,339.65,59.975,1439077503,"274151322000083","174011321042388",26.98,28.50,0,330.33,346.26,14.2,11.8,0.093,490362.7,490362.7,11157,0,0,0,L,1151911521,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077598,365167.00
08/08/2015 19:45,2,0.629,ACTIVE,211.25,336.64,59.959,1439077503,"201051344000585","174011321042388",27.83,26.30,0,327.62,349.26,17.8,15.3,0.115,209156.9,209156.9,9859,0,0,0,L,1122011218,1,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077599,365168.00
08/08/2015 19:45,2,0.508,ACTIVE,212.38,339.04,59.991,1439077503,"274151322000054","174011321042388",27.27,29.50,0,330.33,346.26,14.0,11.6,0.088,485201.3,485201.3,10722,0,0,0,L,1151911521,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077600,365169.00
08/08/2015 19:45,2,0.588,ACTIVE,211.48,335.44,60.007,1439077503,"201051344001203","174011321042388",27.69,26.00,0,327.92,348.96,16.5,14.0,0.110,210047.3,210047.3,9871,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077601,365170.00
08/08/2015 19:45,2,0.588,ACTIVE,210.80,336.04,59.996,1439077503,"201051344000646","174011321042388",27.75,25.80,0,327.32,348.36,16.6,14.0,0.106,206456.5,206456.5,9855,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077602,365171.00
08/08/2015 19:45,2,0.344,ACTIVE,212.83,399.46,59.991,1439077503,"274151322000068","174011321042388",37.55,31.80,0,334.24,420.80,13.0,10.6,0.071,390003.8,390003.8,10896,0,0,0,L,1151911521,1,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077603,365172.00
08/08/2015 19:45,2,0.547,ACTIVE,212.61,338.44,59.991,1439077503,"274151322000076","174011321042388",27.55,29.30,0,332.13,346.86,15.2,12.8,0.097,518144.1,518144.1,11137,0,0,0,L,1151911521,1,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077604,365173.00
08/08/2015 19:45,2,0.592,ACTIVE,211.03,334.84,59.991,1439077503,"201051344000890","174011321042388",28.43,25.80,0,327.02,348.96,17.1,14.6,0.119,211113.9,211113.9,9869,0,0,0,L,1122011218,1,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077605,365174.00
08/08/2015 19:45,2,0.555,ACTIVE,211.03,336.04,59.965,1439077503,"201051344000900","174011321042388",27.93,26.50,0,327.32,348.66,15.7,13.2,0.110,211926.8,211926.8,9900,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077606,365175.00
08/08/2015 19:45,2,0.572,ACTIVE,211.48,336.64,59.996,1439077503,"201051344000633","174011321042388",28.37,25.80,0,326.42,351.67,16.5,14.0,0.106,200885.9,200885.9,9893,0,0,0,L,1122011218,1,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077606,365176.00
08/08/2015 19:45,2,0.586,ACTIVE,211.03,336.34,59.991,1439077503,"201051344000983","174011321042388",28.55,26.80,0,327.62,348.36,17.0,14.5,0.124,208854.7,208854.7,9882,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077607,365177.00
08/08/2015 19:45,2,0.580,ACTIVE,211.25,336.94,59.991,1439077503,"201051344000917","174011321042388",27.89,27.00,0,325.82,348.66,16.4,13.9,0.124,211631.3,211631.3,9891,0,0,0,L,1122011218,1,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077609,365178.00
08/08/2015 19:45,2,0.570,ACTIVE,211.25,336.34,60.012,1439077503,"201051344000648","174011321042388",28.19,25.80,0,328.52,349.26,16.4,13.9,0.106,206920.0,206920.0,9884,0,0,0,L,1122011218,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077609,365179.00
08/08/2015 19:45,2,0.578,ACTIVE,211.03,336.64,59.986,1439077503,"201051344001093","174011321042388",28.11,26.30,0,327.32,348.06,16.5,14.0,0.115,209840.7,209840.7,9876,0,0,0,L,1122011218,1,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077610,365180.00
08/08/2015 19:45,2,0.559,ACTIVE,211.48,336.04,59.981,1439077503,"201051344000645","174011321042388",28.13,27.00,0,328.22,349.26,15.9,13.4,0.102,207839.3,207839.3,9889,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077611,365181.00
08/08/2015 19:45,2,0.510,ACTIVE,212.38,337.84,59.981,1439077503,"274151322000085","174011321042388",27.14,29.00,0,330.93,346.26,14.0,11.6,0.057,487754.0,487754.0,11136,0,0,0,L,1151911521,1,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077612,365182.00
08/08/2015 19:45,2,0.549,ACTIVE,211.25,336.34,59.959,1439077503,"201051344000651","174011321042388",28.55,26.50,0,327.32,349.26,15.9,13.4,0.115,207097.6,207097.6,9864,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077613,365183.00
08/08/2015 19:45,2,0.586,ACTIVE,211.25,335.14,59.986,1439077503,"201051344000867","174011321042388",27.77,26.30,0,327.32,350.17,16.5,14.0,0.110,199766.4,199766.4,9884,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077614,365184.00
08/08/2015 19:45,2,0.582,ACTIVE,210.80,334.84,59.975,1439077503,"201051344001230","174011321042388",27.79,25.00,0,326.12,348.06,16.4,13.9,0.115,210745.8,210745.8,9893,0,0,0,L,1122011218,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077615,365185.00
08/08/2015 19:45,2,0.549,ACTIVE,211.48,336.94,59.986,1439077503,"201051344000576","174011321042388",28.47,26.30,0,328.22,349.26,15.9,13.4,0.106,206988.3,206988.3,9903,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077616,365186.00
08/08/2015 19:45,2,0.611,ACTIVE,211.03,335.74,59.991,1439077503,"201051344000579","174011321042388",28.05,25.80,0,327.02,348.66,17.4,14.9,0.106,213908.5,213908.5,9861,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439077617,365187.00
08/08/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439077503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078384,365188.00
08/08/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439077503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078384,365189.00
08/08/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439077503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078384,365190.00
08/08/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439077503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078384,365191.00
08/08/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439077503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078384,365192.00
08/08/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439077503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078384,365193.00
