ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439077503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078384,365194.00
08/08/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439077503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078384,365195.00
08/08/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439077503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078384,365196.00
08/08/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1439077503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078384,365197.00
08/08/2015 20:00,2,0.529,ACTIVE,210.80,335.44,59.991,1439078404,"201051344000955","174011321042388",28.01,26.00,0,326.12,344.15,15.1,12.6,0.102,212514.0,212514.0,9870,0,0,0,L,1122011218,1,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078479,365198.00
08/08/2015 20:00,2,0.471,ACTIVE,211.93,336.94,59.986,1439078404,"274151322000095","174011321042388",27.12,28.00,0,331.23,344.15,12.9,10.6,0.075,512057.7,512057.7,10774,0,0,0,L,1151911521,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078480,365199.00
08/08/2015 20:00,2,0.529,ACTIVE,211.03,335.44,59.981,1439078404,"201051344000868","174011321042388",27.21,25.50,0,325.52,345.06,14.6,12.2,0.093,199236.4,199236.4,9885,0,0,0,L,1122011218,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078481,365200.00
08/08/2015 20:00,2,0.512,ACTIVE,211.48,336.64,59.991,1439078404,"201051344000853","174011321042388",27.87,26.30,0,327.92,345.96,14.4,12.0,0.093,205664.9,205664.9,9888,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078482,365201.00
08/08/2015 20:00,2,0.496,ACTIVE,211.48,335.44,59.996,1439078404,"201051344000582","174011321042388",28.27,26.00,0,326.72,345.66,14.3,11.8,0.088,204967.6,204967.6,9858,0,0,0,L,1122011218,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078483,365202.00
08/08/2015 20:00,2,0.510,ACTIVE,211.03,336.34,60.002,1439078404,"201051344000469","174011321042388",28.23,25.30,0,325.82,345.06,14.6,12.2,0.102,200939.8,200939.8,9879,0,0,0,L,1122011218,1,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078483,365203.00
08/08/2015 20:00,2,0.508,ACTIVE,211.03,336.94,59.975,1439078404,"201051344000988","174011321042388",27.27,26.00,0,326.72,346.86,14.1,11.6,0.093,200109.9,200109.9,9868,0,0,0,L,1122011218,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078485,365204.00
08/08/2015 20:00,2,0.510,ACTIVE,211.25,336.34,59.991,1439078404,"201051344001158","174011321042388",27.55,25.50,0,326.12,345.96,14.3,11.9,0.106,205850.5,205850.5,9869,0,0,0,L,1122011218,1,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078485,365205.00
08/08/2015 20:00,2,0.520,ACTIVE,211.03,335.44,59.965,1439078404,"201051344001025","174011321042388",27.83,25.80,0,328.22,346.26,14.7,12.2,0.097,210156.9,210156.9,9862,0,0,0,L,1122011218,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078486,365206.00
08/08/2015 20:00,2,0.521,ACTIVE,211.25,336.04,59.991,1439078404,"201051344000569","174011321042388",27.77,26.50,0,327.62,344.45,14.7,12.3,0.093,213432.1,213432.1,9888,0,0,0,L,1122011218,1,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078487,365207.00
08/08/2015 20:00,2,0.285,ACTIVE,211.93,388.34,59.986,1439078404,"274151322000094","174011321042388",36.46,30.00,0,333.03,415.39,10.5,8.2,0.057,390748.2,390748.2,11287,0,0,0,L,1151911521,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078489,365208.00
08/08/2015 20:00,2,0.508,ACTIVE,211.25,334.84,59.981,1439078404,"201051344000458","174011321042388",28.29,27.00,0,327.32,345.36,14.6,12.2,0.102,209144.1,209144.1,9878,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078490,365209.00
08/08/2015 20:00,2,0.451,ACTIVE,212.38,339.04,59.970,1439078404,"274151322000087","174011321042388",26.50,36.00,0,331.53,344.15,12.2,9.8,0.071,462468.2,462468.2,10711,0,0,0,L,1151911521,1,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078491,365210.00
08/08/2015 20:00,2,0.465,ACTIVE,211.93,337.24,59.981,1439078404,"274151322000052","174011321042388",27.39,28.80,0,330.93,344.15,12.9,10.6,0.075,494463.7,494463.7,11128,0,0,0,L,1151911521,1,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078492,365211.00
08/08/2015 20:00,2,0.508,ACTIVE,211.48,336.64,59.986,1439078404,"201051344001145","174011321042388",28.31,24.80,0,326.72,346.56,14.6,12.2,0.088,214229.6,214229.6,9885,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078493,365212.00
08/08/2015 20:00,2,0.500,ACTIVE,211.48,336.04,59.991,1439078404,"201051344000685","174011321042388",27.51,25.50,0,326.12,346.56,13.9,11.5,0.097,212977.2,212977.2,9886,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078494,365213.00
08/08/2015 20:00,2,0.428,ACTIVE,212.38,339.04,59.975,1439078404,"274151322000088","174011321042388",26.58,28.50,0,331.23,343.55,11.5,9.2,0.062,474446.7,474446.7,10733,0,0,0,L,1151911521,1,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078495,365214.00
08/08/2015 20:00,2,0.516,ACTIVE,211.25,335.44,59.975,1439078404,"201051344000438","174011321042388",28.13,25.50,0,327.62,344.76,14.7,12.2,0.088,212994.5,212994.5,9857,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078496,365215.00
08/08/2015 20:00,2,0.535,ACTIVE,211.03,334.54,59.986,1439078404,"201051344001135","174011321042388",28.03,26.30,0,326.72,343.85,15.2,12.8,0.093,204474.0,204474.0,9841,0,0,0,L,1122011218,1,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078497,365216.00
08/08/2015 20:00,2,0.553,ACTIVE,211.25,336.64,59.986,1439078404,"201051344000417","174011321042388",27.15,25.50,0,327.62,345.36,15.2,12.8,0.102,208175.8,208175.8,9858,0,0,0,L,1122011218,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078498,365217.00
08/08/2015 20:00,2,0.533,ACTIVE,210.80,335.44,59.975,1439078404,"201051344000594","174011321042388",27.85,25.50,0,327.02,345.96,15.1,12.6,0.106,209731.3,209731.3,9880,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078499,365218.00
08/08/2015 20:00,2,0.451,ACTIVE,212.38,336.34,59.949,1439078404,"274151322000083","174011321042388",27.14,28.00,0,331.23,344.15,12.4,10.0,0.075,490365.3,490365.3,11158,0,0,0,L,1151911521,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078499,365219.00
08/08/2015 20:00,2,0.566,ACTIVE,211.25,336.64,59.975,1439078404,"201051344000585","174011321042388",27.59,26.00,0,327.92,346.26,15.9,13.4,0.097,209160.4,209160.4,9860,0,0,0,L,1122011218,1,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078500,365220.00
08/08/2015 20:00,2,0.445,ACTIVE,211.93,339.04,59.949,1439078404,"274151322000054","174011321042388",27.08,29.30,0,330.63,344.15,12.2,9.9,0.075,485203.8,485203.8,10723,0,0,0,L,1151911521,1,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078501,365221.00
08/08/2015 20:00,2,0.527,ACTIVE,211.03,334.24,59.975,1439078404,"201051344001203","174011321042388",27.67,25.80,0,328.52,345.66,14.8,12.3,0.093,210050.5,210050.5,9872,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078502,365222.00
08/08/2015 20:00,2,0.529,ACTIVE,210.57,335.44,59.970,1439078404,"201051344000646","174011321042388",27.67,25.50,0,326.72,345.06,14.9,12.4,0.102,206459.7,206459.7,9856,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078503,365223.00
08/08/2015 20:00,2,0.303,ACTIVE,212.83,391.04,59.970,1439078404,"274151322000068","174011321042388",36.70,31.50,0,333.93,413.89,11.3,9.0,0.062,390006.1,390006.1,10897,0,0,0,L,1151911521,1,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078504,365224.00
08/08/2015 20:00,2,0.477,ACTIVE,212.38,337.24,59.981,1439078404,"274151322000076","174011321042388",27.81,28.80,0,332.73,345.06,13.4,11.0,0.093,518146.9,518146.9,11138,0,0,0,L,1151911521,1,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078505,365225.00
08/08/2015 20:00,2,0.527,ACTIVE,210.80,335.44,59.970,1439078404,"201051344000890","174011321042388",28.51,25.50,0,326.72,345.66,15.2,12.8,0.088,211117.2,211117.2,9870,0,0,0,L,1122011218,1,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078506,365226.00
08/08/2015 20:00,2,0.496,ACTIVE,211.03,336.04,59.975,1439078404,"201051344000900","174011321042388",27.45,26.30,0,326.42,344.45,13.8,11.4,0.084,211929.8,211929.8,9901,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078507,365227.00
08/08/2015 20:00,2,0.514,ACTIVE,211.48,336.64,59.970,1439078404,"201051344000633","174011321042388",28.39,25.50,0,326.72,346.86,14.8,12.4,0.102,200889.1,200889.1,9894,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078508,365228.00
08/08/2015 20:00,2,0.535,ACTIVE,211.03,335.14,59.944,1439078404,"201051344000983","174011321042388",28.01,26.50,0,326.72,344.76,15.2,12.7,0.102,208858.0,208858.0,9883,0,0,0,L,1122011218,1,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078509,365229.00
08/08/2015 20:00,2,0.492,ACTIVE,211.25,336.04,59.975,1439078404,"201051344000917","174011321042388",29.02,26.80,0,327.62,345.96,14.5,12.1,0.106,211634.4,211634.4,9892,0,0,0,L,1122011218,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078510,365230.00
08/08/2015 20:00,2,0.516,ACTIVE,211.25,336.04,59.975,1439078404,"201051344000648","174011321042388",28.11,25.50,0,328.22,345.66,14.7,12.2,0.093,206923.1,206923.1,9885,0,0,0,L,1122011218,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078510,365231.00
08/08/2015 20:00,2,0.531,ACTIVE,211.25,336.04,59.949,1439078404,"201051344001093","174011321042388",27.47,25.80,0,327.62,344.45,14.8,12.3,0.097,209843.9,209843.9,9877,0,0,0,L,1122011218,1,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078511,365232.00
08/08/2015 20:00,2,0.510,ACTIVE,211.25,336.04,59.981,1439078404,"201051344000645","174011321042388",27.33,26.80,0,327.32,345.36,14.2,11.7,0.102,207842.3,207842.3,9890,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078512,365233.00
08/08/2015 20:00,2,0.434,ACTIVE,212.16,337.54,59.975,1439078404,"274151322000085","174011321042388",27.85,28.80,0,332.13,344.45,12.3,10.0,0.071,487756.5,487756.5,11137,0,0,0,L,1151911521,1,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078513,365234.00
08/08/2015 20:00,2,0.512,ACTIVE,211.25,336.34,59.986,1439078404,"201051344000651","174011321042388",27.75,26.00,0,328.22,345.36,14.4,12.0,0.097,207100.6,207100.6,9865,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078514,365235.00
08/08/2015 20:00,2,0.520,ACTIVE,211.48,335.14,59.954,1439078404,"201051344000867","174011321042388",28.19,26.30,0,327.62,345.36,14.8,12.4,0.093,199769.6,199769.6,9885,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078515,365236.00
08/08/2015 20:00,2,0.520,ACTIVE,211.25,334.84,59.965,1439078404,"201051344001230","174011321042388",27.91,24.80,0,326.42,343.85,14.7,12.2,0.097,210748.9,210748.9,9894,0,0,0,L,1122011218,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078516,365237.00
08/08/2015 20:00,2,0.518,ACTIVE,211.70,336.94,59.970,1439078404,"201051344000576","174011321042388",27.25,26.00,0,327.62,345.66,14.3,11.9,0.093,206991.4,206991.4,9904,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078517,365238.00
08/08/2015 20:00,2,0.559,ACTIVE,211.03,335.44,59.965,1439078404,"201051344000579","174011321042388",27.75,25.50,0,327.92,345.06,15.8,13.3,0.115,213911.9,213911.9,9862,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439078518,365239.00
08/08/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439078404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079284,365240.00
08/08/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439078404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079284,365241.00
08/08/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439078404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079284,365242.00
08/08/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439078404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079284,365243.00
08/08/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439078404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079284,365244.00
08/08/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439078404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079284,365245.00
08/08/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439078404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079284,365246.00
08/08/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439078404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079284,365247.00
08/08/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439078404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079284,365248.00
08/08/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1439078404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079284,365249.00
08/08/2015 20:15,2,0.539,ACTIVE,210.80,334.84,59.954,1439079303,"201051344000955","174011321042388",28.03,25.80,0,327.32,343.25,15.3,12.9,0.102,212517.0,212517.0,9871,0,0,0,L,1122011218,1,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079378,365250.00
08/08/2015 20:15,2,0.475,ACTIVE,212.16,336.94,59.959,1439079303,"274151322000095","174011321042388",27.47,27.80,0,331.83,343.55,13.2,10.8,0.084,512060.2,512060.2,10775,0,0,0,L,1151911521,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079379,365251.00
08/08/2015 20:15,2,0.529,ACTIVE,211.03,334.84,59.959,1439079303,"201051344000868","174011321042388",27.65,25.50,0,327.02,343.25,14.9,12.4,0.102,199239.2,199239.2,9886,0,0,0,L,1122011218,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079380,365252.00
08/08/2015 20:15,2,0.514,ACTIVE,211.70,336.94,59.954,1439079303,"201051344000853","174011321042388",28.09,26.50,0,328.22,346.56,14.7,12.2,0.106,205667.8,205667.8,9889,0,0,0,L,1122011218,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079381,365253.00
08/08/2015 20:15,2,0.512,ACTIVE,211.48,336.34,59.954,1439079303,"201051344000582","174011321042388",27.95,26.00,0,328.22,344.15,14.5,12.1,0.102,204970.4,204970.4,9859,0,0,0,L,1122011218,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079382,365254.00
08/08/2015 20:15,2,0.518,ACTIVE,211.03,336.04,59.959,1439079303,"201051344000469","174011321042388",28.13,25.50,0,327.02,344.45,14.8,12.3,0.119,200942.7,200942.7,9880,0,0,0,L,1122011218,1,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079383,365255.00
08/08/2015 20:15,2,0.502,ACTIVE,211.03,336.94,59.965,1439079303,"201051344000988","174011321042388",28.05,26.00,0,327.02,346.26,14.3,11.9,0.110,200112.6,200112.6,9869,0,0,0,L,1122011218,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079384,365256.00
08/08/2015 20:15,2,0.516,ACTIVE,211.03,335.14,59.965,1439079303,"201051344001158","174011321042388",27.79,25.80,0,326.72,344.15,14.5,12.1,0.106,205853.3,205853.3,9870,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079384,365257.00
08/08/2015 20:15,2,0.531,ACTIVE,210.80,334.84,59.965,1439079303,"201051344001025","174011321042388",27.87,25.50,0,327.62,344.15,15.0,12.6,0.093,210159.8,210159.8,9863,0,0,0,L,1122011218,1,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079385,365258.00
08/08/2015 20:15,2,0.525,ACTIVE,211.03,336.34,59.970,1439079303,"201051344000569","174011321042388",28.03,27.00,0,327.62,343.85,14.9,12.5,0.093,213435.1,213435.1,9889,0,0,0,L,1122011218,1,121.10,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079386,365259.00
08/08/2015 20:15,2,0.291,ACTIVE,212.16,387.74,59.959,1439079303,"274151322000094","174011321042388",36.46,30.00,0,333.03,405.47,10.8,8.5,0.066,390750.2,390750.2,11288,0,0,0,L,1151911521,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079387,365260.00
08/08/2015 20:15,2,0.527,ACTIVE,211.03,334.84,59.954,1439079303,"201051344000458","174011321042388",27.69,27.30,0,327.62,344.15,14.8,12.4,0.110,209147.0,209147.0,9879,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079388,365261.00
08/08/2015 20:15,2,0.453,ACTIVE,212.16,337.84,59.954,1439079303,"274151322000087","174011321042388",26.92,35.20,0,331.53,344.15,12.4,10.0,0.071,462470.5,462470.5,10712,0,0,0,L,1151911521,1,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079389,365262.00
08/08/2015 20:15,2,0.480,ACTIVE,212.16,336.34,59.954,1439079303,"274151322000052","174011321042388",27.02,28.80,0,330.93,343.85,13.1,10.7,0.080,494466.2,494466.2,11129,0,0,0,L,1151911521,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079390,365263.00
08/08/2015 20:15,2,0.525,ACTIVE,211.25,335.74,59.954,1439079303,"201051344001145","174011321042388",27.99,24.80,0,328.82,345.66,14.9,12.5,0.110,214232.5,214232.5,9886,0,0,0,L,1122011218,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079391,365264.00
08/08/2015 20:15,2,0.498,ACTIVE,211.25,336.34,59.970,1439079303,"201051344000685","174011321042388",28.05,25.30,0,327.02,345.06,14.2,11.8,0.102,212980.0,212980.0,9887,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079392,365265.00
08/08/2015 20:15,2,0.436,ACTIVE,211.93,336.04,59.954,1439079303,"274151322000088","174011321042388",26.46,28.50,0,331.23,343.55,11.7,9.4,0.075,474448.9,474448.9,10734,0,0,0,L,1151911521,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079393,365266.00
08/08/2015 20:15,2,0.523,ACTIVE,211.03,334.84,59.981,1439079303,"201051344000438","174011321042388",28.03,25.50,0,327.32,343.85,14.9,12.5,0.088,212997.4,212997.4,9858,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079394,365267.00
08/08/2015 20:15,2,0.541,ACTIVE,210.80,334.24,59.959,1439079303,"201051344001135","174011321042388",28.07,26.00,0,327.32,342.95,15.4,13.0,0.093,204477.0,204477.0,9842,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079395,365268.00
08/08/2015 20:15,2,0.549,ACTIVE,211.25,336.04,59.959,1439079303,"201051344000417","174011321042388",27.85,25.50,0,327.92,345.06,15.5,13.1,0.097,208178.9,208178.9,9859,0,0,0,L,1122011218,1,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079396,365269.00
08/08/2015 20:15,2,0.535,ACTIVE,210.57,334.84,59.938,1439079303,"201051344000594","174011321042388",28.13,25.50,0,326.42,343.55,15.3,12.8,0.106,209734.3,209734.3,9881,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079397,365270.00
08/08/2015 20:15,2,0.461,ACTIVE,212.16,339.04,59.959,1439079303,"274151322000083","174011321042388",27.04,27.80,0,330.93,343.25,12.7,10.3,0.075,490367.7,490367.7,11159,0,0,0,L,1151911521,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079398,365271.00
08/08/2015 20:15,2,0.572,ACTIVE,211.25,336.64,59.959,1439079303,"201051344000585","174011321042388",27.85,26.00,0,327.32,345.06,16.1,13.7,0.102,209163.6,209163.6,9861,0,0,0,L,1122011218,1,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079398,365272.00
08/08/2015 20:15,2,0.449,ACTIVE,212.16,339.34,59.922,1439079303,"274151322000054","174011321042388",27.10,29.00,0,330.93,343.55,12.4,10.0,0.080,485206.2,485206.2,10724,0,0,0,L,1151911521,1,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079399,365273.00
08/08/2015 20:15,2,0.539,ACTIVE,211.25,335.14,59.959,1439079303,"201051344001203","174011321042388",27.51,25.50,0,327.92,345.36,15.0,12.6,0.097,210053.4,210053.4,9873,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079401,365274.00
08/08/2015 20:15,2,0.527,ACTIVE,210.57,334.84,59.954,1439079303,"201051344000646","174011321042388",28.21,25.30,0,327.02,344.76,15.1,12.6,0.102,206462.7,206462.7,9857,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079401,365275.00
08/08/2015 20:15,2,0.320,ACTIVE,212.83,388.04,59.949,1439079303,"274151322000068","174011321042388",36.44,31.30,0,334.24,410.58,11.7,9.4,0.062,390008.3,390008.3,10898,0,0,0,L,1151911521,1,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079402,365276.00
08/08/2015 20:15,2,0.482,ACTIVE,212.61,339.34,59.965,1439079303,"274151322000076","174011321042388",27.77,28.80,0,333.63,344.45,13.6,11.2,0.088,518149.5,518149.5,11139,0,0,0,L,1151911521,1,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079403,365277.00
08/08/2015 20:15,2,0.541,ACTIVE,210.80,334.84,59.965,1439079303,"201051344000890","174011321042388",28.33,25.30,0,326.12,343.85,15.5,13.1,0.097,211120.2,211120.2,9871,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079404,365278.00
08/08/2015 20:15,2,0.492,ACTIVE,211.03,335.74,59.970,1439079303,"201051344000900","174011321042388",28.21,26.50,0,326.72,344.15,14.1,11.7,0.097,211932.5,211932.5,9902,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079405,365279.00
08/08/2015 20:15,2,0.523,ACTIVE,211.48,336.64,59.965,1439079303,"201051344000633","174011321042388",28.17,25.50,0,326.42,345.36,14.9,12.5,0.097,200892.0,200892.0,9895,0,0,0,L,1122011218,1,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079406,365280.00
08/08/2015 20:15,2,0.539,ACTIVE,211.25,334.84,59.922,1439079303,"201051344000983","174011321042388",28.33,26.80,0,327.32,343.85,15.4,13.0,0.106,208861.0,208861.0,9884,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079407,365281.00
08/08/2015 20:15,2,0.531,ACTIVE,211.03,336.04,59.959,1439079303,"201051344000917","174011321042388",27.71,26.50,0,326.72,344.76,14.9,12.5,0.097,211637.3,211637.3,9893,0,0,0,L,1122011218,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079408,365282.00
08/08/2015 20:15,2,0.520,ACTIVE,211.25,335.44,59.970,1439079303,"201051344000648","174011321042388",28.09,25.50,0,327.92,344.76,14.8,12.4,0.106,206926.0,206926.0,9886,0,0,0,L,1122011218,1,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079409,365283.00
08/08/2015 20:15,2,0.527,ACTIVE,211.25,335.74,59.965,1439079303,"201051344001093","174011321042388",28.07,25.80,0,328.22,343.25,14.9,12.5,0.097,209846.8,209846.8,9878,0,0,0,L,1122011218,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079410,365284.00
08/08/2015 20:15,2,0.504,ACTIVE,211.25,334.84,60.002,1439079303,"201051344000645","174011321042388",28.15,26.50,0,327.62,344.45,14.4,12.0,0.102,207845.1,207845.1,9891,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079411,365285.00
08/08/2015 20:15,2,0.457,ACTIVE,212.38,338.14,59.959,1439079303,"274151322000085","174011321042388",26.96,28.30,0,332.13,343.85,12.5,10.1,0.071,487758.9,487758.9,11138,0,0,0,L,1151911521,1,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079412,365286.00
08/08/2015 20:15,2,0.512,ACTIVE,211.25,336.34,60.002,1439079303,"201051344000651","174011321042388",28.01,25.80,0,327.92,343.85,14.6,12.1,0.102,207103.5,207103.5,9866,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079412,365287.00
08/08/2015 20:15,2,0.525,ACTIVE,211.03,334.84,59.965,1439079303,"201051344000867","174011321042388",28.11,26.00,0,327.02,343.85,15.0,12.5,0.097,199772.5,199772.5,9886,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079413,365288.00
08/08/2015 20:15,2,0.535,ACTIVE,211.03,335.14,59.965,1439079303,"201051344001230","174011321042388",27.33,24.50,0,327.02,342.65,14.8,12.4,0.093,210751.6,210751.6,9895,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079414,365289.00
08/08/2015 20:15,2,0.516,ACTIVE,211.48,336.34,59.975,1439079303,"201051344000576","174011321042388",27.57,25.80,0,328.22,344.45,14.4,12.0,0.102,206994.2,206994.2,9905,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079415,365290.00
08/08/2015 20:15,2,0.555,ACTIVE,210.80,335.14,59.965,1439079303,"201051344000579","174011321042388",28.17,25.80,0,327.32,344.45,15.9,13.4,0.102,213915.0,213915.0,9863,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439079416,365291.00
08/08/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439079303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080183,365292.00
08/08/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439079303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080183,365293.00
08/08/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439079303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080183,365294.00
08/08/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439079303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080183,365295.00
08/08/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439079303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080183,365296.00
08/08/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439079303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080183,365297.00
08/08/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439079303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080183,365298.00
08/08/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439079303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080183,365299.00
08/08/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439079303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080184,365300.00
08/08/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1439079303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080184,365301.00
08/08/2015 20:30,2,0.303,ACTIVE,210.57,332.13,59.954,1439080203,"201051344000955","174011321042388",27.27,25.50,0,326.42,343.25,8.4,6.2,0.035,212519.4,212519.4,9872,0,0,0,L,1122011218,1,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080278,365302.00
08/08/2015 20:30,2,0.225,ACTIVE,211.93,335.44,59.954,1439080203,"274151322000095","174011321042388",25.62,27.50,0,330.93,343.25,5.9,3.8,0.027,512062.1,512062.1,10776,0,0,0,L,1151911521,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080279,365303.00
08/08/2015 20:30,2,0.287,ACTIVE,210.80,332.13,59.981,1439080203,"201051344000868","174011321042388",27.17,25.00,0,326.42,344.45,7.9,5.7,0.035,199241.5,199241.5,9887,0,0,0,L,1122011218,1,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080280,365304.00
08/08/2015 20:30,2,0.281,ACTIVE,211.48,333.33,59.965,1439080203,"201051344000853","174011321042388",27.06,25.80,0,328.82,345.36,7.7,5.5,0.031,205670.0,205670.0,9890,0,0,0,L,1122011218,1,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080281,365305.00
08/08/2015 20:30,2,0.279,ACTIVE,211.25,333.33,59.959,1439080203,"201051344000582","174011321042388",26.78,25.80,0,327.62,343.85,7.6,5.4,0.040,204972.6,204972.6,9860,0,0,0,L,1122011218,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080282,365306.00
08/08/2015 20:30,2,0.291,ACTIVE,210.57,333.03,59.959,1439080203,"201051344000469","174011321042388",26.80,25.00,0,326.72,344.15,8.0,5.7,0.040,200945.0,200945.0,9881,0,0,0,L,1122011218,1,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080283,365307.00
08/08/2015 20:30,2,0.262,ACTIVE,210.57,333.33,59.944,1439080203,"201051344000988","174011321042388",26.76,25.80,0,326.42,345.06,7.1,5.0,0.040,200114.7,200114.7,9870,0,0,0,L,1122011218,1,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080284,365308.00
08/08/2015 20:30,2,0.275,ACTIVE,210.57,332.43,59.959,1439080203,"201051344001158","174011321042388",27.00,25.30,0,326.72,345.06,7.5,5.4,0.031,205855.5,205855.5,9871,0,0,0,L,1122011218,1,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080285,365309.00
08/08/2015 20:30,2,0.283,ACTIVE,210.80,331.83,59.965,1439080203,"201051344001025","174011321042388",27.00,25.00,0,326.42,344.15,7.8,5.6,0.035,210162.0,210162.0,9864,0,0,0,L,1122011218,1,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080286,365310.00
08/08/2015 20:30,2,0.291,ACTIVE,210.80,332.73,59.965,1439080203,"201051344000569","174011321042388",26.96,26.50,0,327.32,344.15,8.0,5.7,0.031,213437.4,213437.4,9890,0,0,0,L,1122011218,1,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080287,365311.00
08/08/2015 20:30,2,0.131,ACTIVE,212.16,335.74,59.959,1439080203,"274151322000094","174011321042388",30.75,29.30,0,331.83,402.77,4.1,2.1,0.022,390751.5,390751.5,11289,0,0,0,L,1151911521,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080288,365312.00
08/08/2015 20:30,2,0.285,ACTIVE,210.80,331.53,59.965,1439080203,"201051344000458","174011321042388",26.98,26.80,0,327.32,344.45,7.8,5.6,0.040,209149.3,209149.3,9880,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080289,365313.00
08/08/2015 20:30,2,0.221,ACTIVE,212.16,334.54,59.954,1439080203,"274151322000087","174011321042388",25.58,34.50,0,330.33,343.55,5.8,3.6,0.027,462472.2,462472.2,10713,0,0,0,L,1151911521,1,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080290,365314.00
08/08/2015 20:30,2,0.238,ACTIVE,211.70,334.54,59.965,1439080203,"274151322000052","174011321042388",26.04,28.50,0,330.33,343.55,6.3,4.1,0.022,494468.1,494468.1,11130,0,0,0,L,1151911521,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080291,365315.00
08/08/2015 20:30,2,0.277,ACTIVE,211.03,333.33,59.959,1439080203,"201051344001145","174011321042388",27.57,24.50,0,328.22,344.76,7.7,5.5,0.031,214234.7,214234.7,9887,0,0,0,L,1122011218,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080291,365316.00
08/08/2015 20:30,2,0.254,ACTIVE,211.25,333.63,59.965,1439080203,"201051344000685","174011321042388",27.19,25.00,0,327.32,345.36,7.0,4.9,0.035,212982.0,212982.0,9888,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080292,365317.00
08/08/2015 20:30,2,0.201,ACTIVE,211.70,335.14,59.959,1439080203,"274151322000088","174011321042388",24.93,28.30,0,330.63,342.95,5.1,3.0,0.013,474450.4,474450.4,10735,0,0,0,L,1151911521,1,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080293,365318.00
08/08/2015 20:30,2,0.291,ACTIVE,211.03,332.73,59.981,1439080203,"201051344000438","174011321042388",26.48,25.00,0,326.72,344.15,7.8,5.7,0.035,212999.7,212999.7,9859,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080295,365319.00
08/08/2015 20:30,2,0.299,ACTIVE,210.57,331.53,59.991,1439080203,"201051344001135","174011321042388",27.31,25.80,0,326.72,342.35,8.3,6.1,0.035,204479.4,204479.4,9843,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080296,365320.00
08/08/2015 20:30,2,0.314,ACTIVE,211.03,332.43,59.965,1439080203,"201051344000417","174011321042388",26.86,25.30,0,326.12,344.45,8.6,6.3,0.035,208181.3,208181.3,9860,0,0,0,L,1122011218,1,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080297,365321.00
08/08/2015 20:30,2,0.295,ACTIVE,210.57,332.43,59.986,1439080203,"201051344000594","174011321042388",26.76,25.30,0,325.82,342.95,8.1,5.8,0.035,209736.6,209736.6,9882,0,0,0,L,1122011218,1,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080297,365322.00
08/08/2015 20:30,2,0.211,ACTIVE,211.93,335.74,59.959,1439080203,"274151322000083","174011321042388",26.32,27.50,0,330.93,343.25,5.7,3.5,0.018,490369.4,490369.4,11160,0,0,0,L,1151911521,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080298,365323.00
08/08/2015 20:30,2,0.314,ACTIVE,211.25,333.93,59.970,1439080203,"201051344000585","174011321042388",27.57,25.50,0,327.32,344.76,8.8,6.6,0.035,209166.1,209166.1,9862,0,0,0,L,1122011218,1,121.33,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080299,365324.00
08/08/2015 20:30,2,0.209,ACTIVE,211.93,335.44,59.986,1439080203,"274151322000054","174011321042388",26.26,28.80,0,330.63,343.25,5.5,3.4,0.027,485207.8,485207.8,10725,0,0,0,L,1151911521,1,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080300,365325.00
08/08/2015 20:30,2,0.287,ACTIVE,211.03,332.13,59.938,1439080203,"201051344001203","174011321042388",27.00,25.30,0,327.92,344.45,7.9,5.7,0.031,210055.6,210055.6,9874,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080301,365326.00
08/08/2015 20:30,2,0.291,ACTIVE,210.57,332.73,59.975,1439080203,"201051344000646","174011321042388",26.94,25.00,0,327.02,343.85,8.0,5.8,0.031,206465.0,206465.0,9858,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080302,365327.00
08/08/2015 20:30,2,0.150,ACTIVE,212.61,337.54,59.965,1439080203,"274151322000068","174011321042388",31.21,31.00,0,333.03,407.87,4.8,2.7,0.013,390009.8,390009.8,10899,0,0,0,L,1151911521,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080303,365328.00
08/08/2015 20:30,2,0.227,ACTIVE,212.61,336.64,59.970,1439080203,"274151322000076","174011321042388",26.60,28.50,0,332.13,343.55,6.1,3.9,0.031,518151.4,518151.4,11140,0,0,0,L,1151911521,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080304,365329.00
08/08/2015 20:30,2,0.295,ACTIVE,210.57,331.83,59.975,1439080203,"201051344000890","174011321042388",27.51,25.00,0,326.72,343.85,8.2,6.0,0.040,211122.6,211122.6,9872,0,0,0,L,1122011218,1,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080305,365330.00
08/08/2015 20:30,2,0.252,ACTIVE,210.80,332.73,59.975,1439080203,"201051344000900","174011321042388",26.60,25.80,0,327.62,344.15,6.8,4.7,0.035,211934.5,211934.5,9903,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080306,365331.00
08/08/2015 20:30,2,0.285,ACTIVE,211.25,333.33,59.959,1439080203,"201051344000633","174011321042388",27.23,25.00,0,327.02,345.36,7.9,5.7,0.035,200894.2,200894.2,9896,0,0,0,L,1122011218,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080307,365332.00
08/08/2015 20:30,2,0.301,ACTIVE,210.80,332.13,59.970,1439080203,"201051344000983","174011321042388",27.23,26.30,0,327.92,343.55,8.3,6.1,0.035,208863.4,208863.4,9885,0,0,0,L,1122011218,1,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080308,365333.00
08/08/2015 20:30,2,0.283,ACTIVE,211.03,333.63,59.970,1439080203,"201051344000917","174011321042388",27.06,26.30,0,327.32,344.45,7.8,5.6,0.035,211639.4,211639.4,9894,0,0,0,L,1122011218,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080309,365334.00
08/08/2015 20:30,2,0.283,ACTIVE,211.25,333.33,59.970,1439080203,"201051344000648","174011321042388",27.12,25.00,0,328.22,344.76,7.8,5.6,0.022,206928.2,206928.2,9887,0,0,0,L,1122011218,1,121.33,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080310,365335.00
08/08/2015 20:30,2,0.297,ACTIVE,211.03,333.63,59.970,1439080203,"201051344001093","174011321042388",26.86,25.50,0,327.32,344.45,8.1,5.9,0.035,209849.1,209849.1,9879,0,0,0,L,1122011218,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080310,365336.00
08/08/2015 20:30,2,0.266,ACTIVE,211.48,332.13,59.986,1439080203,"201051344000645","174011321042388",26.68,26.00,0,327.32,345.36,7.2,5.0,0.035,207847.2,207847.2,9892,0,0,0,L,1122011218,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080312,365337.00
08/08/2015 20:30,2,0.209,ACTIVE,212.38,336.04,59.965,1439080203,"274151322000085","174011321042388",26.24,28.00,0,331.53,343.25,5.6,3.4,0.022,487760.5,487760.5,11139,0,0,0,L,1151911521,1,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080313,365338.00
08/08/2015 20:30,2,0.268,ACTIVE,211.25,333.03,60.007,1439080203,"201051344000651","174011321042388",27.06,25.50,0,328.22,343.85,7.3,5.2,0.031,207105.5,207105.5,9867,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080314,365339.00
08/08/2015 20:30,2,0.281,ACTIVE,211.03,331.83,59.975,1439080203,"201051344000867","174011321042388",27.53,25.50,0,327.02,343.25,7.8,5.7,0.031,199774.8,199774.8,9887,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080315,365340.00
08/08/2015 20:30,2,0.287,ACTIVE,211.03,331.83,59.970,1439080203,"201051344001230","174011321042388",26.70,24.50,0,326.12,342.35,7.8,5.6,0.035,210753.8,210753.8,9896,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080316,365341.00
