ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2015 20:30,2,0.277,ACTIVE,211.25,333.33,59.959,1439080203,"201051344000576","174011321042388",26.44,25.30,0,327.92,345.36,7.5,5.3,0.031,206996.3,206996.3,9906,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080316,365342.00
08/08/2015 20:30,2,0.307,ACTIVE,210.80,332.13,59.965,1439080203,"201051344000579","174011321042388",27.93,25.50,0,327.92,344.45,8.7,6.5,0.040,213917.4,213917.4,9864,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439080317,365343.00
08/08/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439080203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081083,365344.00
08/08/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439080203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081083,365345.00
08/08/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439080203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081083,365346.00
08/08/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439080203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081083,365347.00
08/08/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439080203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081083,365348.00
08/08/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439080203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081083,365349.00
08/08/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439080203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081083,365350.00
08/08/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439080203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081083,365351.00
08/08/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439080203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081083,365352.00
08/08/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1439080203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081083,365353.00
08/08/2015 20:45,2,0.232,ACTIVE,210.35,331.83,59.970,1439081104,"201051344000955","174011321042388",26.58,25.00,0,324.92,337.54,6.3,4.1,0.013,212520.8,212520.8,9873,0,0,0,L,1122011218,1,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081179,365354.00
08/08/2015 20:45,2,0.135,ACTIVE,211.93,334.84,59.965,1439081104,"274151322000095","174011321042388",25.56,27.00,0,331.23,339.34,3.5,1.4,0.009,512062.8,512062.8,10777,0,0,0,L,1151911521,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081180,365355.00
08/08/2015 20:45,2,0.213,ACTIVE,210.80,332.13,59.975,1439081104,"201051344000868","174011321042388",26.06,24.50,0,326.12,337.84,5.6,3.5,0.018,199242.8,199242.8,9888,0,0,0,L,1122011218,1,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081181,365356.00
08/08/2015 20:45,2,0.211,ACTIVE,211.25,333.63,59.970,1439081104,"201051344000853","174011321042388",25.49,25.00,0,327.62,339.34,5.5,3.4,0.013,205671.2,205671.2,9891,0,0,0,L,1122011218,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081182,365357.00
08/08/2015 20:45,2,0.203,ACTIVE,211.25,333.33,59.970,1439081104,"201051344000582","174011321042388",25.72,25.30,0,327.62,338.14,5.3,3.2,0.022,204973.8,204973.8,9861,0,0,0,L,1122011218,1,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081183,365358.00
08/08/2015 20:45,2,0.211,ACTIVE,210.80,332.43,59.975,1439081104,"201051344000469","174011321042388",27.02,24.30,0,326.12,338.14,5.8,3.6,0.013,200946.3,200946.3,9882,0,0,0,L,1122011218,1,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081184,365359.00
08/08/2015 20:45,2,0.184,ACTIVE,210.57,333.03,59.996,1439081104,"201051344000988","174011321042388",25.80,25.30,0,324.92,339.65,4.8,2.7,0.018,200115.8,200115.8,9871,0,0,0,L,1122011218,1,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081184,365360.00
08/08/2015 20:45,2,0.193,ACTIVE,210.80,332.13,59.965,1439081104,"201051344001158","174011321042388",26.78,24.80,0,325.52,338.14,5.2,3.1,0.009,205856.6,205856.6,9872,0,0,0,L,1122011218,1,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081186,365361.00
08/08/2015 20:45,2,0.201,ACTIVE,210.80,331.83,59.949,1439081104,"201051344001025","174011321042388",26.66,24.50,0,326.72,338.44,5.5,3.4,0.018,210163.3,210163.3,9865,0,0,0,L,1122011218,1,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081187,365362.00
08/08/2015 20:45,2,0.205,ACTIVE,210.80,332.43,59.975,1439081104,"201051344000569","174011321042388",26.84,25.80,0,327.02,338.14,5.6,3.5,0.013,213438.6,213438.6,9891,0,0,0,L,1122011218,1,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081187,365363.00
08/08/2015 20:45,2,0.074,ACTIVE,212.16,333.93,59.970,1439081104,"274151322000094","174011321042388",29.22,28.50,0,331.23,339.04,2.2,0.2,0.000,390751.9,390751.9,11290,0,0,0,L,1151911521,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081188,365364.00
08/08/2015 20:45,2,0.207,ACTIVE,210.80,332.13,59.970,1439081104,"201051344000458","174011321042388",26.46,26.00,0,325.82,338.14,5.6,3.5,0.009,209150.5,209150.5,9881,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081189,365365.00
08/08/2015 20:45,2,0.141,ACTIVE,212.16,335.74,59.965,1439081104,"274151322000087","174011321042388",24.71,33.50,0,330.93,340.25,3.5,1.5,0.009,462473.0,462473.0,10714,0,0,0,L,1151911521,1,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081190,365366.00
08/08/2015 20:45,2,0.152,ACTIVE,211.70,336.04,59.959,1439081104,"274151322000052","174011321042388",25.80,28.00,0,329.73,339.34,4.0,1.9,0.004,494468.9,494468.9,11131,0,0,0,L,1151911521,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081191,365367.00
08/08/2015 20:45,2,0.201,ACTIVE,211.25,333.63,59.970,1439081104,"201051344001145","174011321042388",26.46,24.00,0,327.62,339.95,5.4,3.3,0.004,214235.9,214235.9,9888,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081192,365368.00
08/08/2015 20:45,2,0.184,ACTIVE,211.25,333.33,59.970,1439081104,"201051344000685","174011321042388",26.28,24.50,0,326.12,338.74,4.9,2.8,0.013,212983.1,212983.1,9889,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081193,365369.00
08/08/2015 20:45,2,0.119,ACTIVE,211.70,335.44,59.965,1439081104,"274151322000088","174011321042388",23.99,27.50,0,330.33,339.65,2.9,0.9,0.004,474451.0,474451.0,10736,0,0,0,L,1151911521,1,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081194,365370.00
08/08/2015 20:45,2,0.207,ACTIVE,211.03,332.43,59.965,1439081104,"201051344000438","174011321042388",26.82,24.80,0,327.32,337.54,5.6,3.5,0.004,213000.9,213000.9,9860,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081195,365371.00
08/08/2015 20:45,2,0.227,ACTIVE,210.80,331.23,59.959,1439081104,"201051344001135","174011321042388",26.46,25.00,0,326.42,336.64,6.1,4.0,0.018,204480.8,204480.8,9844,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081196,365372.00
08/08/2015 20:45,2,0.236,ACTIVE,211.25,333.03,59.970,1439081104,"201051344000417","174011321042388",26.44,24.80,0,326.72,338.44,6.3,4.2,0.013,208182.7,208182.7,9861,0,0,0,L,1122011218,1,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081197,365373.00
08/08/2015 20:45,2,0.215,ACTIVE,210.57,332.13,59.970,1439081104,"201051344000594","174011321042388",26.66,24.80,0,325.22,338.14,5.8,3.7,0.013,209737.9,209737.9,9883,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081198,365374.00
08/08/2015 20:45,2,0.133,ACTIVE,212.38,335.14,59.965,1439081104,"274151322000083","174011321042388",24.75,27.00,0,330.93,339.95,3.4,1.3,0.000,490370.1,490370.1,11161,0,0,0,L,1151911521,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081199,365375.00
08/08/2015 20:45,2,0.238,ACTIVE,211.25,333.03,59.981,1439081104,"201051344000585","174011321042388",26.60,25.00,0,327.02,338.74,6.5,4.3,0.018,209167.5,209167.5,9863,0,0,0,L,1122011218,1,121.33,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081199,365376.00
08/08/2015 20:45,2,0.131,ACTIVE,211.93,335.14,59.965,1439081104,"274151322000054","174011321042388",24.81,28.30,0,330.63,339.34,3.3,1.3,0.013,485208.5,485208.5,10726,0,0,0,L,1151911521,1,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081200,365377.00
08/08/2015 20:45,2,0.213,ACTIVE,211.25,332.43,59.965,1439081104,"201051344001203","174011321042388",26.36,24.80,0,327.32,338.74,5.7,3.6,0.013,210056.9,210056.9,9875,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081201,365378.00
08/08/2015 20:45,2,0.211,ACTIVE,210.57,332.13,59.965,1439081104,"201051344000646","174011321042388",26.94,24.50,0,325.22,337.54,5.8,3.6,0.004,206466.2,206466.2,9859,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081202,365379.00
08/08/2015 20:45,2,0.090,ACTIVE,212.61,336.34,59.928,1439081104,"274151322000068","174011321042388",29.28,29.80,0,332.13,341.45,2.7,0.7,0.004,390010.3,390010.3,10900,0,0,0,L,1151911521,1,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081203,365380.00
08/08/2015 20:45,2,0.139,ACTIVE,212.83,336.04,59.959,1439081104,"274151322000076","174011321042388",25.88,28.00,0,332.13,339.34,3.6,1.6,0.009,518152.2,518152.2,11141,0,0,0,L,1151911521,1,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081204,365381.00
08/08/2015 20:45,2,0.221,ACTIVE,211.03,331.83,59.954,1439081104,"201051344000890","174011321042388",26.66,24.50,0,326.42,338.14,6.0,3.8,0.009,211123.9,211123.9,9873,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081205,365382.00
08/08/2015 20:45,2,0.170,ACTIVE,210.80,332.43,59.959,1439081104,"201051344000900","174011321042388",25.78,25.30,0,325.82,337.84,4.4,2.4,0.013,211935.5,211935.5,9904,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081206,365383.00
08/08/2015 20:45,2,0.213,ACTIVE,211.48,334.24,59.981,1439081104,"201051344000633","174011321042388",26.18,24.50,0,326.12,340.25,5.7,3.5,0.013,200895.5,200895.5,9897,0,0,0,L,1122011218,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081207,365384.00
08/08/2015 20:45,2,0.225,ACTIVE,211.03,332.13,59.965,1439081104,"201051344000983","174011321042388",26.64,25.50,0,325.82,337.54,6.1,3.9,0.009,208864.7,208864.7,9886,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081208,365385.00
08/08/2015 20:45,2,0.209,ACTIVE,211.25,333.33,59.965,1439081104,"201051344000917","174011321042388",25.74,25.80,0,326.42,338.74,5.5,3.4,0.018,211640.6,211640.6,9895,0,0,0,L,1122011218,1,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081209,365386.00
08/08/2015 20:45,2,0.209,ACTIVE,211.48,333.03,59.970,1439081104,"201051344000648","174011321042388",26.32,24.50,0,327.32,338.44,5.6,3.5,0.009,206929.5,206929.5,9888,0,0,0,L,1122011218,1,121.33,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081210,365387.00
08/08/2015 20:45,2,0.221,ACTIVE,211.03,333.33,59.965,1439081104,"201051344001093","174011321042388",25.96,25.00,0,327.32,338.74,5.8,3.7,0.004,209850.3,209850.3,9880,0,0,0,L,1122011218,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081211,365388.00
08/08/2015 20:45,2,0.184,ACTIVE,211.25,333.03,59.959,1439081104,"201051344000645","174011321042388",26.50,25.50,0,326.72,338.74,5.0,2.9,0.013,207848.3,207848.3,9893,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081212,365389.00
08/08/2015 20:45,2,0.129,ACTIVE,212.61,336.64,59.965,1439081104,"274151322000085","174011321042388",25.56,27.50,0,331.53,339.34,3.4,1.3,0.009,487761.2,487761.2,11140,0,0,0,L,1151911521,1,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081213,365390.00
08/08/2015 20:45,2,0.189,ACTIVE,211.25,332.73,59.986,1439081104,"201051344000651","174011321042388",26.60,25.00,0,327.62,337.84,5.2,3.1,0.013,207106.6,207106.6,9868,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081214,365391.00
08/08/2015 20:45,2,0.203,ACTIVE,211.25,332.13,59.970,1439081104,"201051344000867","174011321042388",26.62,25.30,0,325.52,337.24,5.5,3.4,0.013,199776.0,199776.0,9888,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081215,365392.00
08/08/2015 20:45,2,0.217,ACTIVE,211.03,332.13,59.965,1439081104,"201051344001230","174011321042388",25.03,24.00,0,325.52,336.64,5.5,3.4,0.009,210755.0,210755.0,9897,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081216,365393.00
08/08/2015 20:45,2,0.203,ACTIVE,211.48,334.24,59.981,1439081104,"201051344000576","174011321042388",25.68,25.00,0,326.42,338.14,5.3,3.2,0.009,206997.4,206997.4,9907,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081217,365394.00
08/08/2015 20:45,2,0.232,ACTIVE,210.80,331.83,59.965,1439081104,"201051344000579","174011321042388",27.27,24.80,0,326.42,337.54,6.5,4.3,0.009,213918.8,213918.8,9865,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081218,365395.00
08/08/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439081104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081985,365396.00
08/08/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439081104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081985,365397.00
08/08/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439081104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081985,365398.00
08/08/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439081104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081985,365399.00
08/08/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439081104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081985,365400.00
08/08/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439081104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081985,365401.00
08/08/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439081104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081985,365402.00
08/08/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439081104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081985,365403.00
08/08/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439081104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081985,365404.00
08/08/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1439081104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439081985,365405.00
08/08/2015 21:00,2,0.180,ACTIVE,210.35,320.11,59.965,1439082003,"201051344000955","174011321042388",23.46,24.50,0,312.29,345.06,4.3,2.2,0.000,212521.5,212521.5,9874,0,0,0,L,1122011218,1,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082078,365406.00
08/08/2015 21:00,2,0.070,ALERT,212.16,297.26,59.965,1439082003,"274151322000095","174011321042388",24.55,26.30,0,295.76,337.84,1.8,0.0,0.000,512062.9,512062.9,10778,0,0,0,L,1151911521,1,122.46,122.68,0002,22,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082080,365407.00
08/08/2015 21:00,2,0.150,ACTIVE,210.57,327.62,59.970,1439082003,"201051344000868","174011321042388",25.01,24.30,0,311.39,349.56,3.9,1.8,0.000,199243.3,199243.3,9889,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082081,365408.00
08/08/2015 21:00,2,0.145,ACTIVE,211.03,324.02,59.970,1439082003,"201051344000853","174011321042388",23.54,24.50,0,316.50,349.26,3.5,1.4,0.000,205671.7,205671.7,9892,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082082,365409.00
08/08/2015 21:00,2,0.162,ACTIVE,211.03,317.10,59.981,1439082003,"201051344000582","174011321042388",22.34,24.80,0,314.40,338.44,3.7,1.6,0.000,204974.4,204974.4,9862,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082082,365410.00
08/08/2015 21:00,2,0.176,ACTIVE,210.57,314.70,59.965,1439082003,"201051344000469","174011321042388",22.78,23.80,0,307.18,351.67,4.1,2.0,0.000,200946.9,200946.9,9883,0,0,0,L,1122011218,1,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082084,365411.00
08/08/2015 21:00,2,0.133,ACTIVE,210.57,323.41,59.970,1439082003,"201051344000988","174011321042388",23.48,24.50,0,317.10,343.25,3.2,1.1,0.000,200116.2,200116.2,9872,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082084,365412.00
08/08/2015 21:00,2,0.150,ACTIVE,210.57,316.80,59.922,1439082003,"201051344001158","174011321042388",23.00,24.30,0,308.69,351.37,3.5,1.5,0.000,205857.1,205857.1,9873,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082085,365413.00
08/08/2015 21:00,2,0.143,ACTIVE,210.35,322.21,59.970,1439082003,"201051344001025","174011321042388",25.49,24.30,0,318.30,340.55,3.7,1.6,0.000,210163.8,210163.8,9866,0,0,0,L,1122011218,1,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082086,365414.00
08/08/2015 21:00,2,0.148,ACTIVE,210.35,327.32,59.959,1439082003,"201051344000569","174011321042388",25.54,25.30,0,318.30,343.85,3.9,1.8,0.000,213439.2,213439.2,9892,0,0,0,L,1122011218,1,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082087,365415.00
08/08/2015 21:00,2,0.000,ALERT,211.70,294.56,59.954,1439082003,"274151322000094","174011321042388",39.40,27.30,0,293.96,380.22,0.0,0.0,0.000,390751.9,390751.9,11291,0,0,0,L,1151911521,1,121.78,123.14,0002,24,0,0,0,0,0,0,203,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082089,365416.00
08/08/2015 21:00,2,0.148,ACTIVE,210.57,317.10,59.959,1439082003,"201051344000458","174011321042388",24.55,25.30,0,313.80,346.86,3.7,1.7,0.000,209151.1,209151.1,9882,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082090,365417.00
08/08/2015 21:00,2,0.088,ALERT,211.48,294.86,59.954,1439082003,"274151322000087","174011321042388",23.02,32.00,0,294.26,339.65,2.1,0.1,0.000,462473.1,462473.1,10715,0,0,0,L,1151911521,1,122.01,122.68,0002,29,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082092,365418.00
08/08/2015 21:00,2,0.104,ALERT,211.25,295.46,59.949,1439082003,"274151322000052","174011321042388",23.52,27.00,0,294.56,337.84,2.5,0.5,0.000,494469.1,494469.1,11132,0,0,0,L,1151911521,1,121.55,122.68,0002,24,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082094,365419.00
08/08/2015 21:00,2,0.146,ACTIVE,211.03,318.00,59.959,1439082003,"201051344001145","174011321042388",24.35,23.80,0,309.89,351.07,3.6,1.6,0.000,214236.5,214236.5,9889,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082095,365420.00
08/08/2015 21:00,2,0.141,ACTIVE,211.25,308.99,59.965,1439082003,"201051344000685","174011321042388",21.71,24.00,0,304.78,354.67,3.1,1.1,0.000,212983.5,212983.5,9890,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082096,365421.00
08/08/2015 21:00,2,0.064,ALERT,211.48,295.46,59.954,1439082003,"274151322000088","174011321042388",23.46,26.50,0,294.86,337.54,1.5,0.0,0.000,474451.0,474451.0,10737,0,0,0,L,1151911521,1,122.46,122.46,0002,22,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082098,365422.00
08/08/2015 21:00,2,0.156,ALERT,210.80,300.27,59.954,1439082003,"201051344000438","174011321042388",23.91,24.30,0,294.86,350.17,3.8,1.7,0.000,213001.5,213001.5,9861,0,0,0,L,1122011218,1,122.01,122.46,0002,24,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082099,365423.00
08/08/2015 21:00,2,0.162,ACTIVE,210.35,325.82,59.949,1439082003,"201051344001135","174011321042388",25.49,24.50,0,322.81,340.85,4.2,2.2,0.000,204481.5,204481.5,9845,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082100,365424.00
08/08/2015 21:00,2,0.176,ACTIVE,210.80,320.71,59.954,1439082003,"201051344000417","174011321042388",24.57,24.30,0,308.69,351.97,4.4,2.4,0.000,208183.4,208183.4,9862,0,0,0,L,1122011218,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082101,365425.00
08/08/2015 21:00,2,0.172,ACTIVE,210.35,319.51,59.949,1439082003,"201051344000594","174011321042388",22.46,24.50,0,312.59,348.36,3.9,1.8,0.000,209738.5,209738.5,9884,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082102,365426.00
08/08/2015 21:00,2,0.080,ALERT,211.93,296.36,59.949,1439082003,"274151322000083","174011321042388",24.01,26.00,0,294.86,344.15,1.9,0.0,0.000,490370.2,490370.2,11162,0,0,0,L,1151911521,1,122.01,122.68,0002,21,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082104,365427.00
08/08/2015 21:00,2,0.180,ACTIVE,210.80,322.51,59.959,1439082003,"201051344000585","174011321042388",25.05,24.50,0,315.90,346.56,4.6,2.5,0.000,209168.3,209168.3,9864,0,0,0,L,1122011218,1,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082105,365428.00
08/08/2015 21:00,2,0.074,ALERT,211.70,296.66,59.944,1439082003,"274151322000054","174011321042388",24.19,27.30,0,294.56,338.14,1.8,0.0,0.000,485208.6,485208.6,10727,0,0,0,L,1151911521,1,122.01,122.68,0002,25,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082107,365429.00
08/08/2015 21:00,2,0.166,ACTIVE,210.80,312.89,59.959,1439082003,"201051344001203","174011321042388",22.74,24.30,0,309.29,348.96,3.9,1.8,0.000,210057.5,210057.5,9876,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082107,365430.00
08/08/2015 21:00,2,0.164,ALERT,209.22,297.26,59.933,1439082003,"201051344000646","174011321042388",23.26,24.30,0,293.66,351.67,3.9,1.8,0.000,206466.9,206466.9,9860,0,0,0,L,1122011218,1,121.10,122.01,0002,22,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082109,365431.00
08/08/2015 21:00,2,0.008,ALERT,212.16,294.86,59.944,1439082003,"274151322000068","174011321042388",39.52,28.30,0,293.36,380.82,0.0,0.0,0.000,390010.3,390010.3,10901,0,0,0,L,1151911521,1,122.46,122.68,0002,27,0,0,0,0,0,0,208,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082111,365432.00
08/08/2015 21:00,2,0.084,ACTIVE,211.70,314.40,59.981,1439082003,"274151322000076","174011321042388",24.59,27.50,0,313.20,338.74,2.1,0.1,0.000,518152.3,518152.3,11142,0,0,0,L,1151911521,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082112,365433.00
08/08/2015 21:00,2,0.160,ACTIVE,210.12,323.11,59.959,1439082003,"201051344000890","174011321042388",25.41,24.50,0,306.88,353.77,4.2,2.1,0.000,211124.6,211124.6,9874,0,0,0,L,1122011218,1,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082113,365434.00
08/08/2015 21:00,2,0.113,ACTIVE,210.12,314.40,59.938,1439082003,"201051344000900","174011321042388",24.37,24.80,0,308.99,351.67,2.9,0.8,0.000,211935.8,211935.8,9905,0,0,0,L,1122011218,1,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082114,365435.00
08/08/2015 21:00,2,0.152,ALERT,210.57,294.86,59.949,1439082003,"201051344000633","174011321042388",23.82,24.00,0,292.76,337.24,3.7,1.6,0.000,200896.1,200896.1,9898,0,0,0,L,1122011218,1,122.01,122.46,0002,24,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082116,365436.00
08/08/2015 21:00,2,0.166,ACTIVE,210.12,316.80,59.949,1439082003,"201051344000983","174011321042388",24.71,24.80,0,309.59,350.77,4.2,2.1,0.000,208865.4,208865.4,9887,0,0,0,L,1122011218,1,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082117,365437.00
08/08/2015 21:00,2,0.145,ALERT,210.12,311.09,59.954,1439082003,"201051344000917","174011321042388",23.95,25.30,0,293.36,351.07,3.5,1.5,0.000,211641.2,211641.2,9896,0,0,0,L,1122011218,1,121.33,122.46,0002,21,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082118,365438.00
08/08/2015 21:00,2,0.150,ACTIVE,210.35,319.51,59.949,1439082003,"201051344000648","174011321042388",24.99,24.30,0,310.19,351.97,3.8,1.8,0.000,206930.1,206930.1,9889,0,0,0,L,1122011218,1,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082119,365439.00
08/08/2015 21:00,2,0.166,ALERT,210.12,296.66,59.959,1439082003,"201051344001093","174011321042388",23.30,24.50,0,294.56,351.07,4.0,1.9,0.000,209851.0,209851.0,9881,0,0,0,L,1122011218,1,121.33,122.01,0002,25,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082121,365440.00
08/08/2015 21:00,2,0.143,ACTIVE,210.57,309.29,59.954,1439082003,"201051344000645","174011321042388",23.42,25.00,0,306.88,352.27,3.4,1.3,0.000,207848.8,207848.8,9894,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082122,365441.00
08/08/2015 21:00,2,0.080,ALERT,211.25,295.16,59.949,1439082003,"274151322000085","174011321042388",23.52,26.80,0,294.26,340.25,1.9,0.0,0.000,487761.3,487761.3,11141,0,0,0,L,1151911521,1,122.23,122.23,0002,25,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082124,365442.00
08/08/2015 21:00,2,0.154,ALERT,210.12,294.56,59.954,1439082003,"201051344000651","174011321042388",21.65,24.30,0,293.96,352.87,3.4,1.3,0.000,207107.2,207107.2,9869,0,0,0,L,1122011218,1,121.78,121.78,0002,22,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082126,365443.00
08/08/2015 21:00,2,0.148,ALERT,210.35,310.79,59.949,1439082003,"201051344000867","174011321042388",24.49,24.80,0,294.56,335.44,3.7,1.6,0.000,199776.6,199776.6,9889,0,0,0,L,1122011218,1,121.78,122.01,0002,21,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082128,365444.00
08/08/2015 21:00,2,0.158,ALERT,209.90,295.46,59.959,1439082003,"201051344001230","174011321042388",22.19,23.80,0,294.86,355.58,3.6,1.5,0.000,210755.6,210755.6,9898,0,0,0,L,1122011218,1,121.55,121.78,0002,21,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082130,365445.00
08/08/2015 21:00,2,0.158,ALERT,210.57,295.46,59.959,1439082003,"201051344000576","174011321042388",20.99,24.00,0,293.96,336.04,3.4,1.3,0.000,206997.9,206997.9,9908,0,0,0,L,1122011218,1,121.78,122.01,0002,22,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082131,365446.00
08/08/2015 21:00,2,0.176,ACTIVE,209.90,322.51,59.954,1439082003,"201051344000579","174011321042388",25.21,24.50,0,306.58,353.47,4.5,2.5,0.000,213919.6,213919.6,9866,0,0,0,L,1122011218,1,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082132,365447.00
08/08/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439082003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082883,365448.00
08/08/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439082003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082883,365449.00
08/08/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439082003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082883,365450.00
08/08/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439082003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082883,365451.00
08/08/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439082003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082883,365452.00
08/08/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439082003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082883,365453.00
08/08/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439082003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082883,365454.00
08/08/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439082003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082883,365455.00
08/08/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439082003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082883,365456.00
08/08/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1439082003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439082883,365457.00
08/08/2015 21:15,2,0.084,ALERT,210.35,294.26,59.970,1439082903,"201051344000955","174011321042388",27.59,23.50,0,292.16,320.11,2.4,0.4,0.000,212521.8,212521.8,9875,0,0,0,L,1122011218,1,121.10,122.46,0100,21,0,0,0,0,0,0,1,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1439082979,365458.00
08/08/2015 21:15,2,0.012,ALERT,211.93,295.46,59.944,1439082903,"274151322000095","174011321042388",27.02,25.30,0,293.66,299.07,0.0,0.0,0.000,512062.9,512062.9,10780,0,0,0,L,1151911521,1,122.46,122.46,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1439082981,365459.00
08/08/2015 21:15,2,0.074,ALERT,210.57,294.56,60.002,1439082903,"201051344000868","174011321042388",27.41,23.30,0,293.06,328.22,2.1,0.1,0.000,199243.6,199243.6,9890,0,0,0,L,1122011218,1,121.55,122.46,0100,21,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1439082983,365460.00
08/08/2015 21:15,2,0.059,ALERT,211.25,293.66,59.965,1439082903,"201051344000853","174011321042388",27.81,23.50,0,292.46,324.92,1.7,0.0,0.000,205671.9,205671.9,9893,0,0,0,L,1122011218,1,122.23,122.46,0100,24,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1439082984,365461.00
08/08/2015 21:15,2,0.061,ALERT,211.03,294.86,59.975,1439082903,"201051344000582","174011321042388",27.41,23.80,0,293.06,317.40,1.7,0.0,0.000,204974.6,204974.6,9863,0,0,0,L,1122011218,1,121.78,122.68,0100,22,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1439082986,365462.00
08/08/2015 21:15,2,0.074,ALERT,210.35,293.66,59.970,1439082903,"201051344000469","174011321042388",27.23,22.80,0,291.25,315.00,2.1,0.1,0.000,200947.3,200947.3,9884,0,0,0,L,1122011218,1,121.10,122.46,0100,20,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1439082988,365463.00
08/08/2015 21:15,2,0.051,ALERT,210.57,293.96,59.970,1439082903,"201051344000988","174011321042388",27.57,23.50,0,290.05,329.13,1.4,0.0,0.000,200116.4,200116.4,9873,0,0,0,L,1122011218,1,121.55,122.23,0100,21,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1439082990,365464.00
08/08/2015 21:15,2,0.057,ALERT,210.35,293.36,59.970,1439082903,"201051344001158","174011321042388",27.47,23.30,0,291.55,317.10,1.6,0.0,0.000,205857.3,205857.3,9874,0,0,0,L,1122011218,1,121.33,122.01,0100,23,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1439082992,365465.00
08/08/2015 21:15,2,0.062,ALERT,210.12,293.36,59.970,1439082903,"201051344001025","174011321042388",27.67,23.30,0,292.16,323.72,1.8,0.0,0.000,210164.0,210164.0,9867,0,0,0,L,1122011218,1,121.10,122.23,0100,21,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1439082993,365466.00
08/08/2015 21:15,2,0.076,ALERT,210.35,294.26,59.965,1439082903,"201051344000569","174011321042388",27.69,23.80,0,293.06,327.92,2.2,0.2,0.000,213439.5,213439.5,9893,0,0,0,L,1122011218,1,121.10,122.46,0100,22,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1439082995,365467.00
08/08/2015 21:15,2,0.000,ALERT,211.48,294.26,59.965,1439082903,"274151322000094","174011321042388",36.86,26.00,0,292.16,375.11,0.0,0.0,0.000,390751.9,390751.9,11293,0,0,0,L,1151911521,1,121.78,122.91,0100,22,0,0,0,0,0,0,249,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1439082997,365468.00
08/08/2015 21:15,2,0.072,ALERT,210.12,293.96,59.975,1439082903,"201051344000458","174011321042388",27.27,24.30,0,292.76,317.70,2.0,0.0,0.000,209151.4,209151.4,9883,0,0,0,L,1122011218,1,121.55,122.23,0100,22,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1439082999,365469.00
08/08/2015 21:15,2,0.031,ALERT,211.93,293.96,59.944,1439082903,"274151322000087","174011321042388",25.90,30.50,0,291.85,296.96,0.0,0.0,0.000,462473.1,462473.1,10717,0,0,0,L,1151911521,1,122.23,122.68,0100,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1439083001,365470.00
08/08/2015 21:15,2,0.043,ALERT,211.48,294.26,59.959,1439082903,"274151322000052","174011321042388",26.58,26.00,0,291.85,297.57,0.0,0.0,0.000,494469.2,494469.2,11134,0,0,0,L,1151911521,1,121.78,122.68,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1439083003,365471.00
08/08/2015 21:15,2,0.066,ALERT,210.80,294.86,59.981,1439082903,"201051344001145","174011321042388",27.55,22.80,0,293.06,319.81,1.9,0.0,0.000,214236.7,214236.7,9890,0,0,0,L,1122011218,1,121.55,122.46,0100,23,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1439083005,365472.00
08/08/2015 21:15,2,0.039,ALERT,210.80,294.26,59.970,1439082903,"201051344000685","174011321042388",27.33,23.30,0,292.46,309.29,1.1,0.0,0.000,212983.6,212983.6,9891,0,0,0,L,1122011218,1,122.23,122.23,0100,21,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1439083007,365473.00
08/08/2015 21:15,2,0.006,ALERT,211.03,294.26,59.996,1439082903,"274151322000088","174011321042388",25.33,25.50,0,292.46,296.96,0.0,0.0,0.000,474451.0,474451.0,10739,0,0,0,L,1151911521,1,122.46,122.23,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1439083009,365474.00
08/08/2015 21:15,2,0.072,ALERT,210.57,294.26,59.938,1439082903,"201051344000438","174011321042388",27.49,23.30,0,292.46,301.77,2.0,0.0,0.000,213001.8,213001.8,9863,0,0,0,L,1122011218,1,121.78,122.23,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1439083010,365475.00
08/08/2015 21:15,2,0.088,ALERT,210.35,293.96,59.965,1439082903,"201051344001135","174011321042388",27.61,23.50,0,292.76,327.62,2.5,0.5,0.000,204481.8,204481.8,9846,0,0,0,L,1122011218,1,121.55,122.01,0100,23,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1439083012,365476.00
08/08/2015 21:15,2,0.104,ALERT,210.57,293.36,59.981,1439082903,"201051344000417","174011321042388",26.66,23.30,0,291.85,321.01,2.8,0.8,0.000,208183.8,208183.8,9863,0,0,0,L,1122011218,1,121.33,122.46,0100,21,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1439083014,365477.00
08/08/2015 21:15,2,0.076,ALERT,210.12,294.86,59.975,1439082903,"201051344000594","174011321042388",27.69,23.80,0,292.16,327.62,2.2,0.2,0.000,209738.8,209738.8,9885,0,0,0,L,1122011218,1,121.33,122.01,0100,21,0,0,0,0,0,0,2,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1439083016,365478.00
08/08/2015 21:15,2,0.020,ALERT,211.93,294.86,59.975,1439082903,"274151322000083","174011321042388",26.40,25.00,0,292.76,297.57,0.0,0.0,0.000,490370.2,490370.2,11164,0,0,0,L,1151911521,1,122.01,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1439083018,365479.00
08/08/2015 21:15,2,0.098,ALERT,210.57,294.26,59.975,1439082903,"201051344000585","174011321042388",27.39,23.50,0,292.16,322.51,2.7,0.7,0.000,209168.8,209168.8,9865,0,0,0,L,1122011218,1,121.10,122.68,0100,21,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1439083020,365480.00
08/08/2015 21:15,2,0.016,ALERT,211.48,294.86,59.975,1439082903,"274151322000054","174011321042388",26.54,26.30,0,292.46,297.57,0.0,0.0,0.000,485208.6,485208.6,10729,0,0,0,L,1151911521,1,122.23,122.23,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1439083021,365481.00
08/08/2015 21:15,2,0.068,ALERT,210.57,293.66,59.970,1439082903,"201051344001203","174011321042388",27.02,23.50,0,292.46,314.70,1.9,0.0,0.000,210057.7,210057.7,9877,0,0,0,L,1122011218,1,122.01,122.01,0100,21,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1439083023,365482.00
08/08/2015 21:15,2,0.066,ALERT,210.12,294.26,60.007,1439082903,"201051344000646","174011321042388",26.98,23.30,0,291.85,297.26,1.9,0.0,0.000,206467.2,206467.2,9862,0,0,0,L,1122011218,1,121.55,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1439083025,365483.00
08/08/2015 21:15,2,0.000,ALERT,212.16,293.96,59.975,1439082903,"274151322000068","174011321042388",0.00,27.00,0,291.85,380.52,0.0,0.0,0.000,390010.3,390010.3,10903,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,241,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1439083027,365484.00
08/08/2015 21:15,2,0.018,ALERT,212.16,293.96,59.981,1439082903,"274151322000076","174011321042388",27.19,26.00,0,292.46,316.20,0.0,0.0,0.000,518152.3,518152.3,11143,0,0,0,L,1151911521,1,122.01,122.68,0100,25,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1439083029,365485.00
08/08/2015 21:15,2,0.096,ALERT,210.35,294.56,60.002,1439082903,"201051344000890","174011321042388",25.64,23.50,0,293.36,324.62,2.5,0.5,0.000,211125.0,211125.0,9875,0,0,0,L,1122011218,1,121.55,121.78,0100,23,0,0,0,0,0,0,1,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1439083031,365486.00
08/08/2015 21:15,2,0.041,ALERT,210.35,293.96,59.981,1439082903,"201051344000900","174011321042388",27.06,23.50,0,291.85,314.70,1.1,0.0,0.000,211935.9,211935.9,9906,0,0,0,L,1122011218,1,121.55,122.23,0100,21,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1439083033,365487.00
08/08/2015 21:15,2,0.072,ALERT,210.80,293.36,59.959,1439082903,"201051344000633","174011321042388",26.38,23.30,0,290.65,295.46,1.9,0.0,0.000,200896.3,200896.3,9900,0,0,0,L,1122011218,1,121.78,122.46,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1439083034,365488.00
08/08/2015 21:15,2,0.090,ALERT,210.35,294.26,59.959,1439082903,"201051344000983","174011321042388",27.29,23.80,0,292.76,316.80,2.5,0.5,0.000,208865.8,208865.8,9888,0,0,0,L,1122011218,1,121.55,122.01,0100,23,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1439083036,365489.00
08/08/2015 21:15,2,0.064,ALERT,210.35,293.96,59.965,1439082903,"201051344000917","174011321042388",27.00,24.30,0,290.95,311.39,1.8,0.0,0.000,211641.4,211641.4,9898,0,0,0,L,1122011218,1,121.33,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1439083038,365490.00
