ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2015 21:15,2,0.072,ALERT,210.57,293.36,59.970,1439082903,"201051344000648","174011321042388",27.23,23.30,0,292.16,321.61,2.0,0.1,0.000,206930.3,206930.3,9890,0,0,0,L,1122011218,1,121.10,122.46,0100,21,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1439083040,365491.00
08/08/2015 21:15,2,0.092,ALERT,210.35,293.96,59.975,1439082903,"201051344001093","174011321042388",26.78,23.80,0,292.46,296.96,2.5,0.5,0.000,209851.3,209851.3,9883,0,0,0,L,1122011218,1,121.33,122.23,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1439083042,365492.00
08/08/2015 21:15,2,0.047,ALERT,210.57,293.66,59.981,1439082903,"201051344000645","174011321042388",27.21,24.00,0,292.16,309.59,1.3,0.0,0.000,207848.9,207848.9,9895,0,0,0,L,1122011218,1,121.78,122.46,0100,21,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1439083043,365493.00
08/08/2015 21:15,2,0.020,ALERT,211.48,294.26,59.981,1439082903,"274151322000085","174011321042388",26.42,25.80,0,292.46,296.96,0.0,0.0,0.000,487761.3,487761.3,11143,0,0,0,L,1151911521,1,122.68,122.23,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1439083045,365494.00
08/08/2015 21:15,2,0.053,ALERT,210.35,293.06,59.975,1439082903,"201051344000651","174011321042388",27.04,23.30,0,292.16,296.36,1.5,0.0,0.000,207107.4,207107.4,9871,0,0,0,L,1122011218,1,121.78,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1439083047,365495.00
08/08/2015 21:15,2,0.076,ALERT,210.57,293.66,59.981,1439082903,"201051344000867","174011321042388",26.74,24.00,0,291.85,311.69,2.1,0.1,0.000,199776.8,199776.8,9891,0,0,0,L,1122011218,1,121.55,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1439083049,365496.00
08/08/2015 21:15,2,0.076,ALERT,210.12,294.26,59.970,1439082903,"201051344001230","174011321042388",26.80,23.00,0,292.76,296.66,2.1,0.1,0.000,210755.8,210755.8,9900,0,0,0,L,1122011218,1,121.33,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1439083051,365497.00
08/08/2015 21:15,2,0.064,ALERT,210.80,294.26,59.986,1439082903,"201051344000576","174011321042388",26.48,23.30,0,292.16,296.36,1.7,0.0,0.000,206998.1,206998.1,9910,0,0,0,L,1122011218,1,121.55,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1439083052,365498.00
08/08/2015 21:15,2,0.094,ALERT,210.12,294.26,59.975,1439082903,"201051344000579","174011321042388",27.35,23.30,0,292.46,323.11,2.6,0.6,0.000,213920.0,213920.0,9867,0,0,0,L,1122011218,1,121.10,121.78,0100,20,0,0,0,0,0,0,1,994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1439083054,365499.00
08/08/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439082903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439083784,365500.00
08/08/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439082903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439083784,365501.00
08/08/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439082903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439083784,365502.00
08/08/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439082903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439083784,365503.00
08/08/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439082903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439083784,365504.00
08/08/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439082903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439083784,365505.00
08/08/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439082903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439083784,365506.00
08/08/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439082903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439083784,365507.00
08/08/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439082903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439083784,365508.00
08/08/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1439082903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439083784,365509.00
08/08/2015 21:30,2,0.000,ALERT,208.99,292.76,59.975,1439083803,"201051344000955","174011321042388",0.00,22.50,0,290.95,309.89,0.0,0.0,0.000,212521.9,212521.9,9877,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1439083879,365510.00
08/08/2015 21:30,2,0.000,ALERT,210.57,294.56,59.975,1439083803,"274151322000095","174011321042388",0.00,24.30,0,292.16,312.59,0.0,0.0,0.000,512062.9,512062.9,10782,0,0,0,L,1151911521,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1439083881,365511.00
08/08/2015 21:30,2,0.000,ALERT,209.22,293.36,59.975,1439083803,"201051344000868","174011321042388",0.00,22.50,0,291.85,310.49,0.0,0.0,0.000,199243.6,199243.6,9892,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1439083883,365512.00
08/08/2015 21:30,2,0.000,ALERT,209.90,292.46,59.975,1439083803,"201051344000853","174011321042388",0.00,22.50,0,290.95,309.89,0.0,0.0,0.000,205671.9,205671.9,9895,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1439083884,365513.00
08/08/2015 21:30,2,0.000,ALERT,209.67,293.66,59.965,1439083803,"201051344000582","174011321042388",0.00,22.80,0,291.85,311.09,0.0,0.0,0.000,204974.6,204974.6,9865,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1439083886,365514.00
08/08/2015 21:30,2,0.000,ALERT,209.44,292.76,59.981,1439083803,"201051344000469","174011321042388",0.00,21.80,0,289.75,308.99,0.0,0.0,0.000,200947.3,200947.3,9886,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1439083888,365515.00
08/08/2015 21:30,2,0.000,ALERT,209.22,292.76,59.970,1439083803,"201051344000988","174011321042388",0.00,22.50,0,288.55,309.29,0.0,0.0,0.000,200116.4,200116.4,9875,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1439083890,365516.00
08/08/2015 21:30,2,0.000,ALERT,209.44,292.46,59.981,1439083803,"201051344001158","174011321042388",0.00,22.30,0,290.35,309.29,0.0,0.0,0.000,205857.3,205857.3,9876,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1439083892,365517.00
08/08/2015 21:30,2,0.000,ALERT,209.44,292.46,59.970,1439083803,"201051344001025","174011321042388",0.00,22.30,0,290.65,310.79,0.0,0.0,0.000,210164.0,210164.0,9869,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1439083893,365518.00
08/08/2015 21:30,2,0.000,ALERT,209.22,293.06,59.975,1439083803,"201051344000569","174011321042388",0.00,22.80,0,291.55,310.49,0.0,0.0,0.000,213439.5,213439.5,9895,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1439083895,365519.00
08/08/2015 21:30,2,0.000,ALERT,210.80,293.06,59.981,1439083803,"274151322000094","174011321042388",0.00,24.50,0,290.65,351.67,0.0,0.0,0.000,390751.9,390751.9,11295,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1439083897,365520.00
08/08/2015 21:30,2,0.000,ALERT,209.22,292.76,59.975,1439083803,"201051344000458","174011321042388",0.00,23.30,0,291.25,310.79,0.0,0.0,0.000,209151.4,209151.4,9885,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1439083899,365521.00
08/08/2015 21:30,2,0.000,ALERT,210.80,292.46,59.981,1439083803,"274151322000087","174011321042388",0.00,29.00,0,290.35,311.09,0.0,0.0,0.000,462473.1,462473.1,10719,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1439083901,365522.00
08/08/2015 21:30,2,0.000,ALERT,210.80,293.06,59.975,1439083803,"274151322000052","174011321042388",0.00,24.80,0,290.65,311.69,0.0,0.0,0.000,494469.2,494469.2,11136,0,0,0,L,1151911521,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1439083902,365523.00
08/08/2015 21:30,2,0.000,ALERT,209.90,293.36,59.975,1439083803,"201051344001145","174011321042388",0.00,22.00,0,291.55,310.79,0.0,0.0,0.000,214236.7,214236.7,9892,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1439083904,365524.00
08/08/2015 21:30,2,0.000,ALERT,209.90,293.06,60.007,1439083803,"201051344000685","174011321042388",0.00,22.30,0,290.95,310.19,0.0,0.0,0.000,212983.6,212983.6,9893,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1439083906,365525.00
08/08/2015 21:30,2,0.000,ALERT,210.12,293.36,59.975,1439083803,"274151322000088","174011321042388",0.00,24.80,0,290.95,311.39,0.0,0.0,0.000,474451.0,474451.0,10741,0,0,0,L,1151911521,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1439083908,365526.00
08/08/2015 21:30,2,0.000,ALERT,209.44,292.76,59.981,1439083803,"201051344000438","174011321042388",0.00,22.30,0,291.25,310.49,0.0,0.0,0.000,213001.8,213001.8,9865,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1439083910,365527.00
08/08/2015 21:30,2,0.000,ALERT,209.44,293.06,59.986,1439083803,"201051344001135","174011321042388",0.00,22.50,0,291.25,310.79,0.0,0.0,0.000,204481.8,204481.8,9848,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1439083912,365528.00
08/08/2015 21:30,2,0.000,ALERT,209.67,292.46,59.981,1439083803,"201051344000417","174011321042388",0.00,22.50,0,290.65,309.29,0.0,0.0,0.000,208183.9,208183.9,9865,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1439083913,365529.00
08/08/2015 21:30,2,0.000,ALERT,209.22,293.36,59.981,1439083803,"201051344000594","174011321042388",0.00,22.80,0,290.95,309.59,0.0,0.0,0.000,209738.8,209738.8,9887,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1439083915,365530.00
08/08/2015 21:30,2,0.000,ALERT,211.03,293.66,59.986,1439083803,"274151322000083","174011321042388",0.00,24.00,0,291.25,312.29,0.0,0.0,0.000,490370.2,490370.2,11166,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1439083917,365531.00
08/08/2015 21:30,2,0.000,ALERT,209.90,293.66,59.970,1439083803,"201051344000585","174011321042388",0.00,22.50,0,290.65,309.89,0.0,0.0,0.000,209168.8,209168.8,9867,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1439083919,365532.00
08/08/2015 21:30,2,0.000,ALERT,210.80,293.36,59.981,1439083803,"274151322000054","174011321042388",0.00,25.00,0,290.95,311.69,0.0,0.0,0.000,485208.6,485208.6,10731,0,0,0,L,1151911521,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1439083921,365533.00
08/08/2015 21:30,2,0.000,ALERT,209.67,292.76,59.981,1439083803,"201051344001203","174011321042388",0.00,22.50,0,290.95,311.99,0.0,0.0,0.000,210057.7,210057.7,9879,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1439083922,365534.00
08/08/2015 21:30,2,0.000,ALERT,209.22,293.06,59.986,1439083803,"201051344000646","174011321042388",0.00,22.30,0,290.65,309.59,0.0,0.0,0.000,206467.2,206467.2,9864,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1439083924,365535.00
08/08/2015 21:30,2,0.000,ALERT,211.48,292.46,59.944,1439083803,"274151322000068","174011321042388",0.00,25.50,0,290.35,310.19,0.0,0.0,0.000,390010.3,390010.3,10905,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439083926,365536.00
08/08/2015 21:30,2,0.000,ALERT,211.48,292.76,59.996,1439083803,"274151322000076","174011321042388",0.00,25.00,0,290.95,311.09,0.0,0.0,0.000,518152.3,518152.3,11145,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1439083928,365537.00
08/08/2015 21:30,2,0.000,ALERT,209.44,293.36,59.991,1439083803,"201051344000890","174011321042388",0.00,22.80,0,291.55,311.09,0.0,0.0,0.000,211125.0,211125.0,9877,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1439083930,365538.00
08/08/2015 21:30,2,0.000,ALERT,209.44,292.76,59.981,1439083803,"201051344000900","174011321042388",0.00,22.50,0,290.65,309.59,0.0,0.0,0.000,211935.9,211935.9,9908,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1439083932,365539.00
08/08/2015 21:30,2,0.000,ALERT,209.90,292.46,59.954,1439083803,"201051344000633","174011321042388",0.00,22.30,0,289.15,308.39,0.0,0.0,0.000,200896.3,200896.3,9902,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1439083933,365540.00
08/08/2015 21:30,2,0.000,ALERT,209.44,293.06,59.959,1439083803,"201051344000983","174011321042388",0.00,22.80,0,291.25,310.49,0.0,0.0,0.000,208865.8,208865.8,9890,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1439083935,365541.00
08/08/2015 21:30,2,0.000,ALERT,209.67,292.46,59.975,1439083803,"201051344000917","174011321042388",0.00,23.30,0,290.05,309.59,0.0,0.0,0.000,211641.4,211641.4,9900,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1439083937,365542.00
08/08/2015 21:30,2,0.000,ALERT,209.67,292.46,59.981,1439083803,"201051344000648","174011321042388",0.00,22.30,0,290.65,310.19,0.0,0.0,0.000,206930.3,206930.3,9892,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1439083939,365543.00
08/08/2015 21:30,2,0.000,ALERT,209.44,293.06,60.023,1439083803,"201051344001093","174011321042388",0.00,23.00,0,290.95,309.89,0.0,0.0,0.000,209851.4,209851.4,9885,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1439083941,365544.00
08/08/2015 21:30,2,0.000,ALERT,209.90,292.76,59.981,1439083803,"201051344000645","174011321042388",0.00,23.30,0,290.65,309.59,0.0,0.0,0.000,207848.9,207848.9,9897,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1439083942,365545.00
08/08/2015 21:30,2,0.000,ALERT,210.80,293.36,59.981,1439083803,"274151322000085","174011321042388",0.00,24.50,0,290.95,311.09,0.0,0.0,0.000,487761.3,487761.3,11145,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1439083944,365546.00
08/08/2015 21:30,2,0.000,ALERT,209.90,292.46,59.981,1439083803,"201051344000651","174011321042388",0.00,22.30,0,290.65,310.19,0.0,0.0,0.000,207107.4,207107.4,9873,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1439083946,365547.00
08/08/2015 21:30,2,0.000,ALERT,209.67,292.76,59.986,1439083803,"201051344000867","174011321042388",0.00,23.00,0,290.95,310.19,0.0,0.0,0.000,199776.8,199776.8,9893,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1439083948,365548.00
08/08/2015 21:30,2,0.000,ALERT,209.44,293.36,59.986,1439083803,"201051344001230","174011321042388",0.00,22.30,0,291.25,310.19,0.0,0.0,0.000,210755.8,210755.8,9902,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1439083950,365549.00
08/08/2015 21:30,2,0.000,ALERT,209.90,293.36,59.981,1439083803,"201051344000576","174011321042388",0.00,22.50,0,290.95,309.59,0.0,0.0,0.000,206998.1,206998.1,9912,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1439083951,365550.00
08/08/2015 21:30,2,0.000,ALERT,209.44,293.36,59.991,1439083803,"201051344000579","174011321042388",0.00,22.50,0,291.55,310.49,0.0,0.0,0.000,213920.1,213920.1,9869,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1439083953,365551.00
08/08/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439083803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439084683,365552.00
08/08/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439083803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439084683,365553.00
08/08/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439083803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439084683,365554.00
08/08/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439083803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439084683,365555.00
08/08/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439083803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439084683,365556.00
08/08/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439083803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439084683,365557.00
08/08/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439083803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439084683,365558.00
08/08/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439083803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439084683,365559.00
08/08/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439083803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439084683,365560.00
08/08/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1439083803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439084683,365561.00
08/08/2015 21:45,2,0.000,ALERT,208.54,291.25,59.981,1439084703,"201051344000955","174011321042388",0.00,22.00,0,277.73,294.56,0.0,0.0,0.000,212521.9,212521.9,9879,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439084780,365562.00
08/08/2015 21:45,2,0.000,ALERT,209.90,292.16,59.986,1439084703,"274151322000095","174011321042388",0.00,23.30,0,279.23,295.76,0.0,0.0,0.000,512062.9,512062.9,10784,0,0,0,L,1151911521,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439084781,365563.00
08/08/2015 21:45,2,0.000,ALERT,208.54,291.25,59.986,1439084703,"201051344000868","174011321042388",0.00,21.80,0,278.33,295.76,0.0,0.0,0.000,199243.6,199243.6,9894,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439084783,365564.00
08/08/2015 21:45,2,0.000,ALERT,209.22,290.95,59.991,1439084703,"201051344000853","174011321042388",0.00,21.50,0,277.43,294.86,0.0,0.0,0.000,205671.9,205671.9,9897,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439084785,365565.00
08/08/2015 21:45,2,0.000,ALERT,209.22,292.16,60.002,1439084703,"201051344000582","174011321042388",0.00,22.00,0,278.63,295.46,0.0,0.0,0.000,204974.6,204974.6,9867,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439084787,365566.00
08/08/2015 21:45,2,0.000,ALERT,208.54,290.35,59.986,1439084703,"201051344000469","174011321042388",0.00,21.00,0,276.53,293.96,0.0,0.0,0.000,200947.3,200947.3,9888,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439084789,365567.00
08/08/2015 21:45,2,0.000,ALERT,208.54,290.95,59.959,1439084703,"201051344000988","174011321042388",0.00,21.80,0,275.62,294.26,0.0,0.0,0.000,200116.4,200116.4,9877,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439084791,365568.00
08/08/2015 21:45,2,0.000,ALERT,208.77,290.65,60.002,1439084703,"201051344001158","174011321042388",0.00,21.50,0,277.13,294.26,0.0,0.0,0.000,205857.3,205857.3,9878,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439084793,365569.00
08/08/2015 21:45,2,0.000,ALERT,208.54,290.65,59.991,1439084703,"201051344001025","174011321042388",0.00,21.50,0,277.13,295.46,0.0,0.0,0.000,210164.0,210164.0,9871,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439084794,365570.00
08/08/2015 21:45,2,0.000,ALERT,208.54,291.55,59.991,1439084703,"201051344000569","174011321042388",0.00,22.00,0,278.03,295.76,0.0,0.0,0.000,213439.5,213439.5,9897,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439084796,365571.00
08/08/2015 21:45,2,0.000,ALERT,210.12,291.25,59.996,1439084703,"274151322000094","174011321042388",0.00,23.80,0,277.43,294.26,0.0,0.0,0.000,390751.9,390751.9,11297,0,0,0,L,1151911521,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439084798,365572.00
08/08/2015 21:45,2,0.000,ALERT,208.54,290.65,59.996,1439084703,"201051344000458","174011321042388",0.00,22.50,0,277.73,295.46,0.0,0.0,0.000,209151.4,209151.4,9887,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439084800,365573.00
08/08/2015 21:45,2,0.000,ALERT,210.35,290.95,59.996,1439084703,"274151322000087","174011321042388",0.00,27.80,0,277.43,294.56,0.0,0.0,0.000,462473.1,462473.1,10721,0,0,0,L,1151911521,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439084802,365574.00
08/08/2015 21:45,2,0.000,ALERT,209.90,290.95,59.970,1439084703,"274151322000052","174011321042388",0.00,24.00,0,278.03,295.16,0.0,0.0,0.000,494469.2,494469.2,11138,0,0,0,L,1151911521,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439084804,365575.00
08/08/2015 21:45,2,0.000,ALERT,209.22,291.55,59.996,1439084703,"201051344001145","174011321042388",0.00,21.30,0,278.03,295.76,0.0,0.0,0.000,214236.7,214236.7,9894,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439084806,365576.00
08/08/2015 21:45,2,0.000,ALERT,209.22,291.25,59.986,1439084703,"201051344000685","174011321042388",0.00,21.80,0,277.73,294.86,0.0,0.0,0.000,212983.6,212983.6,9895,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439084808,365577.00
08/08/2015 21:45,2,0.000,ALERT,209.90,291.25,59.996,1439084703,"274151322000088","174011321042388",0.00,23.80,0,278.03,294.86,0.0,0.0,0.000,474451.0,474451.0,10743,0,0,0,L,1151911521,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439084810,365578.00
08/08/2015 21:45,2,0.000,ALERT,208.09,290.05,60.002,1439084703,"201051344000438","174011321042388",0.00,21.50,0,277.73,295.46,0.0,0.0,0.000,213001.8,213001.8,9867,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439084811,365579.00
08/08/2015 21:45,2,0.000,ALERT,208.54,290.95,59.996,1439084703,"201051344001135","174011321042388",0.00,21.80,0,277.73,295.46,0.0,0.0,0.000,204481.8,204481.8,9850,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439084813,365580.00
08/08/2015 21:45,2,0.000,ALERT,208.99,290.35,59.986,1439084703,"201051344000417","174011321042388",0.00,22.00,0,277.43,294.26,0.0,0.0,0.000,208183.9,208183.9,9867,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439084815,365581.00
08/08/2015 21:45,2,0.000,ALERT,208.54,291.55,60.002,1439084703,"201051344000594","174011321042388",0.00,22.00,0,277.73,294.86,0.0,0.0,0.000,209738.8,209738.8,9889,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439084817,365582.00
08/08/2015 21:45,2,0.000,ALERT,209.90,291.25,60.002,1439084703,"274151322000083","174011321042388",0.00,23.30,0,278.33,295.46,0.0,0.0,0.000,490370.2,490370.2,11168,0,0,0,L,1151911521,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439084819,365583.00
08/08/2015 21:45,2,0.000,ALERT,208.99,291.25,59.996,1439084703,"201051344000585","174011321042388",0.00,22.00,0,277.43,294.86,0.0,0.0,0.000,209168.8,209168.8,9869,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439084821,365584.00
08/08/2015 21:45,2,0.000,ALERT,210.12,291.25,59.996,1439084703,"274151322000054","174011321042388",0.00,24.30,0,278.03,295.46,0.0,0.0,0.000,485208.6,485208.6,10733,0,0,0,L,1151911521,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439084823,365585.00
08/08/2015 21:45,2,0.000,ALERT,208.99,290.95,59.996,1439084703,"201051344001203","174011321042388",0.00,21.80,0,277.73,296.66,0.0,0.0,0.000,210057.7,210057.7,9881,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439084824,365586.00
08/08/2015 21:45,2,0.000,ALERT,208.54,290.95,59.996,1439084703,"201051344000646","174011321042388",0.00,21.50,0,277.43,294.56,0.0,0.0,0.000,206467.2,206467.2,9866,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439084826,365587.00
08/08/2015 21:45,2,0.000,ALERT,210.57,290.05,59.991,1439084703,"274151322000068","174011321042388",0.00,24.80,0,277.43,293.96,0.0,0.0,0.000,390010.3,390010.3,10907,0,0,0,L,1151911521,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439084828,365588.00
08/08/2015 21:45,2,0.000,ALERT,210.80,290.95,59.954,1439084703,"274151322000076","174011321042388",0.00,24.00,0,277.73,295.16,0.0,0.0,0.000,518152.3,518152.3,11147,0,0,0,L,1151911521,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439084830,365589.00
08/08/2015 21:45,2,0.000,ALERT,208.77,291.55,59.965,1439084703,"201051344000890","174011321042388",0.00,22.00,0,278.03,296.06,0.0,0.0,0.000,211125.0,211125.0,9879,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439084832,365590.00
08/08/2015 21:45,2,0.000,ALERT,208.54,290.65,59.975,1439084703,"201051344000900","174011321042388",0.00,21.80,0,277.43,294.56,0.0,0.0,0.000,211935.9,211935.9,9910,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439084833,365591.00
08/08/2015 21:45,2,0.000,ALERT,208.99,290.05,59.996,1439084703,"201051344000633","174011321042388",0.00,21.50,0,276.22,293.96,0.0,0.0,0.000,200896.3,200896.3,9904,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439084835,365592.00
08/08/2015 21:45,2,0.000,ALERT,208.77,291.25,59.991,1439084703,"201051344000983","174011321042388",0.00,21.80,0,277.73,295.46,0.0,0.0,0.000,208865.8,208865.8,9892,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439084837,365593.00
08/08/2015 21:45,2,0.000,ALERT,208.99,290.95,59.996,1439084703,"201051344000917","174011321042388",0.00,22.50,0,276.53,294.26,0.0,0.0,0.000,211641.4,211641.4,9902,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439084839,365594.00
08/08/2015 21:45,2,0.000,ALERT,209.22,290.65,60.002,1439084703,"201051344000648","174011321042388",0.00,21.50,0,277.13,295.16,0.0,0.0,0.000,206930.3,206930.3,9894,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439084841,365595.00
08/08/2015 21:45,2,0.000,ALERT,208.99,291.25,59.996,1439084703,"201051344001093","174011321042388",0.00,22.30,0,277.73,294.86,0.0,0.0,0.000,209851.4,209851.4,9887,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439084843,365596.00
08/08/2015 21:45,2,0.000,ALERT,209.22,290.65,60.002,1439084703,"201051344000645","174011321042388",0.00,22.30,0,277.43,294.86,0.0,0.0,0.000,207848.9,207848.9,9899,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439084844,365597.00
08/08/2015 21:45,2,0.000,ALERT,210.35,291.55,60.002,1439084703,"274151322000085","174011321042388",0.00,23.80,0,277.73,294.86,0.0,0.0,0.000,487761.3,487761.3,11147,0,0,0,L,1151911521,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439084846,365598.00
08/08/2015 21:45,2,0.000,ALERT,209.22,290.65,60.002,1439084703,"201051344000651","174011321042388",0.00,21.50,0,277.13,294.56,0.0,0.0,0.000,207107.4,207107.4,9875,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439084848,365599.00
08/08/2015 21:45,2,0.000,ALERT,208.99,290.65,60.002,1439084703,"201051344000867","174011321042388",0.00,22.30,0,277.43,295.16,0.0,0.0,0.000,199776.8,199776.8,9895,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439084850,365600.00
08/08/2015 21:45,2,0.000,ALERT,208.77,291.55,59.959,1439084703,"201051344001230","174011321042388",0.00,21.50,0,278.03,295.16,0.0,0.0,0.000,210755.8,210755.8,9904,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439084851,365601.00
08/08/2015 21:45,2,0.000,ALERT,208.99,290.95,60.007,1439084703,"201051344000576","174011321042388",0.00,21.80,0,277.73,294.86,0.0,0.0,0.000,206998.1,206998.1,9914,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439084853,365602.00
08/08/2015 21:45,2,0.000,ALERT,208.54,291.25,60.002,1439084703,"201051344000579","174011321042388",0.00,21.80,0,278.03,295.46,0.0,0.0,0.000,213920.1,213920.1,9871,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439084855,365603.00
08/08/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439084703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439085583,365604.00
08/08/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439084703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439085583,365605.00
08/08/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439084703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439085583,365606.00
08/08/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439084703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439085583,365607.00
08/08/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439084703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439085583,365608.00
08/08/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439084703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439085583,365609.00
08/08/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439084703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439085583,365610.00
08/08/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439084703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439085583,365611.00
08/08/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439084703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439085583,365612.00
08/08/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1439084703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439085583,365613.00
08/08/2015 22:00,2,0.000,ALERT,209.44,292.16,59.986,1439085604,"201051344000955","174011321042388",0.00,21.30,0,288.85,294.86,0.0,0.0,0.000,212521.9,212521.9,9881,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439085680,365614.00
08/08/2015 22:00,2,0.000,ALERT,211.03,293.36,59.986,1439085604,"274151322000095","174011321042388",0.00,22.50,0,289.75,296.06,0.0,0.0,0.000,512062.9,512062.9,10786,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439085681,365615.00
08/08/2015 22:00,2,0.000,ALERT,209.67,292.46,59.944,1439085604,"201051344000868","174011321042388",0.00,21.30,0,289.75,295.76,0.0,0.0,0.000,199243.6,199243.6,9896,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439085683,365616.00
08/08/2015 22:00,2,0.000,ALERT,210.12,291.55,59.991,1439085604,"201051344000853","174011321042388",0.00,21.00,0,288.85,295.16,0.0,0.0,0.000,205671.9,205671.9,9899,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439085685,365617.00
08/08/2015 22:00,2,0.000,ALERT,210.12,293.06,59.981,1439085604,"201051344000582","174011321042388",0.00,21.50,0,289.75,295.76,0.0,0.0,0.000,204974.6,204974.6,9869,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439085687,365618.00
08/08/2015 22:00,2,0.000,ALERT,209.67,291.55,59.996,1439085604,"201051344000469","174011321042388",0.00,20.30,0,287.65,294.26,0.0,0.0,0.000,200947.3,200947.3,9890,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439085688,365619.00
08/08/2015 22:00,2,0.000,ALERT,209.44,291.85,59.986,1439085604,"201051344000988","174011321042388",0.00,21.30,0,286.44,294.56,0.0,0.0,0.000,200116.4,200116.4,9879,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439085690,365620.00
08/08/2015 22:00,2,0.000,ALERT,209.67,291.55,59.991,1439085604,"201051344001158","174011321042388",0.00,20.70,0,287.95,294.26,0.0,0.0,0.000,205857.3,205857.3,9880,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439085692,365621.00
08/08/2015 22:00,2,0.000,ALERT,209.44,291.55,59.954,1439085604,"201051344001025","174011321042388",0.00,21.00,0,288.55,295.76,0.0,0.0,0.000,210164.0,210164.0,9873,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439085694,365622.00
08/08/2015 22:00,2,0.000,ALERT,209.67,292.46,59.986,1439085604,"201051344000569","174011321042388",0.00,21.30,0,289.45,295.76,0.0,0.0,0.000,213439.5,213439.5,9899,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439085696,365623.00
08/08/2015 22:00,2,0.000,ALERT,211.03,292.16,59.981,1439085604,"274151322000094","174011321042388",0.00,23.00,0,288.25,294.56,0.0,0.0,0.000,390751.9,390751.9,11299,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439085698,365624.00
08/08/2015 22:00,2,0.000,ALERT,209.44,291.85,59.981,1439085604,"201051344000458","174011321042388",0.00,21.80,0,288.85,295.76,0.0,0.0,0.000,209151.4,209151.4,9889,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439085700,365625.00
08/08/2015 22:00,2,0.000,ALERT,211.03,291.55,59.975,1439085604,"274151322000087","174011321042388",0.00,26.50,0,288.25,294.86,0.0,0.0,0.000,462473.1,462473.1,10723,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439085702,365626.00
08/08/2015 22:00,2,0.000,ALERT,210.57,291.85,59.981,1439085604,"274151322000052","174011321042388",0.00,23.30,0,288.55,295.46,0.0,0.0,0.000,494469.2,494469.2,11140,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439085703,365627.00
08/08/2015 22:00,2,0.000,ALERT,210.12,292.46,59.981,1439085604,"201051344001145","174011321042388",0.00,20.70,0,289.45,296.06,0.0,0.0,0.000,214236.7,214236.7,9896,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439085705,365628.00
08/08/2015 22:00,2,0.000,ALERT,210.12,292.16,59.981,1439085604,"201051344000685","174011321042388",0.00,21.30,0,288.85,295.16,0.0,0.0,0.000,212983.6,212983.6,9897,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439085707,365629.00
08/08/2015 22:00,2,0.000,ALERT,210.80,292.46,59.938,1439085604,"274151322000088","174011321042388",0.00,23.00,0,288.85,295.16,0.0,0.0,0.000,474451.0,474451.0,10745,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439085709,365630.00
08/08/2015 22:00,2,0.000,ALERT,210.12,292.46,59.981,1439085604,"201051344000438","174011321042388",0.00,21.00,0,288.85,295.46,0.0,0.0,0.000,213001.8,213001.8,9869,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439085711,365631.00
08/08/2015 22:00,2,0.000,ALERT,209.67,292.46,59.975,1439085604,"201051344001135","174011321042388",0.00,21.30,0,288.85,295.76,0.0,0.0,0.000,204481.8,204481.8,9852,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439085712,365632.00
08/08/2015 22:00,2,0.000,ALERT,209.90,291.55,59.986,1439085604,"201051344000417","174011321042388",0.00,21.30,0,288.25,294.56,0.0,0.0,0.000,208183.9,208183.9,9869,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439085714,365633.00
08/08/2015 22:00,2,0.000,ALERT,209.44,292.76,59.981,1439085604,"201051344000594","174011321042388",0.00,21.50,0,288.25,295.16,0.0,0.0,0.000,209738.8,209738.8,9891,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439085716,365634.00
08/08/2015 22:00,2,0.000,ALERT,211.25,292.46,59.991,1439085604,"274151322000083","174011321042388",0.00,22.50,0,289.45,295.46,0.0,0.0,0.000,490370.2,490370.2,11170,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439085718,365635.00
08/08/2015 22:00,2,0.000,ALERT,210.12,292.46,59.991,1439085604,"201051344000585","174011321042388",0.00,21.30,0,288.55,294.86,0.0,0.0,0.000,209168.8,209168.8,9871,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439085720,365636.00
08/08/2015 22:00,2,0.000,ALERT,211.03,293.66,60.002,1439085604,"274151322000054","174011321042388",0.00,23.30,0,289.15,295.76,0.0,0.0,0.000,485208.6,485208.6,10735,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439085722,365637.00
08/08/2015 22:00,2,0.000,ALERT,210.12,292.16,59.975,1439085604,"201051344001203","174011321042388",0.00,21.30,0,288.85,296.96,0.0,0.0,0.000,210057.7,210057.7,9883,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439085723,365638.00
08/08/2015 22:00,2,0.000,ALERT,209.44,291.85,60.002,1439085604,"201051344000646","174011321042388",0.00,21.30,0,288.55,294.56,0.0,0.0,0.000,206467.2,206467.2,9868,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439085725,365639.00
08/08/2015 22:00,2,0.000,ALERT,211.70,291.85,59.981,1439085604,"274151322000068","174011321042388",0.00,23.80,0,288.55,294.26,0.0,0.0,0.000,390010.3,390010.3,10909,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439085727,365640.00
