ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2015 22:00,2,0.000,ALERT,211.70,292.16,59.996,1439085604,"274151322000076","174011321042388",0.00,23.30,0,288.55,295.16,0.0,0.0,0.000,518152.3,518152.3,11149,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439085729,365641.00
08/08/2015 22:00,2,0.000,ALERT,209.67,292.46,59.996,1439085604,"201051344000890","174011321042388",0.00,21.50,0,289.45,296.06,0.0,0.0,0.000,211125.0,211125.0,9881,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439085731,365642.00
08/08/2015 22:00,2,0.000,ALERT,209.67,291.85,59.981,1439085604,"201051344000900","174011321042388",0.00,21.30,0,288.55,294.56,0.0,0.0,0.000,211935.9,211935.9,9912,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439085733,365643.00
08/08/2015 22:00,2,0.000,ALERT,210.12,291.25,60.012,1439085604,"201051344000633","174011321042388",0.00,21.00,0,286.74,293.96,0.0,0.0,0.000,200896.3,200896.3,9906,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439085735,365644.00
08/08/2015 22:00,2,0.000,ALERT,209.67,292.16,60.002,1439085604,"201051344000983","174011321042388",0.00,21.30,0,289.15,295.76,0.0,0.0,0.000,208865.8,208865.8,9894,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439085736,365645.00
08/08/2015 22:00,2,0.000,ALERT,209.90,291.85,59.959,1439085604,"201051344000917","174011321042388",0.00,22.00,0,287.95,294.56,0.0,0.0,0.000,211641.4,211641.4,9904,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439085738,365646.00
08/08/2015 22:00,2,0.000,ALERT,209.90,291.25,60.002,1439085604,"201051344000648","174011321042388",0.00,20.70,0,288.55,295.16,0.0,0.0,0.000,206930.3,206930.3,9896,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439085740,365647.00
08/08/2015 22:00,2,0.000,ALERT,209.67,292.16,60.007,1439085604,"201051344001093","174011321042388",0.00,21.80,0,288.85,294.86,0.0,0.0,0.000,209851.4,209851.4,9889,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439085742,365648.00
08/08/2015 22:00,2,0.000,ALERT,209.90,291.55,60.012,1439085604,"201051344000645","174011321042388",0.00,21.50,0,288.85,294.86,0.0,0.0,0.000,207848.9,207848.9,9901,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439085744,365649.00
08/08/2015 22:00,2,0.000,ALERT,211.03,292.16,60.012,1439085604,"274151322000085","174011321042388",0.00,23.00,0,288.85,295.16,0.0,0.0,0.000,487761.3,487761.3,11149,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439085745,365650.00
08/08/2015 22:00,2,0.000,ALERT,209.90,291.55,60.018,1439085604,"201051344000651","174011321042388",0.00,20.70,0,288.55,294.86,0.0,0.0,0.000,207107.4,207107.4,9877,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439085747,365651.00
08/08/2015 22:00,2,0.000,ALERT,209.90,291.85,60.012,1439085604,"201051344000867","174011321042388",0.00,21.80,0,288.55,295.46,0.0,0.0,0.000,199776.8,199776.8,9897,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439085749,365652.00
08/08/2015 22:00,2,0.000,ALERT,209.67,292.46,60.007,1439085604,"201051344001230","174011321042388",0.00,21.00,0,289.15,295.16,0.0,0.0,0.000,210755.8,210755.8,9906,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439085751,365653.00
08/08/2015 22:00,2,0.000,ALERT,209.90,292.16,60.007,1439085604,"201051344000576","174011321042388",0.00,21.00,0,288.85,294.86,0.0,0.0,0.000,206998.1,206998.1,9916,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439085752,365654.00
08/08/2015 22:00,2,0.000,ALERT,209.44,292.16,60.007,1439085604,"201051344000579","174011321042388",0.00,21.30,0,289.15,295.76,0.0,0.0,0.000,213920.1,213920.1,9873,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439085754,365655.00
08/08/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439085604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439086484,365656.00
08/08/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439085604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439086484,365657.00
08/08/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439085604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439086484,365658.00
08/08/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439085604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439086484,365659.00
08/08/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439085604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439086484,365660.00
08/08/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439085604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439086484,365661.00
08/08/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439085604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439086484,365662.00
08/08/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439085604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439086484,365663.00
08/08/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439085604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439086484,365664.00
08/08/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1439085604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439086484,365665.00
08/08/2015 22:15,2,0.000,ALERT,210.12,294.26,59.996,1439086503,"201051344000955","174011321042388",0.00,21.00,0,290.05,295.46,0.0,0.0,0.000,212521.9,212521.9,9883,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439086580,365666.00
08/08/2015 22:15,2,0.000,ALERT,211.93,295.46,59.986,1439086503,"274151322000095","174011321042388",0.00,22.00,0,291.55,296.36,0.0,0.0,0.000,512062.9,512062.9,10788,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439086582,365667.00
08/08/2015 22:15,2,0.000,ALERT,210.35,294.86,59.991,1439086503,"201051344000868","174011321042388",0.00,20.70,0,290.35,296.36,0.0,0.0,0.000,199243.6,199243.6,9898,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439086584,365668.00
08/08/2015 22:15,2,0.000,ALERT,210.80,293.96,60.007,1439086503,"201051344000853","174011321042388",0.00,20.30,0,290.05,295.76,0.0,0.0,0.000,205671.9,205671.9,9901,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439086585,365669.00
08/08/2015 22:15,2,0.000,ALERT,210.80,295.16,60.007,1439086503,"201051344000582","174011321042388",0.00,20.70,0,290.95,296.06,0.0,0.0,0.000,204974.6,204974.6,9871,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439086587,365670.00
08/08/2015 22:15,2,0.000,ALERT,210.12,293.66,60.012,1439086503,"201051344000469","174011321042388",0.00,19.80,0,288.85,294.56,0.0,0.0,0.000,200947.3,200947.3,9892,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439086589,365671.00
08/08/2015 22:15,2,0.000,ALERT,210.12,293.96,60.007,1439086503,"201051344000988","174011321042388",0.00,20.70,0,287.65,294.86,0.0,0.0,0.000,200116.4,200116.4,9881,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439086591,365672.00
08/08/2015 22:15,2,0.000,ALERT,210.12,293.66,60.007,1439086503,"201051344001158","174011321042388",0.00,20.30,0,289.45,294.56,0.0,0.0,0.000,205857.3,205857.3,9882,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439086593,365673.00
08/08/2015 22:15,2,0.000,ALERT,210.35,293.96,59.975,1439086503,"201051344001025","174011321042388",0.00,20.30,0,289.75,296.36,0.0,0.0,0.000,210164.0,210164.0,9875,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439086595,365674.00
08/08/2015 22:15,2,0.000,ALERT,210.35,294.56,60.007,1439086503,"201051344000569","174011321042388",0.00,20.70,0,290.35,296.36,0.0,0.0,0.000,213439.5,213439.5,9901,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439086596,365675.00
08/08/2015 22:15,2,0.000,ALERT,211.70,294.56,59.986,1439086503,"274151322000094","174011321042388",0.00,22.50,0,290.05,295.16,0.0,0.0,0.000,390751.9,390751.9,11301,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439086598,365676.00
08/08/2015 22:15,2,0.000,ALERT,210.35,294.26,60.007,1439086503,"201051344000458","174011321042388",0.00,21.30,0,290.05,296.36,0.0,0.0,0.000,209151.4,209151.4,9891,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439086600,365677.00
08/08/2015 22:15,2,0.000,ALERT,211.70,294.26,60.002,1439086503,"274151322000087","174011321042388",0.00,25.50,0,289.45,295.46,0.0,0.0,0.000,462473.1,462473.1,10725,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439086602,365678.00
08/08/2015 22:15,2,0.000,ALERT,211.48,295.46,60.002,1439086503,"274151322000052","174011321042388",0.00,22.50,0,290.05,296.36,0.0,0.0,0.000,494469.2,494469.2,11142,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439086604,365679.00
08/08/2015 22:15,2,0.000,ALERT,210.57,294.86,60.012,1439086503,"201051344001145","174011321042388",0.00,20.30,0,290.65,296.96,0.0,0.0,0.000,214236.7,214236.7,9898,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439086605,365680.00
08/08/2015 22:15,2,0.000,ALERT,210.80,294.86,60.007,1439086503,"201051344000685","174011321042388",0.00,20.70,0,290.05,295.76,0.0,0.0,0.000,212983.6,212983.6,9899,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439086607,365681.00
08/08/2015 22:15,2,0.000,ALERT,211.48,294.56,60.007,1439086503,"274151322000088","174011321042388",0.00,22.50,0,290.35,296.06,0.0,0.0,0.000,474451.0,474451.0,10747,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439086609,365682.00
08/08/2015 22:15,2,0.000,ALERT,210.57,294.56,60.012,1439086503,"201051344000438","174011321042388",0.00,20.30,0,290.65,296.36,0.0,0.0,0.000,213001.8,213001.8,9871,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439086611,365683.00
08/08/2015 22:15,2,0.000,ALERT,209.90,294.26,60.007,1439086503,"201051344001135","174011321042388",0.00,20.70,0,290.35,296.66,0.0,0.0,0.000,204481.8,204481.8,9854,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439086613,365684.00
08/08/2015 22:15,2,0.000,ALERT,210.35,293.66,60.012,1439086503,"201051344000417","174011321042388",0.00,21.00,0,289.75,295.46,0.0,0.0,0.000,208183.9,208183.9,9871,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439086614,365685.00
08/08/2015 22:15,2,0.000,ALERT,209.90,294.86,60.034,1439086503,"201051344000594","174011321042388",0.00,21.30,0,290.05,296.06,0.0,0.0,0.000,209738.8,209738.8,9893,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439086616,365686.00
08/08/2015 22:15,2,0.000,ALERT,211.70,295.46,60.002,1439086503,"274151322000083","174011321042388",0.00,22.00,0,290.65,296.36,0.0,0.0,0.000,490370.2,490370.2,11172,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439086618,365687.00
08/08/2015 22:15,2,0.000,ALERT,210.35,294.56,60.012,1439086503,"201051344000585","174011321042388",0.00,21.00,0,289.75,295.76,0.0,0.0,0.000,209168.8,209168.8,9873,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439086620,365688.00
08/08/2015 22:15,2,0.000,ALERT,211.25,295.16,60.028,1439086503,"274151322000054","174011321042388",0.00,22.80,0,290.35,296.66,0.0,0.0,0.000,485208.6,485208.6,10737,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439086622,365689.00
08/08/2015 22:15,2,0.000,ALERT,210.57,294.26,60.012,1439086503,"201051344001203","174011321042388",0.00,20.70,0,290.05,297.87,0.0,0.0,0.000,210057.7,210057.7,9885,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439086624,365690.00
08/08/2015 22:15,2,0.000,ALERT,210.12,294.26,60.012,1439086503,"201051344000646","174011321042388",0.00,20.70,0,289.75,295.46,0.0,0.0,0.000,206467.2,206467.2,9870,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439086625,365691.00
08/08/2015 22:15,2,0.000,ALERT,212.16,293.66,60.007,1439086503,"274151322000068","174011321042388",0.00,23.30,0,289.75,295.16,0.0,0.0,0.000,390010.3,390010.3,10911,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439086627,365692.00
08/08/2015 22:15,2,0.000,ALERT,212.16,294.86,60.002,1439086503,"274151322000076","174011321042388",0.00,22.50,0,290.05,296.06,0.0,0.0,0.000,518152.3,518152.3,11151,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439086629,365693.00
08/08/2015 22:15,2,0.000,ALERT,210.12,294.86,59.959,1439086503,"201051344000890","174011321042388",0.00,21.00,0,290.65,297.26,0.0,0.0,0.000,211125.0,211125.0,9883,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439086631,365694.00
08/08/2015 22:15,2,0.000,ALERT,210.12,294.26,60.007,1439086503,"201051344000900","174011321042388",0.00,20.30,0,289.75,295.46,0.0,0.0,0.000,211935.9,211935.9,9914,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439086633,365695.00
08/08/2015 22:15,2,0.000,ALERT,210.80,293.96,60.002,1439086503,"201051344000633","174011321042388",0.00,20.30,0,287.95,294.86,0.0,0.0,0.000,200896.3,200896.3,9908,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439086635,365696.00
08/08/2015 22:15,2,0.000,ALERT,210.35,294.56,60.007,1439086503,"201051344000983","174011321042388",0.00,20.70,0,290.35,296.36,0.0,0.0,0.000,208865.8,208865.8,9896,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439086637,365697.00
08/08/2015 22:15,2,0.000,ALERT,210.57,293.96,60.007,1439086503,"201051344000917","174011321042388",0.00,21.50,0,289.15,295.16,0.0,0.0,0.000,211641.4,211641.4,9906,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439086638,365698.00
08/08/2015 22:15,2,0.000,ALERT,210.57,293.66,59.996,1439086503,"201051344000648","174011321042388",0.00,20.00,0,289.45,296.06,0.0,0.0,0.000,206930.3,206930.3,9898,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439086640,365699.00
08/08/2015 22:15,2,0.000,ALERT,210.57,294.56,59.996,1439086503,"201051344001093","174011321042388",0.00,21.30,0,290.05,295.76,0.0,0.0,0.000,209851.4,209851.4,9891,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439086642,365700.00
08/08/2015 22:15,2,0.000,ALERT,210.80,294.26,60.007,1439086503,"201051344000645","174011321042388",0.00,21.30,0,290.05,295.76,0.0,0.0,0.000,207848.9,207848.9,9903,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439086644,365701.00
08/08/2015 22:15,2,0.000,ALERT,211.70,294.86,59.965,1439086503,"274151322000085","174011321042388",0.00,22.50,0,290.35,296.06,0.0,0.0,0.000,487761.3,487761.3,11151,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439086646,365702.00
08/08/2015 22:15,2,0.000,ALERT,210.57,293.96,60.002,1439086503,"201051344000651","174011321042388",0.00,20.00,0,289.45,295.76,0.0,0.0,0.000,207107.4,207107.4,9879,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439086647,365703.00
08/08/2015 22:15,2,0.000,ALERT,210.80,294.26,59.996,1439086503,"201051344000867","174011321042388",0.00,21.30,0,289.45,296.36,0.0,0.0,0.000,199776.8,199776.8,9899,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439086649,365704.00
08/08/2015 22:15,2,0.000,ALERT,210.35,294.86,60.002,1439086503,"201051344001230","174011321042388",0.00,20.30,0,290.35,296.36,0.0,0.0,0.000,210755.8,210755.8,9908,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439086651,365705.00
08/08/2015 22:15,2,0.000,ALERT,210.80,294.86,59.986,1439086503,"201051344000576","174011321042388",0.00,20.30,0,289.75,295.76,0.0,0.0,0.000,206998.1,206998.1,9918,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439086653,365706.00
08/08/2015 22:15,2,0.000,ALERT,210.57,295.16,60.002,1439086503,"201051344000579","174011321042388",0.00,20.70,0,290.35,296.66,0.0,0.0,0.000,213920.1,213920.1,9875,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439086654,365707.00
08/08/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439086503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439087383,365708.00
08/08/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439086503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439087383,365709.00
08/08/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439086503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439087383,365710.00
08/08/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439086503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439087383,365711.00
08/08/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439086503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439087383,365712.00
08/08/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439086503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439087383,365713.00
08/08/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439086503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439087383,365714.00
08/08/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439086503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439087383,365715.00
08/08/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439086503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439087383,365716.00
08/08/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1439086503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439087383,365717.00
08/08/2015 22:30,2,0.000,ALERT,210.57,294.56,59.996,1439087403,"201051344000955","174011321042388",0.00,20.30,0,292.16,296.06,0.0,0.0,0.000,212521.9,212521.9,9885,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439087479,365718.00
08/08/2015 22:30,2,0.000,ALERT,211.93,296.06,59.986,1439087403,"274151322000095","174011321042388",0.00,21.50,0,293.66,297.26,0.0,0.0,0.000,512062.9,512062.9,10790,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439087481,365719.00
08/08/2015 22:30,2,0.000,ALERT,210.80,295.16,59.996,1439087403,"201051344000868","174011321042388",0.00,20.00,0,293.06,296.96,0.0,0.0,0.000,199243.6,199243.6,9900,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439087482,365720.00
08/08/2015 22:30,2,0.000,ALERT,211.25,294.56,59.965,1439087403,"201051344000853","174011321042388",0.00,20.00,0,292.46,296.36,0.0,0.0,0.000,205671.9,205671.9,9903,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439087484,365721.00
08/08/2015 22:30,2,0.000,ALERT,211.48,295.76,60.002,1439087403,"201051344000582","174011321042388",0.00,20.30,0,293.06,296.66,0.0,0.0,0.000,204974.6,204974.6,9873,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439087486,365722.00
08/08/2015 22:30,2,0.000,ALERT,210.80,294.26,59.996,1439087403,"201051344000469","174011321042388",0.00,19.50,0,290.95,295.46,0.0,0.0,0.000,200947.3,200947.3,9894,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439087488,365723.00
08/08/2015 22:30,2,0.000,ALERT,210.57,294.26,59.996,1439087403,"201051344000988","174011321042388",0.00,20.30,0,290.05,295.76,0.0,0.0,0.000,200116.4,200116.4,9883,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439087490,365724.00
08/08/2015 22:30,2,0.000,ALERT,210.80,294.26,59.991,1439087403,"201051344001158","174011321042388",0.00,19.80,0,291.55,295.46,0.0,0.0,0.000,205857.3,205857.3,9884,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439087492,365725.00
08/08/2015 22:30,2,0.000,ALERT,210.57,293.96,59.991,1439087403,"201051344001025","174011321042388",0.00,19.80,0,291.85,296.96,0.0,0.0,0.000,210164.0,210164.0,9877,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439087493,365726.00
08/08/2015 22:30,2,0.000,ALERT,210.80,294.86,60.028,1439087403,"201051344000569","174011321042388",0.00,20.30,0,292.76,296.96,0.0,0.0,0.000,213439.5,213439.5,9903,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439087495,365727.00
08/08/2015 22:30,2,0.000,ALERT,212.16,294.86,60.002,1439087403,"274151322000094","174011321042388",0.00,22.00,0,292.16,295.76,0.0,0.0,0.000,390751.9,390751.9,11303,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439087497,365728.00
08/08/2015 22:30,2,0.000,ALERT,210.80,294.56,59.991,1439087403,"201051344000458","174011321042388",0.00,21.00,0,292.46,296.96,0.0,0.0,0.000,209151.4,209151.4,9893,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439087499,365729.00
08/08/2015 22:30,2,0.000,ALERT,212.38,293.96,60.002,1439087403,"274151322000087","174011321042388",0.00,24.80,0,291.55,296.06,0.0,0.0,0.000,462473.1,462473.1,10727,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439087501,365730.00
08/08/2015 22:30,2,0.000,ALERT,211.70,295.46,59.991,1439087403,"274151322000052","174011321042388",0.00,22.00,0,292.16,296.66,0.0,0.0,0.000,494469.2,494469.2,11144,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439087502,365731.00
08/08/2015 22:30,2,0.000,ALERT,211.03,294.86,59.996,1439087403,"201051344001145","174011321042388",0.00,20.00,0,293.06,297.26,0.0,0.0,0.000,214236.7,214236.7,9900,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439087504,365732.00
08/08/2015 22:30,2,0.000,ALERT,211.25,294.56,59.991,1439087403,"201051344000685","174011321042388",0.00,20.30,0,292.76,296.36,0.0,0.0,0.000,212983.6,212983.6,9901,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439087506,365733.00
08/08/2015 22:30,2,0.000,ALERT,211.48,294.86,59.986,1439087403,"274151322000088","174011321042388",0.00,22.00,0,292.46,296.36,0.0,0.0,0.000,474451.0,474451.0,10749,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439087508,365734.00
08/08/2015 22:30,2,0.000,ALERT,210.80,294.56,59.996,1439087403,"201051344000438","174011321042388",0.00,20.00,0,292.76,296.66,0.0,0.0,0.000,213001.8,213001.8,9873,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439087510,365735.00
08/08/2015 22:30,2,0.000,ALERT,210.80,294.56,59.986,1439087403,"201051344001135","174011321042388",0.00,20.30,0,292.76,296.66,0.0,0.0,0.000,204481.8,204481.8,9856,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439087511,365736.00
08/08/2015 22:30,2,0.000,ALERT,211.03,293.96,59.996,1439087403,"201051344000417","174011321042388",0.00,20.70,0,291.85,295.46,0.0,0.0,0.000,208183.9,208183.9,9873,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439087513,365737.00
08/08/2015 22:30,2,0.000,ALERT,210.57,294.86,59.996,1439087403,"201051344000594","174011321042388",0.00,20.70,0,292.16,296.36,0.0,0.0,0.000,209738.8,209738.8,9895,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439087515,365738.00
08/08/2015 22:30,2,0.000,ALERT,212.16,294.86,59.986,1439087403,"274151322000083","174011321042388",0.00,21.50,0,292.76,296.66,0.0,0.0,0.000,490370.2,490370.2,11174,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439087517,365739.00
08/08/2015 22:30,2,0.000,ALERT,211.03,294.86,59.996,1439087403,"201051344000585","174011321042388",0.00,20.30,0,292.16,296.36,0.0,0.0,0.000,209168.8,209168.8,9875,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439087519,365740.00
08/08/2015 22:30,2,0.000,ALERT,212.16,295.46,59.986,1439087403,"274151322000054","174011321042388",0.00,22.30,0,292.46,296.96,0.0,0.0,0.000,485208.6,485208.6,10739,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439087520,365741.00
08/08/2015 22:30,2,0.000,ALERT,211.03,294.86,59.991,1439087403,"201051344001203","174011321042388",0.00,20.30,0,292.46,298.17,0.0,0.0,0.000,210057.7,210057.7,9887,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439087522,365742.00
08/08/2015 22:30,2,0.000,ALERT,210.57,294.56,59.970,1439087403,"201051344000646","174011321042388",0.00,20.00,0,292.16,296.06,0.0,0.0,0.000,206467.2,206467.2,9872,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439087524,365743.00
08/08/2015 22:30,2,0.000,ALERT,212.61,294.26,59.991,1439087403,"274151322000068","174011321042388",0.00,22.80,0,291.85,295.46,0.0,0.0,0.000,390010.3,390010.3,10913,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439087526,365744.00
08/08/2015 22:30,2,0.000,ALERT,212.61,294.86,59.991,1439087403,"274151322000076","174011321042388",0.00,22.00,0,292.16,296.36,0.0,0.0,0.000,518152.3,518152.3,11153,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439087528,365745.00
08/08/2015 22:30,2,0.000,ALERT,210.80,295.16,59.986,1439087403,"201051344000890","174011321042388",0.00,20.70,0,293.06,297.26,0.0,0.0,0.000,211125.0,211125.0,9885,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439087530,365746.00
08/08/2015 22:30,2,0.000,ALERT,210.57,294.26,59.991,1439087403,"201051344000900","174011321042388",0.00,20.00,0,292.46,296.06,0.0,0.0,0.000,211935.9,211935.9,9916,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439087532,365747.00
08/08/2015 22:30,2,0.000,ALERT,211.48,293.96,59.991,1439087403,"201051344000633","174011321042388",0.00,20.00,0,290.35,295.16,0.0,0.0,0.000,200896.3,200896.3,9910,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439087534,365748.00
08/08/2015 22:30,2,0.000,ALERT,210.80,294.56,59.986,1439087403,"201051344000983","174011321042388",0.00,20.00,0,292.76,296.66,0.0,0.0,0.000,208865.8,208865.8,9898,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439087536,365749.00
08/08/2015 22:30,2,0.000,ALERT,211.03,293.96,59.986,1439087403,"201051344000917","174011321042388",0.00,21.00,0,291.55,295.46,0.0,0.0,0.000,211641.4,211641.4,9908,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439087537,365750.00
08/08/2015 22:30,2,0.000,ALERT,211.03,293.96,60.012,1439087403,"201051344000648","174011321042388",0.00,19.80,0,291.85,296.36,0.0,0.0,0.000,206930.3,206930.3,9900,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439087539,365751.00
08/08/2015 22:30,2,0.000,ALERT,211.03,294.56,59.981,1439087403,"201051344001093","174011321042388",0.00,21.00,0,292.46,296.06,0.0,0.0,0.000,209851.4,209851.4,9893,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439087541,365752.00
08/08/2015 22:30,2,0.000,ALERT,211.25,294.26,59.981,1439087403,"201051344000645","174011321042388",0.00,20.70,0,292.16,296.06,0.0,0.0,0.000,207848.9,207848.9,9905,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439087543,365753.00
08/08/2015 22:30,2,0.000,ALERT,212.38,294.56,59.981,1439087403,"274151322000085","174011321042388",0.00,21.80,0,292.76,296.36,0.0,0.0,0.000,487761.3,487761.3,11153,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439087544,365754.00
08/08/2015 22:30,2,0.000,ALERT,211.03,293.96,59.986,1439087403,"201051344000651","174011321042388",0.00,19.80,0,291.85,296.06,0.0,0.0,0.000,207107.4,207107.4,9881,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439087546,365755.00
08/08/2015 22:30,2,0.000,ALERT,211.25,294.56,60.007,1439087403,"201051344000867","174011321042388",0.00,21.00,0,292.16,296.66,0.0,0.0,0.000,199776.8,199776.8,9901,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439087548,365756.00
08/08/2015 22:30,2,0.000,ALERT,211.03,295.16,59.986,1439087403,"201051344001230","174011321042388",0.00,20.00,0,293.06,296.36,0.0,0.0,0.000,210755.8,210755.8,9910,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439087550,365757.00
08/08/2015 22:30,2,0.000,ALERT,211.25,294.86,59.959,1439087403,"201051344000576","174011321042388",0.00,20.00,0,292.46,296.36,0.0,0.0,0.000,206998.1,206998.1,9920,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439087552,365758.00
08/08/2015 22:30,2,0.000,ALERT,210.80,295.16,59.981,1439087403,"201051344000579","174011321042388",0.00,20.30,0,293.06,296.96,0.0,0.0,0.000,213920.1,213920.1,9877,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439087553,365759.00
08/08/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439087403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439088284,365760.00
08/08/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439087403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439088284,365761.00
08/08/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439087403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439088284,365762.00
08/08/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439087403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439088284,365763.00
08/08/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439087403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439088284,365764.00
08/08/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439087403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439088284,365765.00
08/08/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439087403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439088284,365766.00
08/08/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439087403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439088284,365767.00
08/08/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439087403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439088284,365768.00
08/08/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1439087403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439088284,365769.00
08/08/2015 22:45,2,0.000,ALERT,210.80,295.46,59.996,1439088303,"201051344000955","174011321042388",0.00,20.00,0,292.76,297.26,0.0,0.0,0.000,212521.9,212521.9,9887,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439088379,365770.00
08/08/2015 22:45,2,0.000,ALERT,212.38,296.66,59.996,1439088303,"274151322000095","174011321042388",0.00,21.30,0,294.26,298.17,0.0,0.0,0.000,512062.9,512062.9,10792,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439088380,365771.00
08/08/2015 22:45,2,0.000,ALERT,210.80,295.76,60.002,1439088303,"201051344000868","174011321042388",0.00,19.80,0,293.36,297.87,0.0,0.0,0.000,199243.6,199243.6,9902,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439088382,365772.00
08/08/2015 22:45,2,0.000,ALERT,211.70,295.46,59.996,1439088303,"201051344000853","174011321042388",0.00,19.50,0,292.46,297.57,0.0,0.0,0.000,205671.9,205671.9,9905,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439088384,365773.00
08/08/2015 22:45,2,0.000,ALERT,211.70,296.66,60.002,1439088303,"201051344000582","174011321042388",0.00,20.00,0,293.66,297.87,0.0,0.0,0.000,204974.6,204974.6,9875,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439088386,365774.00
08/08/2015 22:45,2,0.000,ALERT,211.03,295.16,59.996,1439088303,"201051344000469","174011321042388",0.00,19.30,0,291.55,296.36,0.0,0.0,0.000,200947.3,200947.3,9896,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439088388,365775.00
08/08/2015 22:45,2,0.000,ALERT,210.80,295.16,60.007,1439088303,"201051344000988","174011321042388",0.00,20.00,0,290.35,296.66,0.0,0.0,0.000,200116.4,200116.4,9885,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439088389,365776.00
08/08/2015 22:45,2,0.000,ALERT,211.03,295.16,60.002,1439088303,"201051344001158","174011321042388",0.00,19.50,0,292.16,296.36,0.0,0.0,0.000,205857.3,205857.3,9886,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439088391,365777.00
08/08/2015 22:45,2,0.000,ALERT,211.03,295.16,60.034,1439088303,"201051344001025","174011321042388",0.00,19.50,0,292.46,297.87,0.0,0.0,0.000,210164.0,210164.0,9879,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439088393,365778.00
08/08/2015 22:45,2,0.000,ALERT,211.03,295.76,60.002,1439088303,"201051344000569","174011321042388",0.00,19.80,0,293.36,297.87,0.0,0.0,0.000,213439.5,213439.5,9905,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439088395,365779.00
08/08/2015 22:45,2,0.000,ALERT,212.38,295.16,60.002,1439088303,"274151322000094","174011321042388",0.00,21.50,0,292.76,296.96,0.0,0.0,0.000,390751.9,390751.9,11305,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439088397,365780.00
08/08/2015 22:45,2,0.000,ALERT,210.80,295.46,59.991,1439088303,"201051344000458","174011321042388",0.00,20.70,0,292.76,297.87,0.0,0.0,0.000,209151.4,209151.4,9895,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439088399,365781.00
08/08/2015 22:45,2,0.000,ALERT,212.38,294.86,59.970,1439088303,"274151322000087","174011321042388",0.00,23.80,0,292.46,296.66,0.0,0.0,0.000,462473.1,462473.1,10729,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439088401,365782.00
08/08/2015 22:45,2,0.000,ALERT,211.93,296.36,59.981,1439088303,"274151322000052","174011321042388",0.00,21.80,0,293.06,297.57,0.0,0.0,0.000,494469.2,494469.2,11146,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439088403,365783.00
08/08/2015 22:45,2,0.000,ALERT,211.48,295.76,59.986,1439088303,"201051344001145","174011321042388",0.00,19.80,0,293.06,298.17,0.0,0.0,0.000,214236.7,214236.7,9902,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439088404,365784.00
08/08/2015 22:45,2,0.000,ALERT,211.70,295.76,59.965,1439088303,"201051344000685","174011321042388",0.00,20.00,0,292.46,296.96,0.0,0.0,0.000,212983.6,212983.6,9903,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439088406,365785.00
08/08/2015 22:45,2,0.000,ALERT,211.93,295.46,59.981,1439088303,"274151322000088","174011321042388",0.00,21.50,0,293.06,297.26,0.0,0.0,0.000,474451.0,474451.0,10751,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439088408,365786.00
08/08/2015 22:45,2,0.000,ALERT,211.25,295.46,59.981,1439088303,"201051344000438","174011321042388",0.00,19.80,0,292.76,297.57,0.0,0.0,0.000,213001.8,213001.8,9875,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439088410,365787.00
08/08/2015 22:45,2,0.000,ALERT,210.80,295.16,59.981,1439088303,"201051344001135","174011321042388",0.00,19.80,0,292.76,297.87,0.0,0.0,0.000,204481.8,204481.8,9858,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439088411,365788.00
08/08/2015 22:45,2,0.000,ALERT,211.25,294.86,59.954,1439088303,"201051344000417","174011321042388",0.00,20.00,0,292.16,296.66,0.0,0.0,0.000,208183.9,208183.9,9875,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439088413,365789.00
08/08/2015 22:45,2,0.000,ALERT,210.57,295.76,60.012,1439088303,"201051344000594","174011321042388",0.00,20.30,0,292.16,297.26,0.0,0.0,0.000,209738.8,209738.8,9897,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439088415,365790.00
