ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2015 22:45,2,0.000,ALERT,212.38,295.76,59.986,1439088303,"274151322000083","174011321042388",0.00,21.30,0,293.66,297.87,0.0,0.0,0.000,490370.2,490370.2,11176,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439088417,365791.00
08/08/2015 22:45,2,0.000,ALERT,211.25,295.76,59.981,1439088303,"201051344000585","174011321042388",0.00,20.00,0,292.76,296.96,0.0,0.0,0.000,209168.8,209168.8,9877,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439088419,365792.00
08/08/2015 22:45,2,0.000,ALERT,212.16,296.36,59.981,1439088303,"274151322000054","174011321042388",0.00,22.00,0,293.06,297.87,0.0,0.0,0.000,485208.6,485208.6,10741,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439088420,365793.00
08/08/2015 22:45,2,0.000,ALERT,211.25,295.16,59.986,1439088303,"201051344001203","174011321042388",0.00,20.00,0,292.46,299.07,0.0,0.0,0.000,210057.7,210057.7,9889,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439088422,365794.00
08/08/2015 22:45,2,0.000,ALERT,210.80,295.16,59.991,1439088303,"201051344000646","174011321042388",0.00,19.80,0,292.16,296.66,0.0,0.0,0.000,206467.2,206467.2,9874,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439088424,365795.00
08/08/2015 22:45,2,0.000,ALERT,212.83,294.56,60.023,1439088303,"274151322000068","174011321042388",0.00,22.30,0,292.46,296.36,0.0,0.0,0.000,390010.3,390010.3,10915,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439088426,365796.00
08/08/2015 22:45,2,0.000,ALERT,212.83,295.76,59.991,1439088303,"274151322000076","174011321042388",0.00,21.80,0,293.06,297.57,0.0,0.0,0.000,518152.3,518152.3,11155,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439088428,365797.00
08/08/2015 22:45,2,0.000,ALERT,211.03,296.06,60.002,1439088303,"201051344000890","174011321042388",0.00,20.30,0,293.06,298.47,0.0,0.0,0.000,211125.0,211125.0,9887,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439088430,365798.00
08/08/2015 22:45,2,0.000,ALERT,210.80,295.16,59.991,1439088303,"201051344000900","174011321042388",0.00,19.80,0,292.46,296.66,0.0,0.0,0.000,211935.9,211935.9,9918,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439088431,365799.00
08/08/2015 22:45,2,0.000,ALERT,211.48,294.56,59.991,1439088303,"201051344000633","174011321042388",0.00,19.80,0,290.95,296.06,0.0,0.0,0.000,200896.3,200896.3,9912,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439088433,365800.00
08/08/2015 22:45,2,0.000,ALERT,211.03,295.46,59.991,1439088303,"201051344000983","174011321042388",0.00,20.00,0,292.76,297.57,0.0,0.0,0.000,208865.8,208865.8,9900,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439088435,365801.00
08/08/2015 22:45,2,0.000,ALERT,211.25,295.16,59.986,1439088303,"201051344000917","174011321042388",0.00,20.70,0,291.85,296.66,0.0,0.0,0.000,211641.4,211641.4,9910,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439088437,365802.00
08/08/2015 22:45,2,0.000,ALERT,211.25,294.56,59.986,1439088303,"201051344000648","174011321042388",0.00,19.50,0,292.16,297.26,0.0,0.0,0.000,206930.3,206930.3,9902,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439088439,365803.00
08/08/2015 22:45,2,0.000,ALERT,210.80,295.16,59.975,1439088303,"201051344001093","174011321042388",0.00,20.70,0,292.76,296.96,0.0,0.0,0.000,209851.4,209851.4,9895,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439088441,365804.00
08/08/2015 22:45,2,0.000,ALERT,211.25,294.86,59.975,1439088303,"201051344000645","174011321042388",0.00,20.30,0,292.46,297.26,0.0,0.0,0.000,207848.9,207848.9,9907,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439088442,365805.00
08/08/2015 22:45,2,0.000,ALERT,212.38,295.76,59.970,1439088303,"274151322000085","174011321042388",0.00,21.30,0,293.06,297.26,0.0,0.0,0.000,487761.3,487761.3,11155,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439088444,365806.00
08/08/2015 22:45,2,0.000,ALERT,211.25,294.86,59.981,1439088303,"201051344000651","174011321042388",0.00,19.50,0,292.16,296.96,0.0,0.0,0.000,207107.4,207107.4,9883,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439088446,365807.00
08/08/2015 22:45,2,0.000,ALERT,211.48,295.16,59.965,1439088303,"201051344000867","174011321042388",0.00,20.70,0,292.46,297.57,0.0,0.0,0.000,199776.8,199776.8,9903,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439088448,365808.00
08/08/2015 22:45,2,0.000,ALERT,211.25,296.06,59.970,1439088303,"201051344001230","174011321042388",0.00,19.80,0,293.36,297.57,0.0,0.0,0.000,210755.8,210755.8,9912,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439088450,365809.00
08/08/2015 22:45,2,0.000,ALERT,211.25,295.46,59.981,1439088303,"201051344000576","174011321042388",0.00,19.80,0,293.06,296.96,0.0,0.0,0.000,206998.1,206998.1,9922,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439088452,365810.00
08/08/2015 22:45,2,0.000,ALERT,211.03,295.76,59.975,1439088303,"201051344000579","174011321042388",0.00,20.00,0,293.36,297.87,0.0,0.0,0.000,213920.1,213920.1,9879,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439088453,365811.00
08/08/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439088303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439089183,365812.00
08/08/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439088303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439089183,365813.00
08/08/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439088303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439089183,365814.00
08/08/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439088303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439089183,365815.00
08/08/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439088303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439089183,365816.00
08/08/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439088303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439089183,365817.00
08/08/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439088303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439089183,365818.00
08/08/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439088303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439089183,365819.00
08/08/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439088303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439089183,365820.00
08/08/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1439088303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439089183,365821.00
08/08/2015 23:00,2,0.000,ALERT,210.80,295.16,60.007,1439089203,"201051344000955","174011321042388",0.00,20.00,0,293.66,296.96,0.0,0.0,0.000,212521.9,212521.9,9889,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439089280,365822.00
08/08/2015 23:00,2,0.000,ALERT,212.16,296.36,60.007,1439089203,"274151322000095","174011321042388",0.00,20.70,0,294.86,298.17,0.0,0.0,0.000,512062.9,512062.9,10794,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439089282,365823.00
08/08/2015 23:00,2,0.000,ALERT,211.03,296.06,60.018,1439089203,"201051344000868","174011321042388",0.00,19.80,0,294.26,297.87,0.0,0.0,0.000,199243.6,199243.6,9904,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439089283,365824.00
08/08/2015 23:00,2,0.000,ALERT,211.48,295.16,60.012,1439089203,"201051344000853","174011321042388",0.00,19.50,0,293.66,297.26,0.0,0.0,0.000,205671.9,205671.9,9907,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439089285,365825.00
08/08/2015 23:00,2,0.000,ALERT,211.48,296.36,60.012,1439089203,"201051344000582","174011321042388",0.00,19.80,0,294.56,298.17,0.0,0.0,0.000,204974.6,204974.6,9877,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439089287,365826.00
08/08/2015 23:00,2,0.000,ALERT,211.03,294.86,60.023,1439089203,"201051344000469","174011321042388",0.00,19.30,0,292.46,296.96,0.0,0.0,0.000,200947.3,200947.3,9898,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439089289,365827.00
08/08/2015 23:00,2,0.000,ALERT,210.80,295.16,60.018,1439089203,"201051344000988","174011321042388",0.00,20.00,0,291.25,296.96,0.0,0.0,0.000,200116.4,200116.4,9887,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439089291,365828.00
08/08/2015 23:00,2,0.000,ALERT,211.03,294.86,60.034,1439089203,"201051344001158","174011321042388",0.00,19.50,0,293.06,296.66,0.0,0.0,0.000,205857.3,205857.3,9888,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439089293,365829.00
08/08/2015 23:00,2,0.000,ALERT,210.80,294.56,60.012,1439089203,"201051344001025","174011321042388",0.00,19.50,0,293.06,297.87,0.0,0.0,0.000,210164.0,210164.0,9881,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439089294,365830.00
08/08/2015 23:00,2,0.000,ALERT,211.03,295.76,60.012,1439089203,"201051344000569","174011321042388",0.00,19.80,0,294.26,297.87,0.0,0.0,0.000,213439.5,213439.5,9907,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439089296,365831.00
08/08/2015 23:00,2,0.000,ALERT,212.38,295.16,60.002,1439089203,"274151322000094","174011321042388",0.00,21.00,0,293.66,296.66,0.0,0.0,0.000,390751.9,390751.9,11307,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439089298,365832.00
08/08/2015 23:00,2,0.000,ALERT,211.03,295.46,60.007,1439089203,"201051344000458","174011321042388",0.00,20.30,0,293.36,297.87,0.0,0.0,0.000,209151.4,209151.4,9897,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439089300,365833.00
08/08/2015 23:00,2,0.000,ALERT,212.38,294.86,60.007,1439089203,"274151322000087","174011321042388",0.00,23.30,0,293.06,296.66,0.0,0.0,0.000,462473.1,462473.1,10731,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439089302,365834.00
08/08/2015 23:00,2,0.000,ALERT,212.16,295.16,60.007,1439089203,"274151322000052","174011321042388",0.00,21.30,0,293.66,297.57,0.0,0.0,0.000,494469.2,494469.2,11148,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439089304,365835.00
08/08/2015 23:00,2,0.000,ALERT,211.25,295.46,60.007,1439089203,"201051344001145","174011321042388",0.00,19.50,0,293.96,298.17,0.0,0.0,0.000,214236.7,214236.7,9904,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439089306,365836.00
08/08/2015 23:00,2,0.000,ALERT,211.48,295.46,60.018,1439089203,"201051344000685","174011321042388",0.00,20.00,0,293.36,297.26,0.0,0.0,0.000,212983.6,212983.6,9905,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439089308,365837.00
08/08/2015 23:00,2,0.000,ALERT,211.93,295.46,60.018,1439089203,"274151322000088","174011321042388",0.00,21.50,0,293.96,297.26,0.0,0.0,0.000,474451.0,474451.0,10753,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439089309,365838.00
08/08/2015 23:00,2,0.000,ALERT,211.03,295.16,60.012,1439089203,"201051344000438","174011321042388",0.00,19.80,0,293.66,297.57,0.0,0.0,0.000,213001.8,213001.8,9877,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439089311,365839.00
08/08/2015 23:00,2,0.000,ALERT,210.80,295.16,60.028,1439089203,"201051344001135","174011321042388",0.00,19.80,0,293.66,297.87,0.0,0.0,0.000,204481.8,204481.8,9860,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439089313,365840.00
08/08/2015 23:00,2,0.000,ALERT,211.25,294.56,60.012,1439089203,"201051344000417","174011321042388",0.00,20.00,0,292.76,296.66,0.0,0.0,0.000,208183.9,208183.9,9877,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439089315,365841.00
08/08/2015 23:00,2,0.000,ALERT,210.57,295.76,60.007,1439089203,"201051344000594","174011321042388",0.00,20.00,0,292.76,297.26,0.0,0.0,0.000,209738.8,209738.8,9899,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439089317,365842.00
08/08/2015 23:00,2,0.000,ALERT,212.38,296.66,60.007,1439089203,"274151322000083","174011321042388",0.00,20.70,0,294.26,297.57,0.0,0.0,0.000,490370.2,490370.2,11178,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439089318,365843.00
08/08/2015 23:00,2,0.000,ALERT,211.25,295.46,60.012,1439089203,"201051344000585","174011321042388",0.00,20.00,0,293.36,297.26,0.0,0.0,0.000,209168.8,209168.8,9879,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439089320,365844.00
08/08/2015 23:00,2,0.000,ALERT,211.93,295.16,60.007,1439089203,"274151322000054","174011321042388",0.00,21.50,0,293.96,297.87,0.0,0.0,0.000,485208.6,485208.6,10743,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439089322,365845.00
08/08/2015 23:00,2,0.000,ALERT,211.03,294.86,60.002,1439089203,"201051344001203","174011321042388",0.00,19.80,0,293.66,299.07,0.0,0.0,0.000,210057.7,210057.7,9891,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439089325,365846.00
08/08/2015 23:00,2,0.000,ALERT,210.80,295.16,60.007,1439089203,"201051344000646","174011321042388",0.00,19.80,0,293.06,296.96,0.0,0.0,0.000,206467.2,206467.2,9876,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439089326,365847.00
08/08/2015 23:00,2,0.000,ALERT,212.61,294.56,60.028,1439089203,"274151322000068","174011321042388",0.00,22.00,0,293.36,296.36,0.0,0.0,0.000,390010.3,390010.3,10917,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439089328,365848.00
08/08/2015 23:00,2,0.000,ALERT,212.61,294.56,59.970,1439089203,"274151322000076","174011321042388",0.00,21.30,0,293.66,297.26,0.0,0.0,0.000,518152.3,518152.3,11157,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439089330,365849.00
08/08/2015 23:00,2,0.000,ALERT,210.80,295.46,60.012,1439089203,"201051344000890","174011321042388",0.00,20.00,0,294.26,298.47,0.0,0.0,0.000,211125.0,211125.0,9889,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439089332,365850.00
08/08/2015 23:00,2,0.000,ALERT,210.80,294.86,60.002,1439089203,"201051344000900","174011321042388",0.00,19.50,0,293.06,296.96,0.0,0.0,0.000,211935.9,211935.9,9920,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439089334,365851.00
08/08/2015 23:00,2,0.000,ALERT,211.25,293.96,60.002,1439089203,"201051344000633","174011321042388",0.00,19.50,0,291.25,296.36,0.0,0.0,0.000,200896.3,200896.3,9914,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439089335,365852.00
08/08/2015 23:00,2,0.000,ALERT,210.80,295.16,59.965,1439089203,"201051344000983","174011321042388",0.00,19.80,0,293.66,297.57,0.0,0.0,0.000,208865.8,208865.8,9902,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439089337,365853.00
08/08/2015 23:00,2,0.000,ALERT,211.03,294.56,59.996,1439089203,"201051344000917","174011321042388",0.00,20.70,0,292.46,296.66,0.0,0.0,0.000,211641.4,211641.4,9912,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439089339,365854.00
08/08/2015 23:00,2,0.000,ALERT,211.03,294.26,59.996,1439089203,"201051344000648","174011321042388",0.00,19.30,0,292.76,297.26,0.0,0.0,0.000,206930.3,206930.3,9904,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439089341,365855.00
08/08/2015 23:00,2,0.000,ALERT,210.80,295.16,60.002,1439089203,"201051344001093","174011321042388",0.00,20.30,0,293.36,296.96,0.0,0.0,0.000,209851.4,209851.4,9897,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439089343,365856.00
08/08/2015 23:00,2,0.000,ALERT,211.03,294.56,60.007,1439089203,"201051344000645","174011321042388",0.00,20.30,0,293.06,296.96,0.0,0.0,0.000,207848.9,207848.9,9909,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439089344,365857.00
08/08/2015 23:00,2,0.000,ALERT,212.16,295.46,60.002,1439089203,"274151322000085","174011321042388",0.00,21.30,0,293.96,297.26,0.0,0.0,0.000,487761.3,487761.3,11157,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439089346,365858.00
08/08/2015 23:00,2,0.000,ALERT,211.03,294.56,60.007,1439089203,"201051344000651","174011321042388",0.00,19.30,0,293.06,296.96,0.0,0.0,0.000,207107.4,207107.4,9885,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439089348,365859.00
08/08/2015 23:00,2,0.000,ALERT,211.03,294.56,59.970,1439089203,"201051344000867","174011321042388",0.00,20.30,0,293.06,297.57,0.0,0.0,0.000,199776.8,199776.8,9905,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439089350,365860.00
08/08/2015 23:00,2,0.000,ALERT,210.80,295.46,60.028,1439089203,"201051344001230","174011321042388",0.00,19.80,0,293.96,297.26,0.0,0.0,0.000,210755.8,210755.8,9914,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439089352,365861.00
08/08/2015 23:00,2,0.000,ALERT,211.25,295.46,60.002,1439089203,"201051344000576","174011321042388",0.00,19.50,0,293.36,296.96,0.0,0.0,0.000,206998.1,206998.1,9924,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439089353,365862.00
08/08/2015 23:00,2,0.000,ALERT,210.80,295.46,60.012,1439089203,"201051344000579","174011321042388",0.00,20.00,0,294.26,297.87,0.0,0.0,0.000,213920.1,213920.1,9881,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439089355,365863.00
08/08/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439089203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439090083,365864.00
08/08/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439089203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439090083,365865.00
08/08/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439089203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439090083,365866.00
08/08/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439089203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439090083,365867.00
08/08/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439089203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439090083,365868.00
08/08/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439089203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439090083,365869.00
08/08/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439089203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439090083,365870.00
08/08/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439089203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439090083,365871.00
08/08/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439089203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439090083,365872.00
08/08/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1439089203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439090083,365873.00
08/08/2015 23:15,2,0.000,ALERT,209.90,294.86,59.996,1439090103,"201051344000955","174011321042388",0.00,20.00,0,292.76,297.57,0.0,0.0,0.000,212521.9,212521.9,9891,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439090179,365874.00
08/08/2015 23:15,2,0.000,ALERT,211.48,296.06,59.965,1439090103,"274151322000095","174011321042388",0.00,20.30,0,293.96,298.47,0.0,0.0,0.000,512062.9,512062.9,10796,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439090180,365875.00
08/08/2015 23:15,2,0.000,ALERT,210.12,295.46,59.996,1439090103,"201051344000868","174011321042388",0.00,19.80,0,293.36,298.47,0.0,0.0,0.000,199243.6,199243.6,9906,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439090182,365876.00
08/08/2015 23:15,2,0.000,ALERT,210.57,294.86,59.991,1439090103,"201051344000853","174011321042388",0.00,19.50,0,292.76,297.87,0.0,0.0,0.000,205671.9,205671.9,9909,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439090184,365877.00
08/08/2015 23:15,2,0.000,ALERT,210.57,295.76,60.023,1439090103,"201051344000582","174011321042388",0.00,19.80,0,293.36,298.17,0.0,0.0,0.000,204974.6,204974.6,9879,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439090186,365878.00
08/08/2015 23:15,2,0.000,ALERT,210.12,294.56,59.991,1439090103,"201051344000469","174011321042388",0.00,19.30,0,291.55,296.66,0.0,0.0,0.000,200947.3,200947.3,9900,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439090188,365879.00
08/08/2015 23:15,2,0.000,ALERT,210.12,294.56,60.007,1439090103,"201051344000988","174011321042388",0.00,19.80,0,290.35,296.96,0.0,0.0,0.000,200116.4,200116.4,9889,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439090189,365880.00
08/08/2015 23:15,2,0.000,ALERT,210.12,294.26,60.002,1439090103,"201051344001158","174011321042388",0.00,19.30,0,292.16,296.66,0.0,0.0,0.000,205857.3,205857.3,9890,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439090191,365881.00
08/08/2015 23:15,2,0.000,ALERT,210.12,294.26,60.007,1439090103,"201051344001025","174011321042388",0.00,19.30,0,292.16,298.17,0.0,0.0,0.000,210164.0,210164.0,9883,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439090193,365882.00
08/08/2015 23:15,2,0.000,ALERT,210.12,294.86,59.991,1439090103,"201051344000569","174011321042388",0.00,19.80,0,293.36,298.47,0.0,0.0,0.000,213439.5,213439.5,9909,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439090195,365883.00
08/08/2015 23:15,2,0.000,ALERT,211.48,294.56,59.996,1439090103,"274151322000094","174011321042388",0.00,20.70,0,292.16,296.96,0.0,0.0,0.000,390751.9,390751.9,11309,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439090197,365884.00
08/08/2015 23:15,2,0.000,ALERT,209.90,294.86,59.996,1439090103,"201051344000458","174011321042388",0.00,20.30,0,292.76,298.17,0.0,0.0,0.000,209151.4,209151.4,9899,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439090199,365885.00
08/08/2015 23:15,2,0.000,ALERT,211.48,294.86,59.991,1439090103,"274151322000087","174011321042388",0.00,22.80,0,291.85,297.26,0.0,0.0,0.000,462473.1,462473.1,10733,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439090201,365886.00
08/08/2015 23:15,2,0.000,ALERT,211.48,295.76,59.996,1439090103,"274151322000052","174011321042388",0.00,21.00,0,292.46,298.17,0.0,0.0,0.000,494469.2,494469.2,11150,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439090203,365887.00
08/08/2015 23:15,2,0.000,ALERT,210.35,295.16,59.996,1439090103,"201051344001145","174011321042388",0.00,19.50,0,293.36,298.47,0.0,0.0,0.000,214236.7,214236.7,9906,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439090204,365888.00
08/08/2015 23:15,2,0.000,ALERT,210.57,294.86,60.002,1439090103,"201051344000685","174011321042388",0.00,19.80,0,292.76,297.57,0.0,0.0,0.000,212983.6,212983.6,9907,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439090206,365889.00
08/08/2015 23:15,2,0.000,ALERT,210.80,294.86,60.002,1439090103,"274151322000088","174011321042388",0.00,21.30,0,292.46,297.57,0.0,0.0,0.000,474451.0,474451.0,10755,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439090208,365890.00
08/08/2015 23:15,2,0.000,ALERT,210.35,294.86,60.007,1439090103,"201051344000438","174011321042388",0.00,19.50,0,293.06,298.17,0.0,0.0,0.000,213001.8,213001.8,9879,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439090210,365891.00
08/08/2015 23:15,2,0.000,ALERT,210.12,294.86,60.012,1439090103,"201051344001135","174011321042388",0.00,19.50,0,293.06,298.17,0.0,0.0,0.000,204481.8,204481.8,9862,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439090212,365892.00
08/08/2015 23:15,2,0.000,ALERT,210.35,294.26,59.991,1439090103,"201051344000417","174011321042388",0.00,20.00,0,292.16,296.96,0.0,0.0,0.000,208183.9,208183.9,9879,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439090213,365893.00
08/08/2015 23:15,2,0.000,ALERT,209.90,295.16,60.007,1439090103,"201051344000594","174011321042388",0.00,20.00,0,292.46,297.57,0.0,0.0,0.000,209738.8,209738.8,9901,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439090215,365894.00
08/08/2015 23:15,2,0.000,ALERT,211.70,295.76,59.970,1439090103,"274151322000083","174011321042388",0.00,20.70,0,293.06,298.17,0.0,0.0,0.000,490370.2,490370.2,11180,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439090217,365895.00
08/08/2015 23:15,2,0.000,ALERT,210.57,295.16,59.996,1439090103,"201051344000585","174011321042388",0.00,20.00,0,292.46,297.26,0.0,0.0,0.000,209168.8,209168.8,9881,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439090219,365896.00
08/08/2015 23:15,2,0.000,ALERT,211.70,295.16,59.996,1439090103,"274151322000054","174011321042388",0.00,21.30,0,292.76,298.17,0.0,0.0,0.000,485208.6,485208.6,10745,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439090221,365897.00
08/08/2015 23:15,2,0.000,ALERT,210.35,294.56,59.996,1439090103,"201051344001203","174011321042388",0.00,19.80,0,292.76,299.37,0.0,0.0,0.000,210057.7,210057.7,9893,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439090222,365898.00
08/08/2015 23:15,2,0.000,ALERT,209.90,294.56,59.991,1439090103,"201051344000646","174011321042388",0.00,19.50,0,292.16,296.96,0.0,0.0,0.000,206467.2,206467.2,9878,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439090224,365899.00
08/08/2015 23:15,2,0.000,ALERT,212.16,293.96,59.991,1439090103,"274151322000068","174011321042388",0.00,21.80,0,291.85,296.66,0.0,0.0,0.000,390010.3,390010.3,10919,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439090226,365900.00
08/08/2015 23:15,2,0.000,ALERT,211.93,295.46,59.991,1439090103,"274151322000076","174011321042388",0.00,21.00,0,292.46,297.87,0.0,0.0,0.000,518152.3,518152.3,11159,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439090228,365901.00
08/08/2015 23:15,2,0.000,ALERT,210.35,295.16,59.996,1439090103,"201051344000890","174011321042388",0.00,20.00,0,293.36,298.77,0.0,0.0,0.000,211125.0,211125.0,9891,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439090230,365902.00
08/08/2015 23:15,2,0.000,ALERT,210.12,294.56,60.012,1439090103,"201051344000900","174011321042388",0.00,19.50,0,292.16,296.96,0.0,0.0,0.000,211935.9,211935.9,9922,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439090232,365903.00
08/08/2015 23:15,2,0.000,ALERT,210.80,293.96,60.002,1439090103,"201051344000633","174011321042388",0.00,19.50,0,290.65,296.36,0.0,0.0,0.000,200896.3,200896.3,9916,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439090233,365904.00
08/08/2015 23:15,2,0.000,ALERT,210.12,294.86,59.991,1439090103,"201051344000983","174011321042388",0.00,19.80,0,293.06,298.17,0.0,0.0,0.000,208865.8,208865.8,9904,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439090235,365905.00
08/08/2015 23:15,2,0.000,ALERT,210.57,294.56,60.002,1439090103,"201051344000917","174011321042388",0.00,20.30,0,291.55,296.96,0.0,0.0,0.000,211641.4,211641.4,9914,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439090237,365906.00
08/08/2015 23:15,2,0.000,ALERT,210.57,294.26,59.965,1439090103,"201051344000648","174011321042388",0.00,19.30,0,292.16,297.87,0.0,0.0,0.000,206930.3,206930.3,9906,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439090239,365907.00
08/08/2015 23:15,2,0.000,ALERT,210.35,294.86,60.023,1439090103,"201051344001093","174011321042388",0.00,20.30,0,292.76,297.57,0.0,0.0,0.000,209851.4,209851.4,9899,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439090241,365908.00
08/08/2015 23:15,2,0.000,ALERT,210.80,294.56,59.996,1439090103,"201051344000645","174011321042388",0.00,20.00,0,292.46,297.57,0.0,0.0,0.000,207848.9,207848.9,9911,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439090242,365909.00
08/08/2015 23:15,2,0.000,ALERT,211.93,295.46,59.991,1439090103,"274151322000085","174011321042388",0.00,20.70,0,292.46,297.57,0.0,0.0,0.000,487761.3,487761.3,11159,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439090244,365910.00
08/08/2015 23:15,2,0.000,ALERT,210.57,294.56,60.007,1439090103,"201051344000651","174011321042388",0.00,19.30,0,292.16,297.26,0.0,0.0,0.000,207107.4,207107.4,9887,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439090246,365911.00
08/08/2015 23:15,2,0.000,ALERT,210.57,294.56,59.996,1439090103,"201051344000867","174011321042388",0.00,20.30,0,292.46,298.17,0.0,0.0,0.000,199776.8,199776.8,9907,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439090248,365912.00
08/08/2015 23:15,2,0.000,ALERT,210.35,295.46,59.996,1439090103,"201051344001230","174011321042388",0.00,19.50,0,293.06,297.87,0.0,0.0,0.000,210755.8,210755.8,9916,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439090249,365913.00
08/08/2015 23:15,2,0.000,ALERT,210.57,295.16,59.996,1439090103,"201051344000576","174011321042388",0.00,19.50,0,292.46,297.26,0.0,0.0,0.000,206998.1,206998.1,9926,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439090251,365914.00
08/08/2015 23:15,2,0.000,ALERT,210.35,295.46,60.012,1439090103,"201051344000579","174011321042388",0.00,20.00,0,293.06,298.17,0.0,0.0,0.000,213920.1,213920.1,9883,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439090253,365915.00
08/08/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439090103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439090984,365916.00
08/08/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439090103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439090984,365917.00
08/08/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439090103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439090984,365918.00
08/08/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439090103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439090984,365919.00
08/08/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439090103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439090984,365920.00
08/08/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439090103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439090984,365921.00
08/08/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439090103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439090984,365922.00
08/08/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439090103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439090984,365923.00
08/08/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439090103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439090984,365924.00
08/08/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1439090103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439090984,365925.00
08/08/2015 23:30,2,0.000,ALERT,210.35,295.16,60.028,1439091005,"201051344000955","174011321042388",0.00,19.80,0,292.16,296.36,0.0,0.0,0.000,212521.9,212521.9,9893,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439091083,365926.00
08/08/2015 23:30,2,0.000,ALERT,211.93,296.36,60.028,1439091005,"274151322000095","174011321042388",0.00,20.00,0,293.66,297.57,0.0,0.0,0.000,512062.9,512062.9,10798,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439091085,365927.00
08/08/2015 23:30,2,0.000,ALERT,210.35,295.46,60.028,1439091005,"201051344000868","174011321042388",0.00,19.50,0,292.76,297.57,0.0,0.0,0.000,199243.6,199243.6,9908,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439091087,365928.00
08/08/2015 23:30,2,0.000,ALERT,211.03,294.86,60.039,1439091005,"201051344000853","174011321042388",0.00,19.50,0,292.16,296.96,0.0,0.0,0.000,205671.9,205671.9,9911,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439091088,365929.00
08/08/2015 23:30,2,0.000,ALERT,211.03,295.76,60.028,1439091005,"201051344000582","174011321042388",0.00,19.50,0,292.76,297.26,0.0,0.0,0.000,204974.6,204974.6,9881,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439091090,365930.00
08/08/2015 23:30,2,0.000,ALERT,210.57,294.56,60.023,1439091005,"201051344000469","174011321042388",0.00,19.00,0,291.25,295.76,0.0,0.0,0.000,200947.3,200947.3,9902,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439091092,365931.00
08/08/2015 23:30,2,0.000,ALERT,210.57,294.86,60.028,1439091005,"201051344000988","174011321042388",0.00,19.80,0,289.75,296.06,0.0,0.0,0.000,200116.4,200116.4,9891,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439091094,365932.00
08/08/2015 23:30,2,0.000,ALERT,210.57,294.56,60.044,1439091005,"201051344001158","174011321042388",0.00,19.30,0,291.55,296.06,0.0,0.0,0.000,205857.3,205857.3,9892,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439091096,365933.00
08/08/2015 23:30,2,0.000,ALERT,210.57,294.56,60.023,1439091005,"201051344001025","174011321042388",0.00,19.30,0,291.85,297.26,0.0,0.0,0.000,210164.0,210164.0,9885,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439091098,365934.00
08/08/2015 23:30,2,0.000,ALERT,210.80,295.46,60.028,1439091005,"201051344000569","174011321042388",0.00,19.50,0,292.76,297.26,0.0,0.0,0.000,213439.5,213439.5,9911,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439091099,365935.00
08/08/2015 23:30,2,0.000,ALERT,212.16,294.86,60.023,1439091005,"274151322000094","174011321042388",0.00,20.30,0,291.85,296.06,0.0,0.0,0.000,390751.9,390751.9,11311,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439091101,365936.00
08/08/2015 23:30,2,0.000,ALERT,210.57,294.86,60.023,1439091005,"201051344000458","174011321042388",0.00,20.30,0,292.46,297.26,0.0,0.0,0.000,209151.4,209151.4,9901,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439091103,365937.00
08/08/2015 23:30,2,0.000,ALERT,212.16,294.56,60.028,1439091005,"274151322000087","174011321042388",0.00,22.30,0,291.25,296.06,0.0,0.0,0.000,462473.1,462473.1,10735,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439091105,365938.00
08/08/2015 23:30,2,0.000,ALERT,211.93,295.76,60.018,1439091005,"274151322000052","174011321042388",0.00,21.00,0,291.85,296.96,0.0,0.0,0.000,494469.2,494469.2,11152,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439091107,365939.00
08/08/2015 23:30,2,0.000,ALERT,211.03,295.46,60.023,1439091005,"201051344001145","174011321042388",0.00,19.50,0,292.76,297.57,0.0,0.0,0.000,214236.7,214236.7,9908,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439091108,365940.00
