ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/08/2015 23:30,2,0.000,ALERT,211.03,295.46,60.018,1439091005,"201051344000685","174011321042388",0.00,19.80,0,292.16,296.66,0.0,0.0,0.000,212983.6,212983.6,9909,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439091110,365941.00
08/08/2015 23:30,2,0.000,ALERT,211.48,295.46,60.012,1439091005,"274151322000088","174011321042388",0.00,21.00,0,292.16,296.66,0.0,0.0,0.000,474451.0,474451.0,10757,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439091112,365942.00
08/08/2015 23:30,2,0.000,ALERT,210.80,295.16,60.044,1439091005,"201051344000438","174011321042388",0.00,19.50,0,292.46,297.26,0.0,0.0,0.000,213001.8,213001.8,9881,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439091114,365943.00
08/08/2015 23:30,2,0.000,ALERT,210.35,295.16,60.023,1439091005,"201051344001135","174011321042388",0.00,19.50,0,292.46,297.26,0.0,0.0,0.000,204481.8,204481.8,9864,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439091116,365944.00
08/08/2015 23:30,2,0.000,ALERT,211.03,294.26,60.012,1439091005,"201051344000417","174011321042388",0.00,19.80,0,291.85,296.06,0.0,0.0,0.000,208183.9,208183.9,9881,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439091117,365945.00
08/08/2015 23:30,2,0.000,ALERT,210.35,295.46,60.018,1439091005,"201051344000594","174011321042388",0.00,19.80,0,291.85,296.66,0.0,0.0,0.000,209738.8,209738.8,9903,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439091119,365946.00
08/08/2015 23:30,2,0.000,ALERT,211.70,295.46,60.007,1439091005,"274151322000083","174011321042388",0.00,20.30,0,292.46,297.26,0.0,0.0,0.000,490370.2,490370.2,11182,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439091121,365947.00
08/08/2015 23:30,2,0.000,ALERT,210.80,295.46,60.007,1439091005,"201051344000585","174011321042388",0.00,19.80,0,291.85,296.66,0.0,0.0,0.000,209168.8,209168.8,9883,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439091123,365948.00
08/08/2015 23:30,2,0.000,ALERT,211.93,295.46,60.034,1439091005,"274151322000054","174011321042388",0.00,21.30,0,292.16,297.26,0.0,0.0,0.000,485208.6,485208.6,10747,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439091125,365949.00
08/08/2015 23:30,2,0.000,ALERT,211.03,295.16,60.034,1439091005,"201051344001203","174011321042388",0.00,19.50,0,292.16,298.47,0.0,0.0,0.000,210057.7,210057.7,9895,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439091126,365950.00
08/08/2015 23:30,2,0.000,ALERT,210.35,295.16,60.018,1439091005,"201051344000646","174011321042388",0.00,19.50,0,291.85,296.06,0.0,0.0,0.000,206467.2,206467.2,9880,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439091128,365951.00
08/08/2015 23:30,2,0.000,ALERT,212.61,294.86,60.002,1439091005,"274151322000068","174011321042388",0.00,21.50,0,291.55,295.76,0.0,0.0,0.000,390010.3,390010.3,10921,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439091131,365952.00
08/08/2015 23:30,2,0.000,ALERT,212.61,295.46,60.012,1439091005,"274151322000076","174011321042388",0.00,20.70,0,292.16,296.96,0.0,0.0,0.000,518152.3,518152.3,11161,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439091133,365953.00
08/08/2015 23:30,2,0.000,ALERT,210.57,295.76,60.018,1439091005,"201051344000890","174011321042388",0.00,19.80,0,292.76,297.87,0.0,0.0,0.000,211125.0,211125.0,9893,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439091134,365954.00
08/08/2015 23:30,2,0.000,ALERT,210.80,295.46,60.007,1439091005,"201051344000900","174011321042388",0.00,19.50,0,291.85,296.06,0.0,0.0,0.000,211935.9,211935.9,9924,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439091136,365955.00
08/08/2015 23:30,2,0.000,ALERT,211.25,294.56,60.012,1439091005,"201051344000633","174011321042388",0.00,19.50,0,290.35,295.76,0.0,0.0,0.000,200896.3,200896.3,9918,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439091138,365956.00
08/08/2015 23:30,2,0.000,ALERT,210.80,295.46,60.023,1439091005,"201051344000983","174011321042388",0.00,19.80,0,292.46,297.26,0.0,0.0,0.000,208865.8,208865.8,9906,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439091140,365957.00
08/08/2015 23:30,2,0.000,ALERT,211.03,295.16,60.007,1439091005,"201051344000917","174011321042388",0.00,20.30,0,290.95,296.06,0.0,0.0,0.000,211641.4,211641.4,9916,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439091142,365958.00
08/08/2015 23:30,2,0.000,ALERT,211.03,294.56,59.975,1439091005,"201051344000648","174011321042388",0.00,19.00,0,291.85,296.96,0.0,0.0,0.000,206930.3,206930.3,9908,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439091144,365959.00
08/08/2015 23:30,2,0.000,ALERT,210.80,295.46,60.002,1439091005,"201051344001093","174011321042388",0.00,20.30,0,292.16,296.66,0.0,0.0,0.000,209851.4,209851.4,9901,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439091145,365960.00
08/08/2015 23:30,2,0.000,ALERT,211.03,294.86,59.975,1439091005,"201051344000645","174011321042388",0.00,20.00,0,292.16,296.66,0.0,0.0,0.000,207848.9,207848.9,9913,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439091147,365961.00
08/08/2015 23:30,2,0.000,ALERT,211.93,295.16,60.002,1439091005,"274151322000085","174011321042388",0.00,20.70,0,292.16,296.96,0.0,0.0,0.000,487761.3,487761.3,11161,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439091149,365962.00
08/08/2015 23:30,2,0.000,ALERT,211.03,294.86,60.002,1439091005,"201051344000651","174011321042388",0.00,19.00,0,291.85,296.66,0.0,0.0,0.000,207107.4,207107.4,9889,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439091151,365963.00
08/08/2015 23:30,2,0.000,ALERT,210.80,294.86,60.002,1439091005,"201051344000867","174011321042388",0.00,20.00,0,292.16,297.26,0.0,0.0,0.000,199776.8,199776.8,9909,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439091152,365964.00
08/08/2015 23:30,2,0.000,ALERT,210.57,295.46,59.991,1439091005,"201051344001230","174011321042388",0.00,19.50,0,292.76,297.26,0.0,0.0,0.000,210755.8,210755.8,9918,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439091154,365965.00
08/08/2015 23:30,2,0.000,ALERT,211.03,295.46,60.002,1439091005,"201051344000576","174011321042388",0.00,19.50,0,292.16,296.66,0.0,0.0,0.000,206998.1,206998.1,9928,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439091156,365966.00
08/08/2015 23:30,2,0.000,ALERT,210.57,295.46,60.002,1439091005,"201051344000579","174011321042388",0.00,19.80,0,292.76,297.26,0.0,0.0,0.000,213920.1,213920.1,9885,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439091158,365967.00
08/08/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439091005,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439091885,365968.00
08/08/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439091005,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439091885,365969.00
08/08/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439091005,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439091885,365970.00
08/08/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439091005,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439091885,365971.00
08/08/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439091005,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439091885,365972.00
08/08/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439091005,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439091885,365973.00
08/08/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439091005,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439091885,365974.00
08/08/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439091005,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439091885,365975.00
08/08/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439091005,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439091885,365976.00
08/08/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1439091005,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439091885,365977.00
08/08/2015 23:45,2,0.000,ALERT,210.35,295.16,59.954,1439091903,"201051344000955","174011321042388",0.00,19.50,0,293.06,296.96,0.0,0.0,0.000,212521.9,212521.9,9895,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439091979,365978.00
08/08/2015 23:45,2,0.000,ALERT,211.93,296.96,59.954,1439091903,"274151322000095","174011321042388",0.00,20.00,0,294.56,297.87,0.0,0.0,0.000,512062.9,512062.9,10800,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439091981,365979.00
08/08/2015 23:45,2,0.000,ALERT,210.80,295.76,59.959,1439091903,"201051344000868","174011321042388",0.00,19.30,0,293.66,297.87,0.0,0.0,0.000,199243.6,199243.6,9910,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439091982,365980.00
08/08/2015 23:45,2,0.000,ALERT,211.48,295.46,59.986,1439091903,"201051344000853","174011321042388",0.00,19.30,0,293.06,297.26,0.0,0.0,0.000,205671.9,205671.9,9913,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439091984,365981.00
08/08/2015 23:45,2,0.000,ALERT,211.25,296.36,59.959,1439091903,"201051344000582","174011321042388",0.00,19.30,0,293.96,297.57,0.0,0.0,0.000,204974.6,204974.6,9883,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439091986,365982.00
08/08/2015 23:45,2,0.000,ALERT,210.80,295.16,59.975,1439091903,"201051344000469","174011321042388",0.00,18.70,0,291.55,296.36,0.0,0.0,0.000,200947.3,200947.3,9904,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439091988,365983.00
08/08/2015 23:45,2,0.000,ALERT,210.57,295.16,59.922,1439091903,"201051344000988","174011321042388",0.00,19.50,0,290.95,296.66,0.0,0.0,0.000,200116.4,200116.4,9893,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439091990,365984.00
08/08/2015 23:45,2,0.000,ALERT,210.57,294.86,59.959,1439091903,"201051344001158","174011321042388",0.00,19.00,0,292.46,296.36,0.0,0.0,0.000,205857.3,205857.3,9894,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439091992,365985.00
08/08/2015 23:45,2,0.000,ALERT,210.57,294.86,59.954,1439091903,"201051344001025","174011321042388",0.00,19.00,0,292.76,297.57,0.0,0.0,0.000,210164.0,210164.0,9887,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439091994,365986.00
08/08/2015 23:45,2,0.000,ALERT,210.80,295.76,59.933,1439091903,"201051344000569","174011321042388",0.00,19.50,0,293.66,297.87,0.0,0.0,0.000,213439.5,213439.5,9913,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439091996,365987.00
08/08/2015 23:45,2,0.000,ALERT,212.16,295.16,59.949,1439091903,"274151322000094","174011321042388",0.00,20.00,0,292.76,296.36,0.0,0.0,0.000,390751.9,390751.9,11313,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439091998,365988.00
08/08/2015 23:45,2,0.000,ALERT,210.80,295.46,59.965,1439091903,"201051344000458","174011321042388",0.00,20.00,0,292.76,297.57,0.0,0.0,0.000,209151.4,209151.4,9903,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092000,365989.00
08/08/2015 23:45,2,0.000,ALERT,212.38,295.16,59.949,1439091903,"274151322000087","174011321042388",0.00,21.80,0,292.46,296.66,0.0,0.0,0.000,462473.1,462473.1,10737,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092002,365990.00
08/08/2015 23:45,2,0.000,ALERT,211.70,294.86,59.954,1439091903,"274151322000052","174011321042388",0.00,20.70,0,293.06,297.57,0.0,0.0,0.000,494469.2,494469.2,11154,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092003,365991.00
08/08/2015 23:45,2,0.000,ALERT,211.03,296.06,59.959,1439091903,"201051344001145","174011321042388",0.00,19.30,0,293.66,297.87,0.0,0.0,0.000,214236.7,214236.7,9910,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092005,365992.00
08/08/2015 23:45,2,0.000,ALERT,211.25,295.76,59.959,1439091903,"201051344000685","174011321042388",0.00,19.50,0,293.06,296.96,0.0,0.0,0.000,212983.6,212983.6,9911,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439092007,365993.00
08/08/2015 23:45,2,0.000,ALERT,211.70,295.76,59.954,1439091903,"274151322000088","174011321042388",0.00,20.70,0,293.36,296.96,0.0,0.0,0.000,474451.0,474451.0,10759,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439092009,365994.00
08/08/2015 23:45,2,0.000,ALERT,211.03,295.46,59.944,1439091903,"201051344000438","174011321042388",0.00,19.30,0,293.36,297.57,0.0,0.0,0.000,213001.8,213001.8,9883,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092011,365995.00
08/08/2015 23:45,2,0.000,ALERT,210.57,295.46,59.959,1439091903,"201051344001135","174011321042388",0.00,19.30,0,293.36,297.57,0.0,0.0,0.000,204481.8,204481.8,9866,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092012,365996.00
08/08/2015 23:45,2,0.000,ALERT,211.03,295.16,59.959,1439091903,"201051344000417","174011321042388",0.00,19.50,0,292.46,296.36,0.0,0.0,0.000,208183.9,208183.9,9883,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439092014,365997.00
08/08/2015 23:45,2,0.000,ALERT,210.35,295.76,59.959,1439091903,"201051344000594","174011321042388",0.00,19.50,0,292.76,296.96,0.0,0.0,0.000,209738.8,209738.8,9905,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092016,365998.00
08/08/2015 23:45,2,0.000,ALERT,211.70,295.76,59.938,1439091903,"274151322000083","174011321042388",0.00,20.00,0,293.66,297.57,0.0,0.0,0.000,490370.2,490370.2,11184,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092018,365999.00
08/08/2015 23:45,2,0.000,ALERT,210.80,295.46,59.965,1439091903,"201051344000585","174011321042388",0.00,19.50,0,292.76,296.96,0.0,0.0,0.000,209168.8,209168.8,9885,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439092020,366000.00
08/08/2015 23:45,2,0.000,ALERT,212.16,295.46,59.959,1439091903,"274151322000054","174011321042388",0.00,21.00,0,293.36,297.57,0.0,0.0,0.000,485208.6,485208.6,10749,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092022,366001.00
08/08/2015 23:45,2,0.000,ALERT,211.03,295.16,59.954,1439091903,"201051344001203","174011321042388",0.00,19.50,0,293.06,298.77,0.0,0.0,0.000,210057.7,210057.7,9897,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439092023,366002.00
08/08/2015 23:45,2,0.000,ALERT,210.57,295.16,59.965,1439091903,"201051344000646","174011321042388",0.00,19.30,0,292.76,296.96,0.0,0.0,0.000,206467.2,206467.2,9882,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092025,366003.00
08/08/2015 23:45,2,0.000,ALERT,212.61,294.56,59.959,1439091903,"274151322000068","174011321042388",0.00,21.30,0,292.46,296.06,0.0,0.0,0.000,390010.3,390010.3,10923,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092027,366004.00
08/08/2015 23:45,2,0.000,ALERT,212.38,295.16,59.965,1439091903,"274151322000076","174011321042388",0.00,20.70,0,293.06,297.26,0.0,0.0,0.000,518152.3,518152.3,11163,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092029,366005.00
08/08/2015 23:45,2,0.000,ALERT,210.57,295.76,59.954,1439091903,"201051344000890","174011321042388",0.00,19.80,0,293.96,298.17,0.0,0.0,0.000,211125.0,211125.0,9895,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092031,366006.00
08/08/2015 23:45,2,0.000,ALERT,210.35,295.16,59.965,1439091903,"201051344000900","174011321042388",0.00,19.30,0,292.76,296.66,0.0,0.0,0.000,211935.9,211935.9,9926,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092033,366007.00
08/08/2015 23:45,2,0.000,ALERT,211.25,294.56,59.965,1439091903,"201051344000633","174011321042388",0.00,19.30,0,291.25,296.36,0.0,0.0,0.000,200896.3,200896.3,9920,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092035,366008.00
08/08/2015 23:45,2,0.000,ALERT,210.57,295.46,59.959,1439091903,"201051344000983","174011321042388",0.00,19.50,0,293.36,297.57,0.0,0.0,0.000,208865.8,208865.8,9908,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092036,366009.00
08/08/2015 23:45,2,0.000,ALERT,211.03,294.86,59.959,1439091903,"201051344000917","174011321042388",0.00,20.00,0,292.16,296.66,0.0,0.0,0.000,211641.4,211641.4,9918,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439092038,366010.00
08/08/2015 23:45,2,0.000,ALERT,211.03,294.56,59.954,1439091903,"201051344000648","174011321042388",0.00,19.00,0,292.76,297.26,0.0,0.0,0.000,206930.3,206930.3,9910,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092040,366011.00
08/08/2015 23:45,2,0.000,ALERT,210.80,295.46,59.959,1439091903,"201051344001093","174011321042388",0.00,20.00,0,293.36,296.96,0.0,0.0,0.000,209851.4,209851.4,9903,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092042,366012.00
08/08/2015 23:45,2,0.000,ALERT,211.03,294.86,59.970,1439091903,"201051344000645","174011321042388",0.00,19.80,0,293.06,296.96,0.0,0.0,0.000,207848.9,207848.9,9915,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092044,366013.00
08/08/2015 23:45,2,0.000,ALERT,212.16,295.76,59.949,1439091903,"274151322000085","174011321042388",0.00,20.30,0,293.36,297.26,0.0,0.0,0.000,487761.3,487761.3,11163,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1439092046,366014.00
08/08/2015 23:45,2,0.000,ALERT,211.03,294.56,59.965,1439091903,"201051344000651","174011321042388",0.00,18.70,0,292.76,296.66,0.0,0.0,0.000,207107.4,207107.4,9891,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092047,366015.00
08/08/2015 23:45,2,0.000,ALERT,211.03,295.16,59.959,1439091903,"201051344000867","174011321042388",0.00,19.80,0,292.76,297.26,0.0,0.0,0.000,199776.8,199776.8,9911,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092049,366016.00
08/08/2015 23:45,2,0.000,ALERT,210.80,295.76,59.965,1439091903,"201051344001230","174011321042388",0.00,19.50,0,293.66,297.26,0.0,0.0,0.000,210755.8,210755.8,9920,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092051,366017.00
08/08/2015 23:45,2,0.000,ALERT,211.25,295.46,59.959,1439091903,"201051344000576","174011321042388",0.00,19.30,0,293.06,296.96,0.0,0.0,0.000,206998.1,206998.1,9930,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092053,366018.00
08/08/2015 23:45,2,0.000,ALERT,210.57,295.76,59.965,1439091903,"201051344000579","174011321042388",0.00,19.50,0,293.66,297.57,0.0,0.0,0.000,213920.1,213920.1,9887,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1439092055,366019.00
08/08/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439091903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439092783,366020.00
08/08/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439091903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439092783,366021.00
08/08/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439091903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439092783,366022.00
08/08/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439091903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439092783,366023.00
08/08/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439091903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439092783,366024.00
08/08/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439091903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439092783,366025.00
08/08/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439091903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439092783,366026.00
08/08/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439091903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439092783,366027.00
08/08/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439091903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439092783,366028.00
08/08/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1439091903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1439092783,366029.00
